ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 00:00,2,0.000,ALERT,213.74,302.68,59.944,1465617604,"201051344000645","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,439669.8,439669.8,34159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617606,617948.00
06/11/2016 00:00,2,0.000,ALERT,212.38,300.57,59.981,1465617604,"274151322000085","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,696423.9,696423.9,27698,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617608,617949.00
06/11/2016 00:00,2,0.000,ALERT,213.96,302.37,59.975,1465617604,"201051344000633","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,430828.6,430828.6,34645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617610,617950.00
06/11/2016 00:00,2,0.000,ALERT,213.51,302.68,59.991,1465617604,"201051344000469","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,432292.7,432292.7,34575,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617612,617951.00
06/11/2016 00:00,2,0.000,ALERT,212.16,300.87,59.975,1465617604,"201051344000646","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,435449.4,435449.4,39119,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617613,617952.00
06/11/2016 00:00,2,0.000,ALERT,211.93,299.97,59.970,1465617604,"274151322000052","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,710482.6,710482.6,27925,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617615,617953.00
06/11/2016 00:00,2,0.000,ALERT,212.83,301.17,60.002,1465617604,"201051344000585","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,442579.2,442579.2,39129,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617617,617954.00
06/11/2016 00:00,2,0.000,ALERT,212.38,301.17,60.028,1465617604,"201051344001230","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,438990.9,438990.9,38931,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617619,617955.00
06/11/2016 00:00,2,0.000,ALERT,213.06,301.77,59.981,1465617604,"201051344000582","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,432368.7,432368.7,39089,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617621,617956.00
06/11/2016 00:00,2,0.000,ALERT,212.16,300.87,59.981,1465617604,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,444923.8,444923.8,39022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617623,617957.00
06/11/2016 00:00,2,0.000,ALERT,212.16,299.97,59.975,1465617604,"274151322000094","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,575016.8,575016.8,29005,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617624,617958.00
06/11/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1465617604,"201051344000579","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,446396.9,446396.9,14647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617626,617959.00
06/11/2016 00:00,2,0.000,ALERT,212.38,301.17,59.986,1465617604,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,442105.8,442105.8,39039,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617628,617960.00
06/11/2016 00:00,2,0.000,ALERT,212.61,300.87,59.996,1465617604,"201051344000438","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,444081.7,444081.7,39044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617630,617961.00
06/11/2016 00:00,2,0.000,ALERT,212.38,299.97,59.991,1465617604,"201051344000417","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,436440.5,436440.5,39208,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617632,617962.00
06/11/2016 00:00,2,0.000,ALERT,212.16,300.27,59.986,1465617604,"274151322000083","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,704079.2,704079.2,28003,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617633,617963.00
06/11/2016 00:00,2,0.000,ALERT,212.61,300.57,59.949,1465617604,"274151322000076","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,749905.4,749905.4,27998,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617635,617964.00
06/11/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1465617604,"201051344000868","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,431338.7,431338.7,34297,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617637,617965.00
06/11/2016 00:00,2,0.000,ALERT,212.16,301.17,59.986,1465617604,"274151322000095","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,742190.3,742190.3,27919,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617639,617966.00
06/11/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1465617604,"201051344000988","219011344069620",0.00,17.80,0,297.57,303.88,0.0,0.0,0.000,428363.2,428363.2,34592,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617640,617967.00
06/11/2016 00:00,2,0.000,ALERT,212.16,299.97,59.991,1465617604,"201051344001025","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,442194.7,442194.7,39099,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617642,617968.00
06/11/2016 00:00,2,0.000,ALERT,213.06,302.98,60.002,1465617604,"201051344000458","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,439213.2,439213.2,34514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617644,617969.00
06/11/2016 00:00,2,0.000,ALERT,213.74,302.37,60.007,1465617604,"201051344000853","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,437920.5,437920.5,34118,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617646,617970.00
06/11/2016 00:00,2,0.000,ALERT,212.83,300.57,59.996,1465617604,"201051344000685","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,443484.2,443484.2,38943,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617648,617971.00
06/11/2016 00:00,2,0.000,ALERT,212.61,300.27,59.996,1465617604,"201051344000917","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,440276.2,440276.2,38944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617650,617972.00
06/11/2016 00:00,2,0.000,ALERT,212.83,301.17,59.996,1465617604,"201051344001145","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,445501.2,445501.2,38795,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617652,617973.00
06/11/2016 00:00,2,0.000,ALERT,212.61,300.27,59.954,1465617604,"201051344000651","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,437961.0,437961.0,39150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617653,617974.00
06/11/2016 00:00,2,0.000,ALERT,211.70,299.97,59.991,1465617604,"274151322000088","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,680279.3,680279.3,27663,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617655,617975.00
06/11/2016 00:00,2,0.000,ALERT,212.83,299.37,59.981,1465617604,"274151322000068","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,574898.4,574898.4,29213,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617657,617976.00
06/11/2016 00:00,2,0.000,ALERT,212.16,300.87,60.002,1465617604,"201051344001135","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,433981.4,433981.4,39085,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617659,617977.00
06/11/2016 00:00,2,0.000,ALERT,212.83,303.28,59.975,1465617604,"201051344000594","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,443151.5,443151.5,34561,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617661,617978.00
06/11/2016 00:00,2,0.000,ALERT,212.61,300.57,60.002,1465617604,"201051344001203","219011344069620",0.00,17.80,0,297.57,303.88,0.0,0.0,0.000,441074.5,441074.5,39126,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617662,617979.00
06/11/2016 00:00,2,0.000,ALERT,211.70,299.97,60.007,1465617604,"274151322000054","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,694801.3,694801.3,27688,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465617664,617980.00
06/11/2016 00:00,2,0.000,ALERT,213.51,302.68,60.007,1465617604,"201051344000867","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,430554.3,430554.3,34559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617666,617981.00
06/11/2016 00:00,2,0.000,ALERT,212.38,300.57,60.039,1465617604,"201051344001093","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,439504.9,439504.9,39002,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617668,617982.00
06/11/2016 00:00,2,0.000,ALERT,213.06,302.37,59.954,1465617604,"201051344000900","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,446256.6,446256.6,33951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617670,617983.00
06/11/2016 00:00,2,0.000,ALERT,213.51,302.07,60.002,1465617604,"201051344000648","219011344069620",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,437931.8,437931.8,34242,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617671,617984.00
06/11/2016 00:00,2,0.000,ALERT,213.29,303.28,60.028,1465617604,"201051344000569","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,447368.2,447368.2,33873,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617673,617985.00
06/11/2016 00:00,2,0.000,ALERT,213.06,302.98,60.007,1465617604,"201051344000983","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,438921.6,438921.6,34356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617675,617986.00
06/11/2016 00:00,2,0.000,ALERT,213.06,302.37,60.007,1465617604,"201051344001158","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,433055.2,433055.2,34622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617677,617987.00
06/11/2016 00:00,2,0.000,ALERT,213.51,303.28,60.002,1465617604,"201051344000576","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,440120.5,440120.5,34026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617678,617988.00
06/11/2016 00:00,2,0.000,ALERT,212.16,300.27,60.007,1465617604,"274151322000087","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,668224.3,668224.3,27796,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465617680,617989.00
06/11/2016 00:15,2,0.000,ALERT,213.74,302.98,59.938,1465618505,"201051344000645","219011344069620",0.00,17.80,0,289.75,304.48,0.0,0.0,0.000,439669.8,439669.8,34161,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618508,617990.00
06/11/2016 00:15,2,0.000,ALERT,212.16,300.27,59.933,1465618505,"274151322000085","219011344069620",0.00,19.00,0,287.35,303.58,0.0,0.0,0.000,696423.9,696423.9,27700,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618509,617991.00
06/11/2016 00:15,2,0.000,ALERT,213.96,302.68,59.975,1465618505,"201051344000633","219011344069620",0.00,17.30,0,287.95,304.48,0.0,0.0,0.000,430828.6,430828.6,34647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618511,617992.00
06/11/2016 00:15,2,0.000,ALERT,213.51,302.68,59.981,1465618505,"201051344000469","219011344069620",0.00,16.70,0,288.55,304.18,0.0,0.0,0.000,432292.7,432292.7,34577,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618513,617993.00
06/11/2016 00:15,2,0.000,ALERT,212.16,301.17,59.970,1465618505,"201051344000646","219011344069620",0.00,17.50,0,287.65,302.68,0.0,0.0,0.000,435449.4,435449.4,39121,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618515,617994.00
06/11/2016 00:15,2,0.000,ALERT,212.16,301.47,59.975,1465618505,"274151322000052","219011344069620",0.00,19.00,0,287.05,303.58,0.0,0.0,0.000,710482.6,710482.6,27927,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618517,617995.00
06/11/2016 00:15,2,0.000,ALERT,212.61,301.47,59.970,1465618505,"201051344000585","219011344069620",0.00,17.50,0,287.65,302.98,0.0,0.0,0.000,442579.2,442579.2,39131,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618518,617996.00
06/11/2016 00:15,2,0.000,ALERT,212.38,301.47,59.933,1465618505,"201051344001230","219011344069620",0.00,17.50,0,287.95,302.98,0.0,0.0,0.000,438990.9,438990.9,38933,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618520,617997.00
06/11/2016 00:15,2,0.000,ALERT,212.83,302.07,59.970,1465618505,"201051344000582","219011344069620",0.00,17.30,0,288.85,303.58,0.0,0.0,0.000,432368.7,432368.7,39091,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618522,617998.00
06/11/2016 00:15,2,0.000,ALERT,211.93,300.87,59.965,1465618505,"201051344000955","219011344069620",0.00,17.80,0,287.65,302.68,0.0,0.0,0.000,444923.8,444923.8,39024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618524,617999.00
06/11/2016 00:15,2,0.000,ALERT,212.16,299.97,59.965,1465618505,"274151322000094","219011344069620",0.00,18.30,0,286.44,302.98,0.0,0.0,0.000,575016.8,575016.8,29007,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618525,618000.00
06/11/2016 00:15,2,0.000,ALERT,213.29,303.28,59.965,1465618505,"201051344000579","219011344069620",0.00,17.80,0,290.35,305.38,0.0,0.0,0.000,446396.9,446396.9,14649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618527,618001.00
06/11/2016 00:15,2,0.000,ALERT,212.16,301.17,59.965,1465618505,"201051344000890","219011344069620",0.00,18.00,0,288.25,303.88,0.0,0.0,0.000,442105.8,442105.8,39041,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618529,618002.00
06/11/2016 00:15,2,0.000,ALERT,212.38,300.87,59.954,1465618505,"201051344000438","219011344069620",0.00,17.50,0,287.95,303.28,0.0,0.0,0.000,444081.7,444081.7,39046,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618531,618003.00
06/11/2016 00:15,2,0.000,ALERT,212.38,300.27,59.991,1465618505,"201051344000417","219011344069620",0.00,18.00,0,287.35,302.07,0.0,0.0,0.000,436440.5,436440.5,39210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465618533,618004.00
06/11/2016 00:15,2,0.000,ALERT,212.16,301.47,59.970,1465618505,"274151322000083","219011344069620",0.00,18.70,0,287.35,303.88,0.0,0.0,0.000,704079.2,704079.2,28005,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465618535,618005.00
06/11/2016 00:15,2,0.000,ALERT,212.83,300.57,59.970,1465618505,"274151322000076","219011344069620",0.00,18.70,0,287.35,303.88,0.0,0.0,0.000,749905.4,749905.4,28000,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618536,618006.00
06/11/2016 00:15,2,0.000,ALERT,213.29,303.58,59.975,1465618505,"201051344000868","219011344069620",0.00,17.30,0,290.35,305.38,0.0,0.0,0.000,431338.7,431338.7,34299,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618538,618007.00
06/11/2016 00:15,2,0.000,ALERT,211.93,301.47,59.965,1465618505,"274151322000095","219011344069620",0.00,18.30,0,288.55,304.48,0.0,0.0,0.000,742190.3,742190.3,27921,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618540,618008.00
06/11/2016 00:15,2,0.000,ALERT,213.29,302.98,59.959,1465618505,"201051344000988","219011344069620",0.00,17.50,0,287.35,304.48,0.0,0.0,0.000,428363.2,428363.2,34594,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618542,618009.00
06/11/2016 00:15,2,0.000,ALERT,212.16,300.57,59.970,1465618505,"201051344001025","219011344069620",0.00,17.30,0,287.35,303.28,0.0,0.0,0.000,442194.7,442194.7,39101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618543,618010.00
06/11/2016 00:15,2,0.000,ALERT,213.29,303.28,59.954,1465618505,"201051344000458","219011344069620",0.00,18.00,0,290.05,305.38,0.0,0.0,0.000,439213.2,439213.2,34516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618545,618011.00
06/11/2016 00:15,2,0.000,ALERT,213.74,302.68,59.970,1465618505,"201051344000853","219011344069620",0.00,17.30,0,289.75,304.78,0.0,0.0,0.000,437920.5,437920.5,34120,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618547,618012.00
06/11/2016 00:15,2,0.000,ALERT,212.83,301.47,59.975,1465618505,"201051344000685","219011344069620",0.00,17.80,0,287.95,302.68,0.0,0.0,0.000,443484.2,443484.2,38945,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618549,618013.00
06/11/2016 00:15,2,0.000,ALERT,212.38,300.57,59.965,1465618505,"201051344000917","219011344069620",0.00,18.00,0,286.74,302.07,0.0,0.0,0.000,440276.2,440276.2,38946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465618551,618014.00
06/11/2016 00:15,2,0.000,ALERT,212.61,301.47,59.970,1465618505,"201051344001145","219011344069620",0.00,17.50,0,287.95,303.58,0.0,0.0,0.000,445501.2,445501.2,38797,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618552,618015.00
06/11/2016 00:15,2,0.000,ALERT,212.61,300.57,59.970,1465618505,"201051344000651","219011344069620",0.00,17.00,0,287.05,302.37,0.0,0.0,0.000,437961.0,437961.0,39152,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618554,618016.00
06/11/2016 00:15,2,0.000,ALERT,211.48,300.27,59.965,1465618505,"274151322000088","219011344069620",0.00,19.00,0,287.05,302.98,0.0,0.0,0.000,680279.3,680279.3,27665,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618556,618017.00
06/11/2016 00:15,2,0.000,ALERT,213.06,299.97,59.965,1465618505,"274151322000068","219011344069620",0.00,19.30,0,286.44,302.68,0.0,0.0,0.000,574898.4,574898.4,29215,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618558,618018.00
06/11/2016 00:15,2,0.000,ALERT,212.16,301.47,59.959,1465618505,"201051344001135","219011344069620",0.00,17.30,0,287.65,303.28,0.0,0.0,0.000,433981.4,433981.4,39087,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618560,618019.00
06/11/2016 00:15,2,0.000,ALERT,213.29,303.88,59.991,1465618505,"201051344000594","219011344069620",0.00,17.80,0,289.45,305.08,0.0,0.0,0.000,443151.5,443151.5,34563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465618561,618020.00
06/11/2016 00:15,2,0.000,ALERT,212.61,301.17,59.970,1465618505,"201051344001203","219011344069620",0.00,17.50,0,287.65,304.48,0.0,0.0,0.000,441074.5,441074.5,39128,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618563,618021.00
06/11/2016 00:15,2,0.000,ALERT,212.16,300.87,59.959,1465618505,"274151322000054","219011344069620",0.00,19.00,0,287.05,303.58,0.0,0.0,0.000,694801.3,694801.3,27690,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618566,618022.00
06/11/2016 00:15,2,0.000,ALERT,213.74,302.98,59.965,1465618505,"201051344000867","219011344069620",0.00,17.80,0,289.75,305.08,0.0,0.0,0.000,430554.3,430554.3,34561,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618568,618023.00
06/11/2016 00:15,2,0.000,ALERT,212.38,300.87,59.965,1465618505,"201051344001093","219011344069620",0.00,18.00,0,287.65,302.68,0.0,0.0,0.000,439504.9,439504.9,39004,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618570,618024.00
06/11/2016 00:15,2,0.000,ALERT,213.51,303.28,59.965,1465618505,"201051344000900","219011344069620",0.00,17.30,0,289.45,304.48,0.0,0.0,0.000,446256.6,446256.6,33953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465618571,618025.00
06/11/2016 00:15,2,0.000,ALERT,213.74,302.37,59.965,1465618505,"201051344000648","219011344069620",0.00,17.00,0,289.45,304.48,0.0,0.0,0.000,437931.8,437931.8,34244,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618573,618026.00
06/11/2016 00:15,2,0.000,ALERT,213.29,303.58,59.912,1465618505,"201051344000569","219011344069620",0.00,17.50,0,290.35,305.38,0.0,0.0,0.000,447368.2,447368.2,33875,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618575,618027.00
06/11/2016 00:15,2,0.000,ALERT,213.29,303.58,59.970,1465618505,"201051344000983","219011344069620",0.00,17.50,0,290.05,305.08,0.0,0.0,0.000,438921.6,438921.6,34358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618577,618028.00
06/11/2016 00:15,2,0.000,ALERT,213.29,302.07,59.949,1465618505,"201051344001158","219011344069620",0.00,17.30,0,289.15,304.18,0.0,0.0,0.000,433055.2,433055.2,34624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465618579,618029.00
06/11/2016 00:15,2,0.000,ALERT,213.74,303.28,59.970,1465618505,"201051344000576","219011344069620",0.00,17.30,0,289.75,304.78,0.0,0.0,0.000,440120.5,440120.5,34028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618580,618030.00
06/11/2016 00:15,2,0.000,ALERT,212.38,299.97,59.986,1465618505,"274151322000087","219011344069620",0.00,19.50,0,286.44,302.68,0.0,0.0,0.000,668224.3,668224.3,27798,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465618582,618031.00
06/11/2016 00:30,2,0.000,ALERT,214.41,303.88,59.991,1465619404,"201051344000645","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,439669.8,439669.8,34163,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619406,618032.00
06/11/2016 00:30,2,0.000,ALERT,212.83,301.77,59.970,1465619404,"274151322000085","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,696423.9,696423.9,27702,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619408,618033.00
06/11/2016 00:30,2,0.000,ALERT,214.41,303.58,59.996,1465619404,"201051344000633","219011344069620",0.00,17.30,0,299.07,305.08,0.0,0.0,0.000,430828.6,430828.6,34649,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619410,618034.00
06/11/2016 00:30,2,0.000,ALERT,213.96,303.88,59.959,1465619404,"201051344000469","219011344069620",0.00,16.70,0,299.97,305.08,0.0,0.0,0.000,432292.7,432292.7,34579,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619411,618035.00
06/11/2016 00:30,2,0.000,ALERT,212.83,301.77,59.933,1465619404,"201051344000646","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,435449.4,435449.4,39123,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619413,618036.00
06/11/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1465619404,"274151322000052","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,710482.6,710482.6,27929,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619415,618037.00
06/11/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1465619404,"201051344000585","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,442579.2,442579.2,39133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619417,618038.00
06/11/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1465619404,"201051344001230","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,438990.9,438990.9,38935,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619419,618039.00
06/11/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1465619404,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,432368.7,432368.7,39093,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619420,618040.00
06/11/2016 00:30,2,0.000,ALERT,212.61,301.77,59.981,1465619404,"201051344000955","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,444923.8,444923.8,39026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619422,618041.00
06/11/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1465619404,"274151322000094","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,575016.8,575016.8,29009,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619424,618042.00
06/11/2016 00:30,2,0.000,ALERT,213.74,304.48,60.007,1465619404,"201051344000579","219011344069620",0.00,17.80,0,301.47,306.28,0.0,0.0,0.000,446396.9,446396.9,14651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619426,618043.00
06/11/2016 00:30,2,0.000,ALERT,212.83,302.37,59.975,1465619404,"201051344000890","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,442105.8,442105.8,39043,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619428,618044.00
06/11/2016 00:30,2,0.000,ALERT,213.06,301.47,59.970,1465619404,"201051344000438","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,444081.7,444081.7,39048,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619430,618045.00
06/11/2016 00:30,2,0.000,ALERT,213.06,301.47,59.981,1465619404,"201051344000417","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,436440.5,436440.5,39212,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619432,618046.00
06/11/2016 00:30,2,0.000,ALERT,212.83,302.37,59.965,1465619404,"274151322000083","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,704079.2,704079.2,28007,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619433,618047.00
06/11/2016 00:30,2,0.000,ALERT,213.29,301.77,59.975,1465619404,"274151322000076","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,749905.4,749905.4,28002,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619435,618048.00
06/11/2016 00:30,2,0.000,ALERT,213.74,304.48,59.944,1465619404,"201051344000868","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,431338.7,431338.7,34301,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619437,618049.00
06/11/2016 00:30,2,0.000,ALERT,212.83,302.68,59.981,1465619404,"274151322000095","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,742190.3,742190.3,27923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619439,618050.00
06/11/2016 00:30,2,0.000,ALERT,213.74,303.88,59.975,1465619404,"201051344000988","219011344069620",0.00,17.50,0,298.77,305.38,0.0,0.0,0.000,428363.2,428363.2,34596,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619441,618051.00
06/11/2016 00:30,2,0.000,ALERT,212.83,301.17,59.975,1465619404,"201051344001025","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,442194.7,442194.7,39103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619442,618052.00
06/11/2016 00:30,2,0.000,ALERT,213.74,304.18,59.975,1465619404,"201051344000458","219011344069620",0.00,17.80,0,301.17,306.28,0.0,0.0,0.000,439213.2,439213.2,34518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619444,618053.00
06/11/2016 00:30,2,0.000,ALERT,214.41,303.88,59.986,1465619404,"201051344000853","219011344069620",0.00,17.30,0,300.87,305.68,0.0,0.0,0.000,437920.5,437920.5,34122,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619446,618054.00
06/11/2016 00:30,2,0.000,ALERT,213.29,302.07,59.981,1465619404,"201051344000685","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,443484.2,443484.2,38947,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619448,618055.00
06/11/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1465619404,"201051344000917","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,440276.2,440276.2,38948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619450,618056.00
06/11/2016 00:30,2,0.000,ALERT,213.06,301.77,59.981,1465619404,"201051344001145","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,445501.2,445501.2,38799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619451,618057.00
06/11/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1465619404,"201051344000651","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,437961.0,437961.0,39154,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619453,618058.00
06/11/2016 00:30,2,0.000,ALERT,212.38,302.07,59.975,1465619404,"274151322000088","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,680279.3,680279.3,27667,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619455,618059.00
06/11/2016 00:30,2,0.000,ALERT,213.29,301.17,59.986,1465619404,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,574898.4,574898.4,29217,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619457,618060.00
06/11/2016 00:30,2,0.000,ALERT,212.38,301.47,59.970,1465619404,"201051344001135","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,433981.4,433981.4,39089,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619459,618061.00
06/11/2016 00:30,2,0.000,ALERT,213.51,304.78,59.938,1465619404,"201051344000594","219011344069620",0.00,17.80,0,301.17,305.98,0.0,0.0,0.000,443151.5,443151.5,34565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619461,618062.00
06/11/2016 00:30,2,0.000,ALERT,213.06,301.47,59.938,1465619404,"201051344001203","219011344069620",0.00,17.50,0,299.37,305.08,0.0,0.0,0.000,441074.5,441074.5,39130,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619463,618063.00
06/11/2016 00:30,2,0.000,ALERT,212.61,302.37,59.986,1465619404,"274151322000054","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,694801.3,694801.3,27692,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619465,618064.00
06/11/2016 00:30,2,0.000,ALERT,213.96,303.88,59.991,1465619404,"201051344000867","219011344069620",0.00,17.80,0,300.57,305.98,0.0,0.0,0.000,430554.3,430554.3,34563,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619466,618065.00
06/11/2016 00:30,2,0.000,ALERT,212.83,302.07,59.986,1465619404,"201051344001093","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,439504.9,439504.9,39006,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619468,618066.00
06/11/2016 00:30,2,0.000,ALERT,213.74,304.18,59.986,1465619404,"201051344000900","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,446256.6,446256.6,33955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619470,618067.00
06/11/2016 00:30,2,0.000,ALERT,214.19,303.88,59.996,1465619404,"201051344000648","219011344069620",0.00,17.00,0,300.57,305.68,0.0,0.0,0.000,437931.8,437931.8,34246,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619472,618068.00
06/11/2016 00:30,2,0.000,ALERT,213.74,304.48,59.986,1465619404,"201051344000569","219011344069620",0.00,17.30,0,301.47,306.28,0.0,0.0,0.000,447368.2,447368.2,33877,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619474,618069.00
06/11/2016 00:30,2,0.000,ALERT,213.96,304.48,60.012,1465619404,"201051344000983","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,438921.6,438921.6,34360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619475,618070.00
06/11/2016 00:30,2,0.000,ALERT,213.96,303.88,59.986,1465619404,"201051344001158","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,433055.2,433055.2,34626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465619477,618071.00
06/11/2016 00:30,2,0.000,ALERT,214.19,304.48,59.954,1465619404,"201051344000576","219011344069620",0.00,17.30,0,301.17,305.68,0.0,0.0,0.000,440120.5,440120.5,34030,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619479,618072.00
06/11/2016 00:30,2,0.000,ALERT,213.06,301.47,59.981,1465619404,"274151322000087","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,668224.3,668224.3,27800,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465619481,618073.00
06/11/2016 00:45,2,0.000,ALERT,213.74,302.98,60.007,1465620304,"201051344000645","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,439669.8,439669.8,34165,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620306,618074.00
06/11/2016 00:45,2,0.000,ALERT,212.38,300.87,60.002,1465620304,"274151322000085","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,696423.9,696423.9,27704,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620308,618075.00
06/11/2016 00:45,2,0.000,ALERT,213.74,302.37,60.002,1465620304,"201051344000633","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,430828.6,430828.6,34651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620310,618076.00
06/11/2016 00:45,2,0.000,ALERT,213.29,302.68,60.028,1465620304,"201051344000469","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,432292.7,432292.7,34581,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620312,618077.00
06/11/2016 00:45,2,0.000,ALERT,212.16,301.17,60.007,1465620304,"201051344000646","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,435449.4,435449.4,39125,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620313,618078.00
06/11/2016 00:45,2,0.000,ALERT,211.93,300.57,59.991,1465620304,"274151322000052","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,710482.6,710482.6,27931,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620315,618079.00
06/11/2016 00:45,2,0.000,ALERT,212.61,301.77,60.007,1465620304,"201051344000585","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,442579.2,442579.2,39135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620317,618080.00
06/11/2016 00:45,2,0.000,ALERT,212.38,301.77,59.996,1465620304,"201051344001230","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,438990.9,438990.9,38937,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620319,618081.00
06/11/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1465620304,"201051344000582","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,432368.7,432368.7,39095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620321,618082.00
06/11/2016 00:45,2,0.000,ALERT,212.38,300.57,60.002,1465620304,"274151322000094","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,575016.8,575016.8,29011,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620324,618083.00
06/11/2016 00:45,2,0.000,ALERT,213.29,303.58,60.002,1465620304,"201051344000579","219011344069620",0.00,17.50,0,302.68,306.88,0.0,0.0,0.000,446396.9,446396.9,14653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620325,618084.00
06/11/2016 00:45,2,0.000,ALERT,212.38,301.77,59.996,1465620304,"201051344000890","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,442105.8,442105.8,39045,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620327,618085.00
06/11/2016 00:45,2,0.000,ALERT,212.61,301.47,60.007,1465620304,"201051344000438","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,444081.7,444081.7,39050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620329,618086.00
06/11/2016 00:45,2,0.000,ALERT,212.61,300.87,60.007,1465620304,"201051344000417","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,436440.5,436440.5,39214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620331,618087.00
06/11/2016 00:45,2,0.000,ALERT,212.16,301.47,60.002,1465620304,"274151322000083","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,704079.2,704079.2,28009,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620333,618088.00
06/11/2016 00:45,2,0.000,ALERT,212.61,301.17,60.012,1465620304,"274151322000076","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,749905.4,749905.4,28004,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620335,618089.00
06/11/2016 00:45,2,0.000,ALERT,213.29,303.88,59.981,1465620304,"201051344000868","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,431338.7,431338.7,34303,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620337,618090.00
06/11/2016 00:45,2,0.000,ALERT,212.16,302.37,60.012,1465620304,"274151322000095","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,742190.3,742190.3,27925,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620338,618091.00
06/11/2016 00:45,2,0.000,ALERT,213.06,303.28,60.007,1465620304,"201051344000988","219011344069620",0.00,17.30,0,299.37,305.68,0.0,0.0,0.000,428363.2,428363.2,34598,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620340,618092.00
