ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 00:45,2,0.000,ALERT,212.38,301.17,60.007,1465620304,"201051344001025","219011344069620",0.00,17.00,0,299.37,304.48,0.0,0.0,0.000,442194.7,442194.7,39105,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620342,618093.00
06/11/2016 00:45,2,0.000,ALERT,213.06,303.28,60.018,1465620304,"201051344000458","219011344069620",0.00,17.80,0,302.07,306.88,0.0,0.0,0.000,439213.2,439213.2,34520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620344,618094.00
06/11/2016 00:45,2,0.000,ALERT,213.74,302.98,60.007,1465620304,"201051344000853","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,437920.5,437920.5,34124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620346,618095.00
06/11/2016 00:45,2,0.000,ALERT,212.83,301.47,60.002,1465620304,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,443484.2,443484.2,38949,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620347,618096.00
06/11/2016 00:45,2,0.000,ALERT,212.61,301.17,60.007,1465620304,"201051344000917","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,440276.2,440276.2,38950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620349,618097.00
06/11/2016 00:45,2,0.000,ALERT,212.83,301.47,60.002,1465620304,"201051344001145","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,445501.2,445501.2,38801,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620351,618098.00
06/11/2016 00:45,2,0.000,ALERT,212.61,300.87,60.007,1465620304,"201051344000651","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,437961.0,437961.0,39156,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620353,618099.00
06/11/2016 00:45,2,0.000,ALERT,211.93,301.17,59.991,1465620304,"274151322000088","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,680279.3,680279.3,27669,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620355,618100.00
06/11/2016 00:45,2,0.000,ALERT,212.83,300.27,60.002,1465620304,"274151322000068","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,574898.4,574898.4,29219,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620357,618101.00
06/11/2016 00:45,2,0.000,ALERT,212.38,301.47,60.002,1465620304,"201051344001135","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,433981.4,433981.4,39091,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620359,618102.00
06/11/2016 00:45,2,0.000,ALERT,213.06,303.88,59.991,1465620304,"201051344000594","219011344069620",0.00,17.50,0,301.77,306.58,0.0,0.0,0.000,443151.5,443151.5,34567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620361,618103.00
06/11/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1465620304,"201051344001203","219011344069620",0.00,17.30,0,299.67,305.68,0.0,0.0,0.000,441074.5,441074.5,39132,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620363,618104.00
06/11/2016 00:45,2,0.000,ALERT,211.93,300.87,59.991,1465620304,"274151322000054","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,694801.3,694801.3,27694,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620365,618105.00
06/11/2016 00:45,2,0.000,ALERT,213.51,303.28,60.012,1465620304,"201051344000867","219011344069620",0.00,17.50,0,301.77,306.58,0.0,0.0,0.000,430554.3,430554.3,34565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620366,618106.00
06/11/2016 00:45,2,0.000,ALERT,212.61,301.47,60.002,1465620304,"201051344001093","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,439504.9,439504.9,39008,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620368,618107.00
06/11/2016 00:45,2,0.000,ALERT,213.06,303.28,60.002,1465620304,"201051344000900","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,446256.6,446256.6,33957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620370,618108.00
06/11/2016 00:45,2,0.000,ALERT,213.51,302.98,60.002,1465620304,"201051344000648","219011344069620",0.00,16.70,0,301.47,306.28,0.0,0.0,0.000,437931.8,437931.8,34248,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620372,618109.00
06/11/2016 00:45,2,0.000,ALERT,213.51,304.18,60.002,1465620304,"201051344000569","219011344069620",0.00,17.30,0,302.37,306.88,0.0,0.0,0.000,447368.2,447368.2,33879,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620374,618110.00
06/11/2016 00:45,2,0.000,ALERT,213.29,303.58,60.007,1465620304,"201051344000983","219011344069620",0.00,17.30,0,302.37,306.58,0.0,0.0,0.000,438921.6,438921.6,34362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465620375,618111.00
06/11/2016 00:45,2,0.000,ALERT,213.29,303.28,60.007,1465620304,"201051344001158","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,433055.2,433055.2,34628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620377,618112.00
06/11/2016 00:45,2,0.000,ALERT,213.96,304.18,60.007,1465620304,"201051344000576","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,440120.5,440120.5,34032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620379,618113.00
06/11/2016 00:45,2,0.000,ALERT,212.16,300.87,60.007,1465620304,"274151322000087","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,668224.3,668224.3,27802,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620381,618114.00
06/11/2016 00:45,2,0.000,ALERT,212.16,301.77,60.018,1465620304,"201051344000955","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,444923.8,444923.8,39028,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465620382,618115.00
06/11/2016 01:00,2,0.000,ALERT,214.19,303.88,60.002,1465621204,"201051344000645","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,439669.8,439669.8,34167,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621206,618116.00
06/11/2016 01:00,2,0.000,ALERT,212.61,301.47,59.996,1465621204,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,696423.9,696423.9,27706,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621208,618117.00
06/11/2016 01:00,2,0.000,ALERT,213.96,303.58,60.012,1465621204,"201051344000633","219011344069620",0.00,17.30,0,299.07,304.78,0.0,0.0,0.000,430828.6,430828.6,34653,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621210,618118.00
06/11/2016 01:00,2,0.000,ALERT,213.74,303.58,59.996,1465621204,"201051344000469","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,432292.7,432292.7,34583,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621212,618119.00
06/11/2016 01:00,2,0.000,ALERT,212.38,301.77,59.959,1465621204,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,435449.4,435449.4,39127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621214,618120.00
06/11/2016 01:00,2,0.000,ALERT,212.38,301.17,60.012,1465621204,"274151322000052","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,710482.6,710482.6,27933,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621216,618121.00
06/11/2016 01:00,2,0.000,ALERT,212.61,301.47,60.028,1465621204,"201051344000585","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,442579.2,442579.2,39137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621218,618122.00
06/11/2016 01:00,2,0.000,ALERT,212.61,301.77,59.970,1465621204,"201051344001230","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,438990.9,438990.9,38939,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621219,618123.00
06/11/2016 01:00,2,0.000,ALERT,213.06,302.07,59.981,1465621204,"201051344000582","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,432368.7,432368.7,39097,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621221,618124.00
06/11/2016 01:00,2,0.000,ALERT,212.16,301.47,59.996,1465621204,"201051344000955","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,444923.8,444923.8,39030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621223,618125.00
06/11/2016 01:00,2,0.000,ALERT,212.61,301.17,60.007,1465621204,"274151322000094","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,575016.8,575016.8,29013,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621225,618126.00
06/11/2016 01:00,2,0.000,ALERT,213.29,304.18,60.018,1465621204,"201051344000579","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,446396.9,446396.9,14655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621227,618127.00
06/11/2016 01:00,2,0.000,ALERT,212.38,302.07,59.991,1465621204,"201051344000890","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,442105.8,442105.8,39047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621228,618128.00
06/11/2016 01:00,2,0.000,ALERT,212.83,301.77,59.954,1465621204,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,444081.7,444081.7,39052,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621230,618129.00
06/11/2016 01:00,2,0.000,ALERT,212.83,300.87,59.996,1465621204,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,436440.5,436440.5,39216,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621232,618130.00
06/11/2016 01:00,2,0.000,ALERT,212.61,302.68,59.991,1465621204,"274151322000083","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,704079.2,704079.2,28011,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621234,618131.00
06/11/2016 01:00,2,0.000,ALERT,212.83,301.47,59.959,1465621204,"274151322000076","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,749905.4,749905.4,28006,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621236,618132.00
06/11/2016 01:00,2,0.000,ALERT,213.29,304.18,59.991,1465621204,"201051344000868","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,431338.7,431338.7,34305,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621238,618133.00
06/11/2016 01:00,2,0.000,ALERT,212.61,302.68,59.986,1465621204,"274151322000095","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,742190.3,742190.3,27927,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621239,618134.00
06/11/2016 01:00,2,0.000,ALERT,213.51,303.88,59.991,1465621204,"201051344000988","219011344069620",0.00,17.30,0,298.77,305.08,0.0,0.0,0.000,428363.2,428363.2,34600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621241,618135.00
06/11/2016 01:00,2,0.000,ALERT,212.38,300.87,59.986,1465621204,"201051344001025","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,442194.7,442194.7,39107,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621243,618136.00
06/11/2016 01:00,2,0.000,ALERT,213.51,303.88,59.970,1465621204,"201051344000458","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,439213.2,439213.2,34522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621245,618137.00
06/11/2016 01:00,2,0.000,ALERT,213.96,303.58,59.986,1465621204,"201051344000853","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,437920.5,437920.5,34126,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621247,618138.00
06/11/2016 01:00,2,0.000,ALERT,213.06,301.77,59.991,1465621204,"201051344000685","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,443484.2,443484.2,38951,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621248,618139.00
06/11/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1465621204,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,440276.2,440276.2,38952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621250,618140.00
06/11/2016 01:00,2,0.000,ALERT,213.06,302.07,60.028,1465621204,"201051344001145","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,445501.2,445501.2,38803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621252,618141.00
06/11/2016 01:00,2,0.000,ALERT,212.83,300.57,59.981,1465621204,"201051344000651","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,437961.0,437961.0,39158,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621254,618142.00
06/11/2016 01:00,2,0.000,ALERT,212.16,301.17,59.991,1465621204,"274151322000088","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,680279.3,680279.3,27671,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621256,618143.00
06/11/2016 01:00,2,0.000,ALERT,213.06,300.27,59.970,1465621204,"274151322000068","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,574898.4,574898.4,29221,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621258,618144.00
06/11/2016 01:00,2,0.000,ALERT,212.38,301.47,59.975,1465621204,"201051344001135","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,433981.4,433981.4,39093,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621259,618145.00
06/11/2016 01:00,2,0.000,ALERT,213.29,304.78,59.975,1465621204,"201051344000594","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,443151.5,443151.5,34569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621261,618146.00
06/11/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1465621204,"201051344001203","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,441074.5,441074.5,39134,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621263,618147.00
06/11/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1465621204,"274151322000054","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,694801.3,694801.3,27696,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621265,618148.00
06/11/2016 01:00,2,0.000,ALERT,213.74,303.58,59.954,1465621204,"201051344000867","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,430554.3,430554.3,34567,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621267,618149.00
06/11/2016 01:00,2,0.000,ALERT,212.83,301.77,59.986,1465621204,"201051344001093","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,439504.9,439504.9,39010,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621269,618150.00
06/11/2016 01:00,2,0.000,ALERT,213.51,303.88,59.959,1465621204,"201051344000900","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,446256.6,446256.6,33959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621271,618151.00
06/11/2016 01:00,2,0.000,ALERT,213.74,302.98,59.996,1465621204,"201051344000648","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,437931.8,437931.8,34250,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621273,618152.00
06/11/2016 01:00,2,0.000,ALERT,213.74,304.48,60.002,1465621204,"201051344000569","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,447368.2,447368.2,33881,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621275,618153.00
06/11/2016 01:00,2,0.000,ALERT,213.74,304.18,59.986,1465621204,"201051344000983","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,438921.6,438921.6,34364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621276,618154.00
06/11/2016 01:00,2,0.000,ALERT,213.74,303.58,59.954,1465621204,"201051344001158","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,433055.2,433055.2,34630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465621278,618155.00
06/11/2016 01:00,2,0.000,ALERT,214.19,304.48,59.981,1465621204,"201051344000576","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,440120.5,440120.5,34034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621280,618156.00
06/11/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1465621204,"274151322000087","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,668224.3,668224.3,27804,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465621282,618157.00
06/11/2016 01:15,2,0.000,ALERT,213.96,303.58,59.981,1465622104,"201051344000645","219011344069620",0.00,17.30,0,302.07,305.68,0.0,0.0,0.000,439669.8,439669.8,34169,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622106,618158.00
06/11/2016 01:15,2,0.000,ALERT,212.83,301.47,59.965,1465622104,"274151322000085","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,696423.9,696423.9,27708,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622108,618159.00
06/11/2016 01:15,2,0.000,ALERT,213.96,303.28,59.981,1465622104,"201051344000633","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,430828.6,430828.6,34655,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622110,618160.00
06/11/2016 01:15,2,0.000,ALERT,213.51,303.58,59.986,1465622104,"201051344000469","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,432292.7,432292.7,34585,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622112,618161.00
06/11/2016 01:15,2,0.000,ALERT,212.38,301.17,60.018,1465622104,"201051344000646","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,435449.4,435449.4,39129,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622113,618162.00
06/11/2016 01:15,2,0.000,ALERT,212.38,301.47,59.996,1465622104,"274151322000052","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,710482.6,710482.6,27935,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622115,618163.00
06/11/2016 01:15,2,0.000,ALERT,212.83,301.47,59.991,1465622104,"201051344000585","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,442579.2,442579.2,39139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622117,618164.00
06/11/2016 01:15,2,0.000,ALERT,212.61,301.47,59.996,1465622104,"201051344001230","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,438990.9,438990.9,38941,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622119,618165.00
06/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.986,1465622104,"201051344000582","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,432368.7,432368.7,39099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622121,618166.00
06/11/2016 01:15,2,0.000,ALERT,212.16,301.17,59.991,1465622104,"201051344000955","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,444923.8,444923.8,39032,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622123,618167.00
06/11/2016 01:15,2,0.000,ALERT,212.61,300.87,59.975,1465622104,"274151322000094","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,575016.8,575016.8,29015,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622124,618168.00
06/11/2016 01:15,2,0.000,ALERT,213.51,304.18,59.981,1465622104,"201051344000579","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,446396.9,446396.9,14657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622126,618169.00
06/11/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1465622104,"201051344000890","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,442105.8,442105.8,39049,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622128,618170.00
06/11/2016 01:15,2,0.000,ALERT,212.61,300.87,59.975,1465622104,"201051344000438","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,444081.7,444081.7,39054,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622130,618171.00
06/11/2016 01:15,2,0.000,ALERT,212.83,300.57,59.981,1465622104,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,436440.5,436440.5,39218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622132,618172.00
06/11/2016 01:15,2,0.000,ALERT,212.61,301.77,59.991,1465622104,"274151322000083","219011344069620",0.00,18.00,0,300.57,303.88,0.0,0.0,0.000,704079.2,704079.2,28013,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622134,618173.00
06/11/2016 01:15,2,0.000,ALERT,213.29,301.47,59.991,1465622104,"274151322000076","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,749905.4,749905.4,28008,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622136,618174.00
06/11/2016 01:15,2,0.000,ALERT,213.51,304.18,60.002,1465622104,"201051344000868","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,431338.7,431338.7,34307,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622138,618175.00
06/11/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1465622104,"274151322000095","219011344069620",0.00,17.50,0,301.17,304.48,0.0,0.0,0.000,742190.3,742190.3,27929,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622140,618176.00
06/11/2016 01:15,2,0.000,ALERT,213.51,303.58,60.034,1465622104,"201051344000988","219011344069620",0.00,17.00,0,299.67,305.38,0.0,0.0,0.000,428363.2,428363.2,34602,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622142,618177.00
06/11/2016 01:15,2,0.000,ALERT,212.38,300.57,59.991,1465622104,"201051344001025","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,442194.7,442194.7,39109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622143,618178.00
06/11/2016 01:15,2,0.000,ALERT,213.29,303.88,59.954,1465622104,"201051344000458","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,439213.2,439213.2,34524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622145,618179.00
06/11/2016 01:15,2,0.000,ALERT,214.19,303.88,59.991,1465622104,"201051344000853","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,437920.5,437920.5,34128,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622147,618180.00
06/11/2016 01:15,2,0.000,ALERT,213.06,301.17,59.991,1465622104,"201051344000685","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,443484.2,443484.2,38953,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622149,618181.00
06/11/2016 01:15,2,0.000,ALERT,212.83,301.47,59.991,1465622104,"201051344001145","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,445501.2,445501.2,38805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622152,618182.00
06/11/2016 01:15,2,0.000,ALERT,212.83,300.27,59.986,1465622104,"201051344000651","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,437961.0,437961.0,39160,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622153,618183.00
06/11/2016 01:15,2,0.000,ALERT,212.16,300.87,59.949,1465622104,"274151322000088","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,680279.3,680279.3,27673,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622155,618184.00
06/11/2016 01:15,2,0.000,ALERT,213.06,300.57,59.949,1465622104,"274151322000068","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,574898.4,574898.4,29223,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622157,618185.00
06/11/2016 01:15,2,0.000,ALERT,212.38,301.17,60.007,1465622104,"201051344001135","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,433981.4,433981.4,39095,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622159,618186.00
06/11/2016 01:15,2,0.000,ALERT,213.29,304.18,59.986,1465622104,"201051344000594","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,443151.5,443151.5,34571,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622161,618187.00
06/11/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1465622104,"201051344001203","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,441074.5,441074.5,39136,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622162,618188.00
06/11/2016 01:15,2,0.000,ALERT,212.38,302.07,59.981,1465622104,"274151322000054","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,694801.3,694801.3,27698,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622164,618189.00
06/11/2016 01:15,2,0.000,ALERT,213.74,303.58,60.023,1465622104,"201051344000867","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,430554.3,430554.3,34569,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622166,618190.00
06/11/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1465622104,"201051344001093","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,439504.9,439504.9,39012,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622168,618191.00
06/11/2016 01:15,2,0.000,ALERT,213.51,303.88,59.981,1465622104,"201051344000900","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,446256.6,446256.6,33961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465622170,618192.00
06/11/2016 01:15,2,0.000,ALERT,213.74,303.28,59.986,1465622104,"201051344000648","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,437931.8,437931.8,34252,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622172,618193.00
06/11/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1465622104,"201051344000569","219011344069620",0.00,17.30,0,302.68,306.58,0.0,0.0,0.000,447368.2,447368.2,33883,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622174,618194.00
06/11/2016 01:15,2,0.000,ALERT,213.51,303.88,59.970,1465622104,"201051344000983","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,438921.6,438921.6,34366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622175,618195.00
06/11/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1465622104,"201051344001158","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,433055.2,433055.2,34632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622177,618196.00
06/11/2016 01:15,2,0.000,ALERT,213.96,304.18,59.970,1465622104,"201051344000576","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,440120.5,440120.5,34036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622179,618197.00
06/11/2016 01:15,2,0.000,ALERT,212.61,300.57,59.959,1465622104,"274151322000087","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,668224.3,668224.3,27806,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622181,618198.00
06/11/2016 01:15,2,0.000,ALERT,212.83,300.57,59.970,1465622104,"201051344000917","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,440276.2,440276.2,38954,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465622182,618199.00
06/11/2016 01:30,2,0.000,ALERT,214.19,303.58,59.996,1465623004,"201051344000645","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,439669.8,439669.8,34171,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623006,618200.00
06/11/2016 01:30,2,0.000,ALERT,212.83,301.47,59.949,1465623004,"274151322000085","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,696423.9,696423.9,27710,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623008,618201.00
06/11/2016 01:30,2,0.000,ALERT,214.19,302.98,59.996,1465623004,"201051344000633","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,430828.6,430828.6,34657,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623010,618202.00
06/11/2016 01:30,2,0.000,ALERT,213.74,303.28,59.996,1465623004,"201051344000469","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,432292.7,432292.7,34587,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623012,618203.00
06/11/2016 01:30,2,0.000,ALERT,212.83,302.07,60.034,1465623004,"201051344000646","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,435449.4,435449.4,39131,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623014,618204.00
06/11/2016 01:30,2,0.000,ALERT,212.38,302.07,59.954,1465623004,"274151322000052","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,710482.6,710482.6,27937,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623015,618205.00
06/11/2016 01:30,2,0.000,ALERT,213.29,302.07,59.949,1465623004,"201051344000585","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,442579.2,442579.2,39141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623017,618206.00
06/11/2016 01:30,2,0.000,ALERT,213.29,302.37,59.986,1465623004,"201051344001230","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,438990.9,438990.9,38943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623019,618207.00
06/11/2016 01:30,2,0.000,ALERT,213.51,302.68,60.002,1465623004,"201051344000582","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,432368.7,432368.7,39101,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623021,618208.00
06/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1465623004,"201051344000955","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,444923.8,444923.8,39034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623023,618209.00
06/11/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1465623004,"274151322000094","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,575016.8,575016.8,29017,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623024,618210.00
06/11/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1465623004,"201051344000579","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,446396.9,446396.9,14659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623026,618211.00
06/11/2016 01:30,2,0.000,ALERT,213.06,302.37,59.949,1465623004,"201051344000890","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,442105.8,442105.8,39051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623028,618212.00
06/11/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1465623004,"201051344000438","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,444081.7,444081.7,39056,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623030,618213.00
06/11/2016 01:30,2,0.000,ALERT,213.29,301.17,59.975,1465623004,"201051344000417","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,436440.5,436440.5,39220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623031,618214.00
06/11/2016 01:30,2,0.000,ALERT,212.61,302.07,59.975,1465623004,"274151322000083","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,704079.2,704079.2,28015,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623033,618215.00
06/11/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1465623004,"274151322000076","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,749905.4,749905.4,28010,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623035,618216.00
06/11/2016 01:30,2,0.000,ALERT,213.51,304.18,59.991,1465623004,"201051344000868","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,431338.7,431338.7,34309,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623037,618217.00
06/11/2016 01:30,2,0.000,ALERT,212.83,302.68,59.949,1465623004,"274151322000095","219011344069620",0.00,17.50,0,300.57,303.88,0.0,0.0,0.000,742190.3,742190.3,27931,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623039,618218.00
06/11/2016 01:30,2,0.000,ALERT,213.51,303.28,59.975,1465623004,"201051344000988","219011344069620",0.00,17.00,0,299.37,305.08,0.0,0.0,0.000,428363.2,428363.2,34604,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623041,618219.00
06/11/2016 01:30,2,0.000,ALERT,213.06,301.47,59.981,1465623004,"201051344001025","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,442194.7,442194.7,39111,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623042,618220.00
06/11/2016 01:30,2,0.000,ALERT,213.74,303.88,59.981,1465623004,"201051344000458","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,439213.2,439213.2,34526,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623044,618221.00
06/11/2016 01:30,2,0.000,ALERT,214.41,303.58,59.981,1465623004,"201051344000853","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,437920.5,437920.5,34130,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623046,618222.00
06/11/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1465623004,"201051344000685","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,443484.2,443484.2,38955,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623048,618223.00
06/11/2016 01:30,2,0.000,ALERT,213.29,301.77,59.986,1465623004,"201051344000917","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,440276.2,440276.2,38956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623050,618224.00
06/11/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1465623004,"201051344001145","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,445501.2,445501.2,38807,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623052,618225.00
06/11/2016 01:30,2,0.000,ALERT,213.29,301.17,59.981,1465623004,"201051344000651","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,437961.0,437961.0,39162,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623053,618226.00
06/11/2016 01:30,2,0.000,ALERT,211.93,300.87,59.981,1465623004,"274151322000088","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,680279.3,680279.3,27675,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623055,618227.00
06/11/2016 01:30,2,0.000,ALERT,213.29,300.57,59.975,1465623004,"274151322000068","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,574898.4,574898.4,29225,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623057,618228.00
06/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.965,1465623004,"201051344001135","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,433981.4,433981.4,39097,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623059,618229.00
06/11/2016 01:30,2,0.000,ALERT,213.51,304.18,59.981,1465623004,"201051344000594","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,443151.5,443151.5,34573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623061,618230.00
06/11/2016 01:30,2,0.000,ALERT,213.29,301.77,59.975,1465623004,"201051344001203","219011344069620",0.00,17.00,0,299.07,304.78,0.0,0.0,0.000,441074.5,441074.5,39138,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623062,618231.00
06/11/2016 01:30,2,0.000,ALERT,212.38,302.07,59.970,1465623004,"274151322000054","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,694801.3,694801.3,27700,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623064,618232.00
06/11/2016 01:30,2,0.000,ALERT,213.96,303.28,59.917,1465623004,"201051344000867","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,430554.3,430554.3,34571,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623066,618233.00
06/11/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1465623004,"201051344001093","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,439504.9,439504.9,39014,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623068,618234.00
06/11/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1465623004,"201051344000900","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,446256.6,446256.6,33963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623070,618235.00
06/11/2016 01:30,2,0.000,ALERT,213.96,302.98,59.975,1465623004,"201051344000648","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,437931.8,437931.8,34254,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623072,618236.00
06/11/2016 01:30,2,0.000,ALERT,213.74,304.48,59.981,1465623004,"201051344000569","219011344069620",0.00,17.00,0,302.37,306.28,0.0,0.0,0.000,447368.2,447368.2,33885,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623073,618237.00
