ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1465623004,"201051344000983","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,438921.6,438921.6,34368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623075,618238.00
06/11/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1465623004,"201051344001158","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,433055.2,433055.2,34634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623077,618239.00
06/11/2016 01:30,2,0.000,ALERT,213.96,304.18,59.949,1465623004,"201051344000576","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,440120.5,440120.5,34038,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623079,618240.00
06/11/2016 01:30,2,0.000,ALERT,212.61,301.17,59.981,1465623004,"274151322000087","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,668224.3,668224.3,27808,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623081,618241.00
06/11/2016 01:45,2,0.000,ALERT,214.19,304.18,59.975,1465623904,"201051344000645","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,439669.8,439669.8,34173,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623906,618242.00
06/11/2016 01:45,2,0.000,ALERT,213.06,301.77,59.959,1465623904,"274151322000085","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,696423.9,696423.9,27712,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623908,618243.00
06/11/2016 01:45,2,0.000,ALERT,214.19,303.88,59.965,1465623904,"201051344000633","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,430828.6,430828.6,34659,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623910,618244.00
06/11/2016 01:45,2,0.000,ALERT,213.74,303.88,59.965,1465623904,"201051344000469","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,432292.7,432292.7,34589,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623911,618245.00
06/11/2016 01:45,2,0.000,ALERT,212.38,301.17,59.928,1465623904,"201051344000646","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,435449.4,435449.4,39133,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623913,618246.00
06/11/2016 01:45,2,0.000,ALERT,212.83,302.68,59.965,1465623904,"274151322000052","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,710482.6,710482.6,27939,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623915,618247.00
06/11/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1465623904,"201051344000585","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,442579.2,442579.2,39143,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623917,618248.00
06/11/2016 01:45,2,0.000,ALERT,212.61,301.47,59.965,1465623904,"201051344001230","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,438990.9,438990.9,38945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623919,618249.00
06/11/2016 01:45,2,0.000,ALERT,213.29,302.07,59.970,1465623904,"201051344000582","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,432368.7,432368.7,39103,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623920,618250.00
06/11/2016 01:45,2,0.000,ALERT,212.38,301.47,59.938,1465623904,"201051344000955","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,444923.8,444923.8,39036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623922,618251.00
06/11/2016 01:45,2,0.000,ALERT,212.83,301.17,59.970,1465623904,"274151322000094","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,575016.8,575016.8,29019,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623924,618252.00
06/11/2016 01:45,2,0.000,ALERT,213.74,304.78,59.970,1465623904,"201051344000579","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,446396.9,446396.9,14661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623926,618253.00
06/11/2016 01:45,2,0.000,ALERT,212.83,301.77,59.965,1465623904,"201051344000890","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,442105.8,442105.8,39053,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623928,618254.00
06/11/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1465623904,"201051344000438","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,444081.7,444081.7,39058,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623929,618255.00
06/11/2016 01:45,2,0.000,ALERT,213.06,300.87,59.965,1465623904,"201051344000417","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,436440.5,436440.5,39222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623931,618256.00
06/11/2016 01:45,2,0.000,ALERT,213.06,302.07,59.944,1465623904,"274151322000083","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,704079.2,704079.2,28017,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623933,618257.00
06/11/2016 01:45,2,0.000,ALERT,213.51,302.07,59.949,1465623904,"274151322000076","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,749905.4,749905.4,28012,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623935,618258.00
06/11/2016 01:45,2,0.000,ALERT,213.74,304.78,59.959,1465623904,"201051344000868","219011344069620",0.00,17.00,0,302.37,306.28,0.0,0.0,0.000,431338.7,431338.7,34311,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623937,618259.00
06/11/2016 01:45,2,0.000,ALERT,213.06,302.68,59.981,1465623904,"274151322000095","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,742190.3,742190.3,27933,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623938,618260.00
06/11/2016 01:45,2,0.000,ALERT,213.74,304.18,59.965,1465623904,"201051344000988","219011344069620",0.00,17.00,0,299.37,305.08,0.0,0.0,0.000,428363.2,428363.2,34606,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623940,618261.00
06/11/2016 01:45,2,0.000,ALERT,212.61,300.57,59.938,1465623904,"201051344001025","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,442194.7,442194.7,39113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623942,618262.00
06/11/2016 01:45,2,0.000,ALERT,213.74,304.48,59.986,1465623904,"201051344000458","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,439213.2,439213.2,34528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623944,618263.00
06/11/2016 01:45,2,0.000,ALERT,214.19,304.18,59.928,1465623904,"201051344000853","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,437920.5,437920.5,34132,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623946,618264.00
06/11/2016 01:45,2,0.000,ALERT,213.06,301.47,59.965,1465623904,"201051344000685","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,443484.2,443484.2,38957,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623947,618265.00
06/11/2016 01:45,2,0.000,ALERT,212.83,300.87,60.002,1465623904,"201051344000917","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,440276.2,440276.2,38958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623949,618266.00
06/11/2016 01:45,2,0.000,ALERT,213.06,301.77,59.959,1465623904,"201051344001145","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,445501.2,445501.2,38809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623951,618267.00
06/11/2016 01:45,2,0.000,ALERT,212.83,300.57,59.959,1465623904,"201051344000651","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,437961.0,437961.0,39164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623953,618268.00
06/11/2016 01:45,2,0.000,ALERT,212.61,302.07,59.949,1465623904,"274151322000088","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,680279.3,680279.3,27677,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623955,618269.00
06/11/2016 01:45,2,0.000,ALERT,213.51,301.17,59.949,1465623904,"274151322000068","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,574898.4,574898.4,29227,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623956,618270.00
06/11/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1465623904,"201051344001135","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,433981.4,433981.4,39099,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623958,618271.00
06/11/2016 01:45,2,0.000,ALERT,213.51,304.78,59.938,1465623904,"201051344000594","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,443151.5,443151.5,34575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623960,618272.00
06/11/2016 01:45,2,0.000,ALERT,213.06,301.17,59.959,1465623904,"201051344001203","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,441074.5,441074.5,39140,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623962,618273.00
06/11/2016 01:45,2,0.000,ALERT,212.83,302.07,59.944,1465623904,"274151322000054","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,694801.3,694801.3,27702,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623964,618274.00
06/11/2016 01:45,2,0.000,ALERT,213.96,303.58,59.954,1465623904,"201051344000867","219011344069620",0.00,17.30,0,301.47,305.98,0.0,0.0,0.000,430554.3,430554.3,34573,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623965,618275.00
06/11/2016 01:45,2,0.000,ALERT,212.83,301.17,59.928,1465623904,"201051344001093","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,439504.9,439504.9,39016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623967,618276.00
06/11/2016 01:45,2,0.000,ALERT,213.51,303.88,59.959,1465623904,"201051344000900","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,446256.6,446256.6,33965,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623969,618277.00
06/11/2016 01:45,2,0.000,ALERT,213.74,302.98,59.938,1465623904,"201051344000648","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,437931.8,437931.8,34256,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623971,618278.00
06/11/2016 01:45,2,0.000,ALERT,213.74,304.48,59.954,1465623904,"201051344000569","219011344069620",0.00,17.30,0,302.37,306.28,0.0,0.0,0.000,447368.2,447368.2,33887,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623973,618279.00
06/11/2016 01:45,2,0.000,ALERT,213.74,304.18,59.949,1465623904,"201051344000983","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,438921.6,438921.6,34370,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623975,618280.00
06/11/2016 01:45,2,0.000,ALERT,213.74,303.58,59.959,1465623904,"201051344001158","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,433055.2,433055.2,34636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623976,618281.00
06/11/2016 01:45,2,0.000,ALERT,214.19,304.78,59.954,1465623904,"201051344000576","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,440120.5,440120.5,34040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465623978,618282.00
06/11/2016 01:45,2,0.000,ALERT,212.83,301.77,59.949,1465623904,"274151322000087","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,668224.3,668224.3,27810,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465623980,618283.00
06/11/2016 02:00,2,0.000,ALERT,214.41,304.48,59.991,1465624804,"201051344000645","219011344069620",0.00,17.50,0,301.17,305.98,0.0,0.0,0.000,439669.8,439669.8,34175,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624806,618284.00
06/11/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1465624804,"274151322000085","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,696423.9,696423.9,27714,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624808,618285.00
06/11/2016 02:00,2,0.000,ALERT,214.19,303.88,59.986,1465624804,"201051344000633","219011344069620",0.00,17.00,0,299.37,305.38,0.0,0.0,0.000,430828.6,430828.6,34661,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624810,618286.00
06/11/2016 02:00,2,0.000,ALERT,213.96,304.18,59.981,1465624804,"201051344000469","219011344069620",0.00,16.70,0,300.27,305.38,0.0,0.0,0.000,432292.7,432292.7,34591,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624811,618287.00
06/11/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1465624804,"201051344000646","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,435449.4,435449.4,39135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624813,618288.00
06/11/2016 02:00,2,0.000,ALERT,212.83,301.77,59.954,1465624804,"274151322000052","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,710482.6,710482.6,27941,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624815,618289.00
06/11/2016 02:00,2,0.000,ALERT,213.29,302.37,59.996,1465624804,"201051344000585","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,442579.2,442579.2,39145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624817,618290.00
06/11/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1465624804,"201051344001230","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,438990.9,438990.9,38947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624819,618291.00
06/11/2016 02:00,2,0.000,ALERT,213.51,302.98,60.023,1465624804,"201051344000582","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,432368.7,432368.7,39105,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624820,618292.00
06/11/2016 02:00,2,0.000,ALERT,212.83,302.07,59.975,1465624804,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,444923.8,444923.8,39038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624822,618293.00
06/11/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1465624804,"274151322000094","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,575016.8,575016.8,29021,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624824,618294.00
06/11/2016 02:00,2,0.000,ALERT,213.74,305.08,59.986,1465624804,"201051344000579","219011344069620",0.00,17.50,0,301.77,306.58,0.0,0.0,0.000,446396.9,446396.9,14663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624826,618295.00
06/11/2016 02:00,2,0.000,ALERT,212.83,302.37,60.012,1465624804,"201051344000890","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,442105.8,442105.8,39055,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624828,618296.00
06/11/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1465624804,"201051344000438","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,444081.7,444081.7,39060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624830,618297.00
06/11/2016 02:00,2,0.000,ALERT,213.29,301.47,59.986,1465624804,"201051344000417","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,436440.5,436440.5,39224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624831,618298.00
06/11/2016 02:00,2,0.000,ALERT,213.06,302.68,59.975,1465624804,"274151322000083","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,704079.2,704079.2,28019,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624833,618299.00
06/11/2016 02:00,2,0.000,ALERT,213.51,302.07,59.986,1465624804,"274151322000076","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,749905.4,749905.4,28014,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624835,618300.00
06/11/2016 02:00,2,0.000,ALERT,213.74,305.08,59.991,1465624804,"201051344000868","219011344069620",0.00,17.30,0,302.07,306.58,0.0,0.0,0.000,431338.7,431338.7,34313,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624837,618301.00
06/11/2016 02:00,2,0.000,ALERT,212.83,303.58,59.991,1465624804,"274151322000095","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,742190.3,742190.3,27935,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624839,618302.00
06/11/2016 02:00,2,0.000,ALERT,213.74,304.48,59.996,1465624804,"201051344000988","219011344069620",0.00,17.30,0,299.07,305.68,0.0,0.0,0.000,428363.2,428363.2,34608,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624841,618303.00
06/11/2016 02:00,2,0.000,ALERT,212.83,301.47,59.991,1465624804,"201051344001025","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,442194.7,442194.7,39115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624842,618304.00
06/11/2016 02:00,2,0.000,ALERT,213.74,304.78,59.991,1465624804,"201051344000458","219011344069620",0.00,17.80,0,301.47,306.58,0.0,0.0,0.000,439213.2,439213.2,34530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624844,618305.00
06/11/2016 02:00,2,0.000,ALERT,214.41,304.48,59.996,1465624804,"201051344000853","219011344069620",0.00,17.30,0,301.17,305.98,0.0,0.0,0.000,437920.5,437920.5,34134,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624846,618306.00
06/11/2016 02:00,2,0.000,ALERT,213.29,302.07,59.991,1465624804,"201051344000685","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,443484.2,443484.2,38959,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624848,618307.00
06/11/2016 02:00,2,0.000,ALERT,213.06,301.47,59.991,1465624804,"201051344000917","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,440276.2,440276.2,38960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624850,618308.00
06/11/2016 02:00,2,0.000,ALERT,213.29,302.37,59.996,1465624804,"201051344001145","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,445501.2,445501.2,38811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624852,618309.00
06/11/2016 02:00,2,0.000,ALERT,213.06,301.17,59.986,1465624804,"201051344000651","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,437961.0,437961.0,39166,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624853,618310.00
06/11/2016 02:00,2,0.000,ALERT,212.61,302.37,59.986,1465624804,"274151322000088","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,680279.3,680279.3,27679,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624855,618311.00
06/11/2016 02:00,2,0.000,ALERT,213.51,301.47,59.986,1465624804,"274151322000068","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,574898.4,574898.4,29229,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624857,618312.00
06/11/2016 02:00,2,0.000,ALERT,212.83,302.07,59.991,1465624804,"201051344001135","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,433981.4,433981.4,39101,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624859,618313.00
06/11/2016 02:00,2,0.000,ALERT,213.51,305.08,60.002,1465624804,"201051344000594","219011344069620",0.00,17.50,0,301.17,306.28,0.0,0.0,0.000,443151.5,443151.5,34577,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624861,618314.00
06/11/2016 02:00,2,0.000,ALERT,213.29,301.77,59.981,1465624804,"201051344001203","219011344069620",0.00,17.30,0,298.77,305.08,0.0,0.0,0.000,441074.5,441074.5,39142,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624862,618315.00
06/11/2016 02:00,2,0.000,ALERT,212.61,302.37,59.981,1465624804,"274151322000054","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,694801.3,694801.3,27704,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624864,618316.00
06/11/2016 02:00,2,0.000,ALERT,214.19,304.18,59.996,1465624804,"201051344000867","219011344069620",0.00,17.50,0,301.17,306.28,0.0,0.0,0.000,430554.3,430554.3,34575,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624866,618317.00
06/11/2016 02:00,2,0.000,ALERT,213.29,302.07,59.996,1465624804,"201051344001093","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,439504.9,439504.9,39018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624868,618318.00
06/11/2016 02:00,2,0.000,ALERT,213.74,304.18,60.023,1465624804,"201051344000900","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,446256.6,446256.6,33967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624870,618319.00
06/11/2016 02:00,2,0.000,ALERT,214.19,303.88,59.954,1465624804,"201051344000648","219011344069620",0.00,16.70,0,300.87,305.98,0.0,0.0,0.000,437931.8,437931.8,34258,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624872,618320.00
06/11/2016 02:00,2,0.000,ALERT,213.96,304.78,59.991,1465624804,"201051344000569","219011344069620",0.00,17.30,0,301.77,306.58,0.0,0.0,0.000,447368.2,447368.2,33889,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624873,618321.00
06/11/2016 02:00,2,0.000,ALERT,213.96,304.48,59.996,1465624804,"201051344000983","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,438921.6,438921.6,34372,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465624875,618322.00
06/11/2016 02:00,2,0.000,ALERT,213.96,304.18,59.996,1465624804,"201051344001158","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,433055.2,433055.2,34638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624877,618323.00
06/11/2016 02:00,2,0.000,ALERT,214.19,304.78,59.986,1465624804,"201051344000576","219011344069620",0.00,17.00,0,301.17,305.98,0.0,0.0,0.000,440120.5,440120.5,34042,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624879,618324.00
06/11/2016 02:00,2,0.000,ALERT,212.83,301.17,59.991,1465624804,"274151322000087","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,668224.3,668224.3,27812,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465624880,618325.00
06/11/2016 02:15,2,0.000,ALERT,214.19,304.18,59.944,1465625704,"201051344000645","219011344069620",0.00,17.80,0,302.37,305.98,0.0,0.0,0.000,439669.8,439669.8,34177,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625706,618326.00
06/11/2016 02:15,2,0.000,ALERT,213.06,301.77,59.907,1465625704,"274151322000085","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,696423.9,696423.9,27716,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625708,618327.00
06/11/2016 02:15,2,0.000,ALERT,214.19,303.58,59.938,1465625704,"201051344000633","219011344069620",0.00,17.30,0,300.57,305.68,0.0,0.0,0.000,430828.6,430828.6,34663,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625710,618328.00
06/11/2016 02:15,2,0.000,ALERT,213.96,304.18,59.944,1465625704,"201051344000469","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,432292.7,432292.7,34593,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625712,618329.00
06/11/2016 02:15,2,0.000,ALERT,213.06,301.77,59.938,1465625704,"201051344000646","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,435449.4,435449.4,39137,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625714,618330.00
06/11/2016 02:15,2,0.000,ALERT,212.83,302.07,59.944,1465625704,"274151322000052","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,710482.6,710482.6,27943,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625716,618331.00
06/11/2016 02:15,2,0.000,ALERT,213.51,302.37,59.949,1465625704,"201051344000585","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,442579.2,442579.2,39147,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625717,618332.00
06/11/2016 02:15,2,0.000,ALERT,213.29,302.07,59.944,1465625704,"201051344001230","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,438990.9,438990.9,38949,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625719,618333.00
06/11/2016 02:15,2,0.000,ALERT,213.74,302.68,59.944,1465625704,"201051344000582","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,432368.7,432368.7,39107,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625721,618334.00
06/11/2016 02:15,2,0.000,ALERT,212.83,301.77,59.933,1465625704,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,444923.8,444923.8,39040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625723,618335.00
06/11/2016 02:15,2,0.000,ALERT,213.06,301.47,59.938,1465625704,"274151322000094","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,575016.8,575016.8,29023,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625725,618336.00
06/11/2016 02:15,2,0.000,ALERT,213.96,304.78,59.944,1465625704,"201051344000579","219011344069620",0.00,17.80,0,302.98,306.88,0.0,0.0,0.000,446396.9,446396.9,14665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625726,618337.00
06/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.901,1465625704,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,442105.8,442105.8,39057,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625728,618338.00
06/11/2016 02:15,2,0.000,ALERT,213.29,301.47,59.944,1465625704,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,444081.7,444081.7,39062,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625730,618339.00
06/11/2016 02:15,2,0.000,ALERT,213.51,301.17,59.944,1465625704,"201051344000417","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,436440.5,436440.5,39226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625732,618340.00
06/11/2016 02:15,2,0.000,ALERT,213.06,302.68,59.928,1465625704,"274151322000083","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,704079.2,704079.2,28021,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625734,618341.00
06/11/2016 02:15,2,0.000,ALERT,213.51,302.68,59.928,1465625704,"274151322000076","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,749905.4,749905.4,28016,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625735,618342.00
06/11/2016 02:15,2,0.000,ALERT,213.96,305.08,59.949,1465625704,"201051344000868","219011344069620",0.00,17.30,0,303.28,306.88,0.0,0.0,0.000,431338.7,431338.7,34315,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625737,618343.00
06/11/2016 02:15,2,0.000,ALERT,212.83,303.28,59.928,1465625704,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,742190.3,742190.3,27937,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625739,618344.00
06/11/2016 02:15,2,0.000,ALERT,213.74,303.88,59.949,1465625704,"201051344000988","219011344069620",0.00,17.50,0,299.97,305.68,0.0,0.0,0.000,428363.2,428363.2,34610,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625741,618345.00
06/11/2016 02:15,2,0.000,ALERT,213.29,301.47,59.944,1465625704,"201051344001025","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,442194.7,442194.7,39117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625743,618346.00
06/11/2016 02:15,2,0.000,ALERT,213.74,304.18,59.949,1465625704,"201051344000458","219011344069620",0.00,18.00,0,302.68,306.58,0.0,0.0,0.000,439213.2,439213.2,34532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625744,618347.00
06/11/2016 02:15,2,0.000,ALERT,214.41,304.18,59.944,1465625704,"201051344000853","219011344069620",0.00,17.30,0,302.37,306.28,0.0,0.0,0.000,437920.5,437920.5,34136,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625746,618348.00
06/11/2016 02:15,2,0.000,ALERT,213.74,302.37,59.949,1465625704,"201051344000685","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,443484.2,443484.2,38961,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625748,618349.00
06/11/2016 02:15,2,0.000,ALERT,213.29,301.47,59.907,1465625704,"201051344000917","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,440276.2,440276.2,38962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625750,618350.00
06/11/2016 02:15,2,0.000,ALERT,213.74,302.37,59.954,1465625704,"201051344001145","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,445501.2,445501.2,38813,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625752,618351.00
06/11/2016 02:15,2,0.000,ALERT,213.51,301.77,59.965,1465625704,"201051344000651","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,437961.0,437961.0,39168,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625753,618352.00
06/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.922,1465625704,"274151322000088","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,680279.3,680279.3,27681,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625755,618353.00
06/11/2016 02:15,2,0.000,ALERT,213.74,302.07,59.938,1465625704,"274151322000068","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,574898.4,574898.4,29231,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625757,618354.00
06/11/2016 02:15,2,0.000,ALERT,213.06,301.77,59.949,1465625704,"201051344001135","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,433981.4,433981.4,39103,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625759,618355.00
06/11/2016 02:15,2,0.000,ALERT,213.74,304.78,59.944,1465625704,"201051344000594","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,443151.5,443151.5,34579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625761,618356.00
06/11/2016 02:15,2,0.000,ALERT,213.51,301.77,59.944,1465625704,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,441074.5,441074.5,39144,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625763,618357.00
06/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.938,1465625704,"274151322000054","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,694801.3,694801.3,27706,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625764,618358.00
06/11/2016 02:15,2,0.000,ALERT,214.19,304.18,59.944,1465625704,"201051344000867","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,430554.3,430554.3,34577,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625766,618359.00
06/11/2016 02:15,2,0.000,ALERT,213.51,302.07,59.944,1465625704,"201051344001093","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,439504.9,439504.9,39020,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625768,618360.00
06/11/2016 02:15,2,0.000,ALERT,213.74,304.18,59.907,1465625704,"201051344000900","219011344069620",0.00,17.30,0,302.37,305.98,0.0,0.0,0.000,446256.6,446256.6,33969,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625770,618361.00
06/11/2016 02:15,2,0.000,ALERT,214.19,303.58,59.949,1465625704,"201051344000648","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,437931.8,437931.8,34260,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625771,618362.00
06/11/2016 02:15,2,0.000,ALERT,213.96,304.78,59.949,1465625704,"201051344000569","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,447368.2,447368.2,33891,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625774,618363.00
06/11/2016 02:15,2,0.000,ALERT,213.96,304.48,59.965,1465625704,"201051344000983","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,438921.6,438921.6,34374,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625775,618364.00
06/11/2016 02:15,2,0.000,ALERT,213.96,304.18,59.949,1465625704,"201051344001158","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,433055.2,433055.2,34640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465625777,618365.00
06/11/2016 02:15,2,0.000,ALERT,214.41,304.78,59.949,1465625704,"201051344000576","219011344069620",0.00,17.30,0,302.37,305.98,0.0,0.0,0.000,440120.5,440120.5,34044,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625779,618366.00
06/11/2016 02:15,2,0.000,ALERT,213.06,301.17,59.928,1465625704,"274151322000087","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,668224.3,668224.3,27814,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465625781,618367.00
06/11/2016 02:30,2,0.000,ALERT,213.96,303.58,59.981,1465626605,"201051344000645","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,439669.8,439669.8,34179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626607,618368.00
06/11/2016 02:30,2,0.000,ALERT,212.61,302.07,59.970,1465626605,"274151322000085","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,696423.9,696423.9,27718,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626609,618369.00
06/11/2016 02:30,2,0.000,ALERT,213.74,302.98,59.991,1465626605,"201051344000633","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,430828.6,430828.6,34665,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626611,618370.00
06/11/2016 02:30,2,0.000,ALERT,213.51,303.28,59.938,1465626605,"201051344000469","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,432292.7,432292.7,34595,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626612,618371.00
06/11/2016 02:30,2,0.000,ALERT,212.38,300.57,59.965,1465626605,"201051344000646","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,435449.4,435449.4,39139,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626614,618372.00
06/11/2016 02:30,2,0.000,ALERT,212.16,301.77,59.975,1465626605,"274151322000052","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,710482.6,710482.6,27945,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626616,618373.00
06/11/2016 02:30,2,0.000,ALERT,212.83,301.17,59.970,1465626605,"201051344000585","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,442579.2,442579.2,39149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626618,618374.00
06/11/2016 02:30,2,0.000,ALERT,212.38,300.87,59.965,1465626605,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,438990.9,438990.9,38951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626620,618375.00
06/11/2016 02:30,2,0.000,ALERT,213.06,301.77,59.981,1465626605,"201051344000582","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,432368.7,432368.7,39109,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626621,618376.00
06/11/2016 02:30,2,0.000,ALERT,212.16,300.57,59.986,1465626605,"201051344000955","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,444923.8,444923.8,39042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626623,618377.00
06/11/2016 02:30,2,0.000,ALERT,212.61,300.87,59.981,1465626605,"274151322000094","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,575016.8,575016.8,29025,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626625,618378.00
06/11/2016 02:30,2,0.000,ALERT,213.29,304.18,59.965,1465626605,"201051344000579","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,446396.9,446396.9,14667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626627,618379.00
06/11/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1465626605,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,442105.8,442105.8,39059,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626629,618380.00
06/11/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1465626605,"201051344000438","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,444081.7,444081.7,39064,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626631,618381.00
06/11/2016 02:30,2,0.000,ALERT,212.83,300.27,59.975,1465626605,"201051344000417","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,436440.5,436440.5,39228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626632,618382.00
