ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 02:30,2,0.000,ALERT,212.38,302.37,59.975,1465626605,"274151322000083","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,704079.2,704079.2,28023,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626634,618383.00
06/11/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1465626605,"274151322000076","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,749905.4,749905.4,28018,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626636,618384.00
06/11/2016 02:30,2,0.000,ALERT,213.29,304.18,59.986,1465626605,"201051344000868","219011344069620",0.00,17.50,0,302.37,306.88,0.0,0.0,0.000,431338.7,431338.7,34317,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626638,618385.00
06/11/2016 02:30,2,0.000,ALERT,212.38,302.68,59.975,1465626605,"274151322000095","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,742190.3,742190.3,27939,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626640,618386.00
06/11/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1465626605,"201051344000988","219011344069620",0.00,17.80,0,299.37,305.68,0.0,0.0,0.000,428363.2,428363.2,34612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626642,618387.00
06/11/2016 02:30,2,0.000,ALERT,212.38,299.97,59.975,1465626605,"201051344001025","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,442194.7,442194.7,39119,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626643,618388.00
06/11/2016 02:30,2,0.000,ALERT,213.29,303.58,59.959,1465626605,"201051344000458","219011344069620",0.00,18.00,0,302.07,306.58,0.0,0.0,0.000,439213.2,439213.2,34534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626645,618389.00
06/11/2016 02:30,2,0.000,ALERT,213.96,303.58,59.959,1465626605,"201051344000853","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,437920.5,437920.5,34138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626647,618390.00
06/11/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1465626605,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,443484.2,443484.2,38963,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626649,618391.00
06/11/2016 02:30,2,0.000,ALERT,212.61,299.97,59.975,1465626605,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,440276.2,440276.2,38964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626650,618392.00
06/11/2016 02:30,2,0.000,ALERT,213.06,301.17,59.981,1465626605,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,445501.2,445501.2,38815,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626652,618393.00
06/11/2016 02:30,2,0.000,ALERT,212.61,299.97,59.981,1465626605,"201051344000651","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,437961.0,437961.0,39170,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626654,618394.00
06/11/2016 02:30,2,0.000,ALERT,212.16,301.77,59.986,1465626605,"274151322000088","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,680279.3,680279.3,27683,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626656,618395.00
06/11/2016 02:30,2,0.000,ALERT,213.29,301.47,59.986,1465626605,"274151322000068","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,574898.4,574898.4,29233,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626658,618396.00
06/11/2016 02:30,2,0.000,ALERT,212.16,300.57,59.986,1465626605,"201051344001135","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,433981.4,433981.4,39105,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626659,618397.00
06/11/2016 02:30,2,0.000,ALERT,213.06,304.18,59.970,1465626605,"201051344000594","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,443151.5,443151.5,34581,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626661,618398.00
06/11/2016 02:30,2,0.000,ALERT,212.61,300.27,59.986,1465626605,"201051344001203","219011344069620",0.00,17.50,0,299.37,305.38,0.0,0.0,0.000,441074.5,441074.5,39146,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626663,618399.00
06/11/2016 02:30,2,0.000,ALERT,212.38,301.47,59.986,1465626605,"274151322000054","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,694801.3,694801.3,27708,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626665,618400.00
06/11/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1465626605,"201051344000867","219011344069620",0.00,18.00,0,301.77,306.58,0.0,0.0,0.000,430554.3,430554.3,34579,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626667,618401.00
06/11/2016 02:30,2,0.000,ALERT,212.61,300.57,59.981,1465626605,"201051344001093","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,439504.9,439504.9,39022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626669,618402.00
06/11/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1465626605,"201051344000900","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,446256.6,446256.6,33971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626671,618403.00
06/11/2016 02:30,2,0.000,ALERT,213.74,302.98,59.986,1465626605,"201051344000648","219011344069620",0.00,17.00,0,301.17,305.98,0.0,0.0,0.000,437931.8,437931.8,34262,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626672,618404.00
06/11/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1465626605,"201051344000569","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,447368.2,447368.2,33893,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626674,618405.00
06/11/2016 02:30,2,0.000,ALERT,213.29,303.58,59.965,1465626605,"201051344000983","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,438921.6,438921.6,34376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626676,618406.00
06/11/2016 02:30,2,0.000,ALERT,213.51,303.58,59.996,1465626605,"201051344001158","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,433055.2,433055.2,34642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626678,618407.00
06/11/2016 02:30,2,0.000,ALERT,213.74,303.88,59.981,1465626605,"201051344000576","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,440120.5,440120.5,34046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465626680,618408.00
06/11/2016 02:30,2,0.000,ALERT,212.61,301.17,60.018,1465626605,"274151322000087","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,668224.3,668224.3,27816,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465626682,618409.00
06/11/2016 02:45,2,0.000,ALERT,214.19,303.88,59.981,1465627505,"201051344000645","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,439669.8,439669.8,34181,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627507,618410.00
06/11/2016 02:45,2,0.000,ALERT,212.83,302.07,59.970,1465627505,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,696423.9,696423.9,27720,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627509,618411.00
06/11/2016 02:45,2,0.000,ALERT,214.19,303.58,59.938,1465627505,"201051344000633","219011344069620",0.00,17.50,0,299.37,304.78,0.0,0.0,0.000,430828.6,430828.6,34667,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627510,618412.00
06/11/2016 02:45,2,0.000,ALERT,213.51,303.88,59.970,1465627505,"201051344000469","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,432292.7,432292.7,34597,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627512,618413.00
06/11/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1465627505,"201051344000646","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,435449.4,435449.4,39141,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627514,618414.00
06/11/2016 02:45,2,0.000,ALERT,212.38,302.98,59.970,1465627505,"274151322000052","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,710482.6,710482.6,27947,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465627516,618415.00
06/11/2016 02:45,2,0.000,ALERT,213.06,301.47,59.981,1465627505,"201051344000585","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,442579.2,442579.2,39151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627517,618416.00
06/11/2016 02:45,2,0.000,ALERT,212.83,301.47,59.981,1465627505,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,438990.9,438990.9,38953,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627519,618417.00
06/11/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1465627505,"201051344000582","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,432368.7,432368.7,39111,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465627521,618418.00
06/11/2016 02:45,2,0.000,ALERT,212.38,301.17,59.981,1465627505,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,444923.8,444923.8,39044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627523,618419.00
06/11/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1465627505,"274151322000094","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,575016.8,575016.8,29027,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627525,618420.00
06/11/2016 02:45,2,0.000,ALERT,213.51,304.48,59.970,1465627505,"201051344000579","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,446396.9,446396.9,14669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627526,618421.00
06/11/2016 02:45,2,0.000,ALERT,212.83,301.77,59.975,1465627505,"201051344000890","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,442105.8,442105.8,39061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465627528,618422.00
06/11/2016 02:45,2,0.000,ALERT,213.06,301.47,60.012,1465627505,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,444081.7,444081.7,39066,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627530,618423.00
06/11/2016 02:45,2,0.000,ALERT,213.06,300.87,59.944,1465627505,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,436440.5,436440.5,39230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627532,618424.00
06/11/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1465627505,"274151322000083","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,704079.2,704079.2,28025,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627534,618425.00
06/11/2016 02:45,2,0.000,ALERT,213.51,302.68,59.981,1465627505,"274151322000076","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,749905.4,749905.4,28020,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627536,618426.00
06/11/2016 02:45,2,0.000,ALERT,213.51,304.78,59.981,1465627505,"201051344000868","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,431338.7,431338.7,34319,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627538,618427.00
06/11/2016 02:45,2,0.000,ALERT,212.83,303.28,59.975,1465627505,"274151322000095","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,742190.3,742190.3,27941,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465627539,618428.00
06/11/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1465627505,"201051344000988","219011344069620",0.00,17.80,0,298.77,305.08,0.0,0.0,0.000,428363.2,428363.2,34614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627541,618429.00
06/11/2016 02:45,2,0.000,ALERT,212.83,300.87,60.034,1465627505,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,442194.7,442194.7,39121,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627543,618430.00
06/11/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1465627505,"201051344000458","219011344069620",0.00,18.30,0,301.17,306.28,0.0,0.0,0.000,439213.2,439213.2,34536,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627545,618431.00
06/11/2016 02:45,2,0.000,ALERT,214.19,303.88,59.965,1465627505,"201051344000853","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,437920.5,437920.5,34140,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627546,618432.00
06/11/2016 02:45,2,0.000,ALERT,213.29,301.47,59.991,1465627505,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,443484.2,443484.2,38965,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627548,618433.00
06/11/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1465627505,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,440276.2,440276.2,38966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465627550,618434.00
06/11/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1465627505,"201051344001145","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,445501.2,445501.2,38817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465627552,618435.00
06/11/2016 02:45,2,0.000,ALERT,213.06,300.57,60.028,1465627505,"201051344000651","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,437961.0,437961.0,39172,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627554,618436.00
06/11/2016 02:45,2,0.000,ALERT,212.38,302.07,59.986,1465627505,"274151322000088","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,680279.3,680279.3,27685,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627556,618437.00
06/11/2016 02:45,2,0.000,ALERT,213.51,301.77,59.996,1465627505,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,574898.4,574898.4,29235,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627558,618438.00
06/11/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1465627505,"201051344001135","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,433981.4,433981.4,39107,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627559,618439.00
06/11/2016 02:45,2,0.000,ALERT,213.29,304.48,59.991,1465627505,"201051344000594","219011344069620",0.00,17.80,0,300.87,305.98,0.0,0.0,0.000,443151.5,443151.5,34583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627561,618440.00
06/11/2016 02:45,2,0.000,ALERT,212.83,301.17,60.002,1465627505,"201051344001203","219011344069620",0.00,17.80,0,298.17,304.18,0.0,0.0,0.000,441074.5,441074.5,39148,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627563,618441.00
06/11/2016 02:45,2,0.000,ALERT,212.38,302.98,60.023,1465627505,"274151322000054","219011344069620",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,694801.3,694801.3,27710,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627565,618442.00
06/11/2016 02:45,2,0.000,ALERT,213.96,303.88,60.034,1465627505,"201051344000867","219011344069620",0.00,18.00,0,300.87,305.68,0.0,0.0,0.000,430554.3,430554.3,34581,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465627567,618443.00
06/11/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1465627505,"201051344001093","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,439504.9,439504.9,39024,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627569,618444.00
06/11/2016 02:45,2,0.000,ALERT,213.51,304.18,59.991,1465627505,"201051344000900","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,446256.6,446256.6,33973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627571,618445.00
06/11/2016 02:45,2,0.000,ALERT,213.96,303.58,60.002,1465627505,"201051344000648","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,437931.8,437931.8,34264,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627572,618446.00
06/11/2016 02:45,2,0.000,ALERT,213.74,304.78,59.986,1465627505,"201051344000569","219011344069620",0.00,17.80,0,301.47,306.28,0.0,0.0,0.000,447368.2,447368.2,33895,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627574,618447.00
06/11/2016 02:45,2,0.000,ALERT,213.51,304.18,60.002,1465627505,"201051344000983","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,438921.6,438921.6,34378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627576,618448.00
06/11/2016 02:45,2,0.000,ALERT,213.51,303.88,60.039,1465627505,"201051344001158","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,433055.2,433055.2,34644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465627578,618449.00
06/11/2016 02:45,2,0.000,ALERT,214.19,304.48,59.986,1465627505,"201051344000576","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,440120.5,440120.5,34048,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627580,618450.00
06/11/2016 02:45,2,0.000,ALERT,212.83,301.77,59.996,1465627505,"274151322000087","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,668224.3,668224.3,27818,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465627581,618451.00
06/11/2016 03:00,2,0.000,ALERT,214.19,303.88,59.975,1465628405,"201051344000645","219011344069620",0.00,18.00,0,302.37,305.68,0.0,0.0,0.000,439669.8,439669.8,34183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465628407,618452.00
06/11/2016 03:00,2,0.000,ALERT,212.83,301.77,59.959,1465628405,"274151322000085","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,696423.9,696423.9,27722,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628408,618453.00
06/11/2016 03:00,2,0.000,ALERT,214.19,303.28,59.970,1465628405,"201051344000633","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,430828.6,430828.6,34669,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465628410,618454.00
06/11/2016 03:00,2,0.000,ALERT,213.74,303.88,59.933,1465628405,"201051344000469","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,432292.7,432292.7,34599,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465628412,618455.00
06/11/2016 03:00,2,0.000,ALERT,212.61,301.47,59.970,1465628405,"201051344000646","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,435449.4,435449.4,39143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628414,618456.00
06/11/2016 03:00,2,0.000,ALERT,212.38,302.07,59.959,1465628405,"274151322000052","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,710482.6,710482.6,27949,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628415,618457.00
06/11/2016 03:00,2,0.000,ALERT,213.06,301.77,59.970,1465628405,"201051344000585","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,442579.2,442579.2,39153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628417,618458.00
06/11/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1465628405,"201051344001230","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,438990.9,438990.9,38955,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628419,618459.00
06/11/2016 03:00,2,0.000,ALERT,213.51,302.68,59.970,1465628405,"201051344000582","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,432368.7,432368.7,39113,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628421,618460.00
06/11/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1465628405,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,444923.8,444923.8,39046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628423,618461.00
06/11/2016 03:00,2,0.000,ALERT,212.61,300.87,59.959,1465628405,"274151322000094","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,575016.8,575016.8,29029,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628425,618462.00
06/11/2016 03:00,2,0.000,ALERT,213.51,304.18,59.959,1465628405,"201051344000579","219011344069620",0.00,18.00,0,302.68,306.28,0.0,0.0,0.000,446396.9,446396.9,14671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465628427,618463.00
06/11/2016 03:00,2,0.000,ALERT,212.83,302.07,59.933,1465628405,"201051344000890","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,442105.8,442105.8,39063,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628428,618464.00
06/11/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1465628405,"201051344000438","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,444081.7,444081.7,39068,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628430,618465.00
06/11/2016 03:00,2,0.000,ALERT,213.06,300.87,59.954,1465628405,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,436440.5,436440.5,39232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628432,618466.00
06/11/2016 03:00,2,0.000,ALERT,212.61,302.37,59.949,1465628405,"274151322000083","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,704079.2,704079.2,28027,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628434,618467.00
06/11/2016 03:00,2,0.000,ALERT,213.06,301.77,59.970,1465628405,"274151322000076","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,749905.4,749905.4,28022,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628436,618468.00
06/11/2016 03:00,2,0.000,ALERT,213.51,304.48,59.944,1465628405,"201051344000868","219011344069620",0.00,17.80,0,302.98,306.58,0.0,0.0,0.000,431338.7,431338.7,34321,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628438,618469.00
06/11/2016 03:00,2,0.000,ALERT,212.61,302.98,59.970,1465628405,"274151322000095","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,742190.3,742190.3,27943,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628439,618470.00
06/11/2016 03:00,2,0.000,ALERT,213.51,303.88,59.959,1465628405,"201051344000988","219011344069620",0.00,18.00,0,299.67,305.38,0.0,0.0,0.000,428363.2,428363.2,34616,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628441,618471.00
06/11/2016 03:00,2,0.000,ALERT,212.83,300.57,59.965,1465628405,"201051344001025","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,442194.7,442194.7,39123,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628443,618472.00
06/11/2016 03:00,2,0.000,ALERT,213.51,303.88,59.954,1465628405,"201051344000458","219011344069620",0.00,18.70,0,302.37,306.28,0.0,0.0,0.000,439213.2,439213.2,34538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628445,618473.00
06/11/2016 03:00,2,0.000,ALERT,214.19,303.88,59.965,1465628405,"201051344000853","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,437920.5,437920.5,34142,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628446,618474.00
06/11/2016 03:00,2,0.000,ALERT,213.29,301.47,59.959,1465628405,"201051344000685","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,443484.2,443484.2,38967,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628448,618475.00
06/11/2016 03:00,2,0.000,ALERT,213.06,300.87,59.986,1465628405,"201051344000917","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,440276.2,440276.2,38968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465628450,618476.00
06/11/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1465628405,"201051344001145","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,445501.2,445501.2,38819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465628452,618477.00
06/11/2016 03:00,2,0.000,ALERT,213.06,300.87,59.981,1465628405,"201051344000651","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,437961.0,437961.0,39174,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628454,618478.00
06/11/2016 03:00,2,0.000,ALERT,212.38,302.07,59.938,1465628405,"274151322000088","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,680279.3,680279.3,27687,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628455,618479.00
06/11/2016 03:00,2,0.000,ALERT,213.29,301.17,59.970,1465628405,"274151322000068","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,574898.4,574898.4,29237,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628457,618480.00
06/11/2016 03:00,2,0.000,ALERT,212.61,301.17,59.970,1465628405,"201051344001135","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,433981.4,433981.4,39109,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628459,618481.00
06/11/2016 03:00,2,0.000,ALERT,213.51,304.78,59.981,1465628405,"201051344000594","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,443151.5,443151.5,34585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628461,618482.00
06/11/2016 03:00,2,0.000,ALERT,213.06,301.47,59.970,1465628405,"201051344001203","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,441074.5,441074.5,39150,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628463,618483.00
06/11/2016 03:00,2,0.000,ALERT,212.38,302.37,59.970,1465628405,"274151322000054","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,694801.3,694801.3,27712,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628464,618484.00
06/11/2016 03:00,2,0.000,ALERT,213.96,303.88,59.975,1465628405,"201051344000867","219011344069620",0.00,18.30,0,301.77,306.28,0.0,0.0,0.000,430554.3,430554.3,34583,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465628466,618485.00
06/11/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1465628405,"201051344001093","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,439504.9,439504.9,39026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628468,618486.00
06/11/2016 03:00,2,0.000,ALERT,213.51,304.18,59.949,1465628405,"201051344000900","219011344069620",0.00,17.80,0,301.77,305.38,0.0,0.0,0.000,446256.6,446256.6,33975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628470,618487.00
06/11/2016 03:00,2,0.000,ALERT,213.96,303.28,59.917,1465628405,"201051344000648","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,437931.8,437931.8,34266,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628472,618488.00
06/11/2016 03:00,2,0.000,ALERT,213.74,304.78,59.959,1465628405,"201051344000569","219011344069620",0.00,18.00,0,302.68,306.58,0.0,0.0,0.000,447368.2,447368.2,33897,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628473,618489.00
06/11/2016 03:00,2,0.000,ALERT,213.74,304.18,59.959,1465628405,"201051344000983","219011344069620",0.00,18.00,0,302.37,305.98,0.0,0.0,0.000,438921.6,438921.6,34380,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628475,618490.00
06/11/2016 03:00,2,0.000,ALERT,213.74,303.88,59.965,1465628405,"201051344001158","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,433055.2,433055.2,34646,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628477,618491.00
06/11/2016 03:00,2,0.000,ALERT,213.96,304.18,60.007,1465628405,"201051344000576","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,440120.5,440120.5,34050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628479,618492.00
06/11/2016 03:00,2,0.000,ALERT,212.61,301.17,59.954,1465628405,"274151322000087","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,668224.3,668224.3,27820,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465628481,618493.00
06/11/2016 03:15,2,0.000,ALERT,214.19,304.18,60.034,1465629304,"201051344000645","219011344069620",0.00,18.30,0,302.07,305.68,0.0,0.0,0.000,439669.8,439669.8,34185,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629307,618494.00
06/11/2016 03:15,2,0.000,ALERT,212.83,302.07,60.028,1465629304,"274151322000085","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,696423.9,696423.9,27724,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629308,618495.00
06/11/2016 03:15,2,0.000,ALERT,214.19,303.88,60.002,1465629304,"201051344000633","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,430828.6,430828.6,34671,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629310,618496.00
06/11/2016 03:15,2,0.000,ALERT,213.74,304.18,59.996,1465629304,"201051344000469","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,432292.7,432292.7,34601,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629312,618497.00
06/11/2016 03:15,2,0.000,ALERT,212.61,301.47,59.970,1465629304,"201051344000646","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,435449.4,435449.4,39145,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629314,618498.00
06/11/2016 03:15,2,0.000,ALERT,212.61,302.98,59.996,1465629304,"274151322000052","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,710482.6,710482.6,27951,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629316,618499.00
06/11/2016 03:15,2,0.000,ALERT,213.06,301.77,59.991,1465629304,"201051344000585","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,442579.2,442579.2,39155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629318,618500.00
06/11/2016 03:15,2,0.000,ALERT,212.83,301.77,60.002,1465629304,"201051344001230","219011344069620",0.00,18.00,0,300.27,303.28,0.0,0.0,0.000,438990.9,438990.9,38957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629320,618501.00
06/11/2016 03:15,2,0.000,ALERT,213.51,302.37,60.007,1465629304,"201051344000582","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,432368.7,432368.7,39115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629321,618502.00
06/11/2016 03:15,2,0.000,ALERT,212.61,301.47,60.007,1465629304,"201051344000955","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,444923.8,444923.8,39048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629323,618503.00
06/11/2016 03:15,2,0.000,ALERT,212.83,301.77,60.002,1465629304,"274151322000094","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,575016.8,575016.8,29031,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629325,618504.00
06/11/2016 03:15,2,0.000,ALERT,213.74,304.48,59.986,1465629304,"201051344000579","219011344069620",0.00,18.30,0,302.37,306.28,0.0,0.0,0.000,446396.9,446396.9,14673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629327,618505.00
06/11/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1465629304,"201051344000890","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,442105.8,442105.8,39065,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629328,618506.00
06/11/2016 03:15,2,0.000,ALERT,213.06,301.77,60.002,1465629304,"201051344000438","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,444081.7,444081.7,39070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629330,618507.00
06/11/2016 03:15,2,0.000,ALERT,213.29,301.17,59.996,1465629304,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,436440.5,436440.5,39234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629332,618508.00
06/11/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1465629304,"274151322000083","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,704079.2,704079.2,28029,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629334,618509.00
06/11/2016 03:15,2,0.000,ALERT,213.29,301.47,59.986,1465629304,"274151322000076","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,749905.4,749905.4,28024,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629336,618510.00
06/11/2016 03:15,2,0.000,ALERT,213.74,304.78,59.981,1465629304,"201051344000868","219011344069620",0.00,18.00,0,302.68,306.58,0.0,0.0,0.000,431338.7,431338.7,34323,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629338,618511.00
06/11/2016 03:15,2,0.000,ALERT,212.61,302.68,59.959,1465629304,"274151322000095","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,742190.3,742190.3,27945,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629339,618512.00
06/11/2016 03:15,2,0.000,ALERT,213.51,303.88,59.996,1465629304,"201051344000988","219011344069620",0.00,18.30,0,299.37,305.38,0.0,0.0,0.000,428363.2,428363.2,34618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629341,618513.00
06/11/2016 03:15,2,0.000,ALERT,212.61,300.87,59.986,1465629304,"201051344001025","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,442194.7,442194.7,39125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629343,618514.00
06/11/2016 03:15,2,0.000,ALERT,213.51,304.48,59.975,1465629304,"201051344000458","219011344069620",0.00,18.70,0,302.37,306.28,0.0,0.0,0.000,439213.2,439213.2,34540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629345,618515.00
06/11/2016 03:15,2,0.000,ALERT,214.41,304.18,59.981,1465629304,"201051344000853","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,437920.5,437920.5,34144,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629347,618516.00
06/11/2016 03:15,2,0.000,ALERT,213.06,301.17,59.938,1465629304,"201051344000685","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,443484.2,443484.2,38969,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629348,618517.00
06/11/2016 03:15,2,0.000,ALERT,213.06,301.17,59.981,1465629304,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,440276.2,440276.2,38970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629350,618518.00
06/11/2016 03:15,2,0.000,ALERT,213.29,302.07,60.002,1465629304,"201051344001145","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,445501.2,445501.2,38821,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629352,618519.00
06/11/2016 03:15,2,0.000,ALERT,212.83,300.27,59.981,1465629304,"201051344000651","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,437961.0,437961.0,39176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629354,618520.00
06/11/2016 03:15,2,0.000,ALERT,212.16,301.77,59.981,1465629304,"274151322000088","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,680279.3,680279.3,27689,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629356,618521.00
06/11/2016 03:15,2,0.000,ALERT,213.29,300.87,59.981,1465629304,"274151322000068","219011344069620",0.00,19.30,0,299.67,302.68,0.0,0.0,0.000,574898.4,574898.4,29239,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629357,618522.00
06/11/2016 03:15,2,0.000,ALERT,212.61,301.47,60.007,1465629304,"201051344001135","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,433981.4,433981.4,39111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629359,618523.00
06/11/2016 03:15,2,0.000,ALERT,213.51,305.08,59.986,1465629304,"201051344000594","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,443151.5,443151.5,34587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629361,618524.00
06/11/2016 03:15,2,0.000,ALERT,213.06,301.17,59.986,1465629304,"201051344001203","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,441074.5,441074.5,39152,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629363,618525.00
06/11/2016 03:15,2,0.000,ALERT,212.38,302.07,59.986,1465629304,"274151322000054","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,694801.3,694801.3,27714,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629365,618526.00
06/11/2016 03:15,2,0.000,ALERT,213.96,304.18,59.986,1465629304,"201051344000867","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,430554.3,430554.3,34585,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629367,618527.00
