ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1465629304,"201051344001093","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,439504.9,439504.9,39028,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629368,618528.00
06/11/2016 03:15,2,0.000,ALERT,213.51,304.18,59.954,1465629304,"201051344000900","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,446256.6,446256.6,33977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629370,618529.00
06/11/2016 03:15,2,0.000,ALERT,213.96,303.58,59.986,1465629304,"201051344000648","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,437931.8,437931.8,34268,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629372,618530.00
06/11/2016 03:15,2,0.000,ALERT,213.74,304.78,59.986,1465629304,"201051344000569","219011344069620",0.00,18.30,0,302.68,306.58,0.0,0.0,0.000,447368.2,447368.2,33899,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629374,618531.00
06/11/2016 03:15,2,0.000,ALERT,213.51,304.18,59.975,1465629304,"201051344000983","219011344069620",0.00,18.30,0,302.37,305.98,0.0,0.0,0.000,438921.6,438921.6,34382,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629376,618532.00
06/11/2016 03:15,2,0.000,ALERT,213.74,303.88,59.938,1465629304,"201051344001158","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,433055.2,433055.2,34648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629378,618533.00
06/11/2016 03:15,2,0.000,ALERT,214.19,304.48,59.970,1465629304,"201051344000576","219011344069620",0.00,17.80,0,302.37,305.68,0.0,0.0,0.000,440120.5,440120.5,34052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465629379,618534.00
06/11/2016 03:15,2,0.000,ALERT,212.83,301.77,60.012,1465629304,"274151322000087","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,668224.3,668224.3,27822,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465629381,618535.00
06/11/2016 03:30,2,0.000,ALERT,213.96,304.18,59.981,1465630204,"201051344000645","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,439669.8,439669.8,34187,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630206,618536.00
06/11/2016 03:30,2,0.000,ALERT,212.83,302.07,59.975,1465630204,"274151322000085","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,696423.9,696423.9,27726,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630208,618537.00
06/11/2016 03:30,2,0.000,ALERT,214.19,303.88,59.986,1465630204,"201051344000633","219011344069620",0.00,18.00,0,299.97,305.38,0.0,0.0,0.000,430828.6,430828.6,34673,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630210,618538.00
06/11/2016 03:30,2,0.000,ALERT,213.74,304.48,59.981,1465630204,"201051344000469","219011344069620",0.00,17.80,0,300.57,305.98,0.0,0.0,0.000,432292.7,432292.7,34603,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630212,618539.00
06/11/2016 03:30,2,0.000,ALERT,212.38,301.17,59.986,1465630204,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,435449.4,435449.4,39147,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630213,618540.00
06/11/2016 03:30,2,0.000,ALERT,212.16,302.68,60.023,1465630204,"274151322000052","219011344069620",0.00,19.30,0,299.37,305.08,0.0,0.0,0.000,710482.6,710482.6,27953,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630215,618541.00
06/11/2016 03:30,2,0.000,ALERT,212.83,301.47,59.981,1465630204,"201051344000585","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,442579.2,442579.2,39157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630217,618542.00
06/11/2016 03:30,2,0.000,ALERT,212.61,301.77,59.944,1465630204,"201051344001230","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,438990.9,438990.9,38959,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630219,618543.00
06/11/2016 03:30,2,0.000,ALERT,213.06,302.07,59.975,1465630204,"201051344000582","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,432368.7,432368.7,39117,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630221,618544.00
06/11/2016 03:30,2,0.000,ALERT,212.16,301.17,59.975,1465630204,"201051344000955","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,444923.8,444923.8,39050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630222,618545.00
06/11/2016 03:30,2,0.000,ALERT,212.61,301.47,59.981,1465630204,"274151322000094","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,575016.8,575016.8,29033,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630224,618546.00
06/11/2016 03:30,2,0.000,ALERT,213.74,305.08,59.959,1465630204,"201051344000579","219011344069620",0.00,18.30,0,302.07,306.88,0.0,0.0,0.000,446396.9,446396.9,14675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630226,618547.00
06/11/2016 03:30,2,0.000,ALERT,212.61,301.77,59.991,1465630204,"201051344000890","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,442105.8,442105.8,39067,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630228,618548.00
06/11/2016 03:30,2,0.000,ALERT,212.83,301.17,59.981,1465630204,"201051344000438","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,444081.7,444081.7,39072,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630230,618549.00
06/11/2016 03:30,2,0.000,ALERT,212.83,300.87,59.970,1465630204,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,436440.5,436440.5,39236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630231,618550.00
06/11/2016 03:30,2,0.000,ALERT,212.61,302.98,59.975,1465630204,"274151322000083","219011344069620",0.00,18.70,0,299.97,305.68,0.0,0.0,0.000,704079.2,704079.2,28031,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630233,618551.00
06/11/2016 03:30,2,0.000,ALERT,213.29,302.07,59.986,1465630204,"274151322000076","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,749905.4,749905.4,28026,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630235,618552.00
06/11/2016 03:30,2,0.000,ALERT,213.51,305.08,60.028,1465630204,"201051344000868","219011344069620",0.00,18.00,0,302.07,306.58,0.0,0.0,0.000,431338.7,431338.7,34325,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630237,618553.00
06/11/2016 03:30,2,0.000,ALERT,212.61,303.28,59.981,1465630204,"274151322000095","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,742190.3,742190.3,27947,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630239,618554.00
06/11/2016 03:30,2,0.000,ALERT,213.51,304.78,60.012,1465630204,"201051344000988","219011344069620",0.00,18.30,0,299.07,305.68,0.0,0.0,0.000,428363.2,428363.2,34620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630240,618555.00
06/11/2016 03:30,2,0.000,ALERT,212.61,301.17,59.991,1465630204,"201051344001025","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,442194.7,442194.7,39127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630242,618556.00
06/11/2016 03:30,2,0.000,ALERT,213.51,304.78,59.996,1465630204,"201051344000458","219011344069620",0.00,19.00,0,301.77,306.58,0.0,0.0,0.000,439213.2,439213.2,34542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630244,618557.00
06/11/2016 03:30,2,0.000,ALERT,214.19,304.18,59.991,1465630204,"201051344000853","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,437920.5,437920.5,34146,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630246,618558.00
06/11/2016 03:30,2,0.000,ALERT,213.06,301.47,59.965,1465630204,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,443484.2,443484.2,38971,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630248,618559.00
06/11/2016 03:30,2,0.000,ALERT,212.83,300.87,60.002,1465630204,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,440276.2,440276.2,38972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630250,618560.00
06/11/2016 03:30,2,0.000,ALERT,213.06,301.77,59.991,1465630204,"201051344001145","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,445501.2,445501.2,38823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630251,618561.00
06/11/2016 03:30,2,0.000,ALERT,212.61,300.57,59.991,1465630204,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,437961.0,437961.0,39178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630253,618562.00
06/11/2016 03:30,2,0.000,ALERT,212.38,302.37,59.986,1465630204,"274151322000088","219011344069620",0.00,19.30,0,299.37,304.78,0.0,0.0,0.000,680279.3,680279.3,27691,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630255,618563.00
06/11/2016 03:30,2,0.000,ALERT,213.29,300.87,59.981,1465630204,"274151322000068","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,574898.4,574898.4,29241,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630257,618564.00
06/11/2016 03:30,2,0.000,ALERT,212.38,301.47,59.991,1465630204,"201051344001135","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,433981.4,433981.4,39113,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630259,618565.00
06/11/2016 03:30,2,0.000,ALERT,213.29,304.78,59.986,1465630204,"201051344000594","219011344069620",0.00,18.00,0,301.47,306.28,0.0,0.0,0.000,443151.5,443151.5,34589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630260,618566.00
06/11/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1465630204,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.78,0.0,0.0,0.000,441074.5,441074.5,39154,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630262,618567.00
06/11/2016 03:30,2,0.000,ALERT,212.38,302.37,59.981,1465630204,"274151322000054","219011344069620",0.00,19.30,0,299.37,305.38,0.0,0.0,0.000,694801.3,694801.3,27716,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630264,618568.00
06/11/2016 03:30,2,0.000,ALERT,213.96,304.48,59.986,1465630204,"201051344000867","219011344069620",0.00,18.70,0,301.17,306.28,0.0,0.0,0.000,430554.3,430554.3,34587,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630266,618569.00
06/11/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1465630204,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,439504.9,439504.9,39030,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630268,618570.00
06/11/2016 03:30,2,0.000,ALERT,213.51,304.48,60.034,1465630204,"201051344000900","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,446256.6,446256.6,33979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630269,618571.00
06/11/2016 03:30,2,0.000,ALERT,213.96,303.58,59.986,1465630204,"201051344000648","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,437931.8,437931.8,34270,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630271,618572.00
06/11/2016 03:30,2,0.000,ALERT,213.51,304.78,59.991,1465630204,"201051344000569","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,447368.2,447368.2,33901,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630273,618573.00
06/11/2016 03:30,2,0.000,ALERT,213.74,304.48,59.959,1465630204,"201051344000983","219011344069620",0.00,18.70,0,301.77,306.28,0.0,0.0,0.000,438921.6,438921.6,34384,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630275,618574.00
06/11/2016 03:30,2,0.000,ALERT,213.74,304.18,60.007,1465630204,"201051344001158","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,433055.2,433055.2,34650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630277,618575.00
06/11/2016 03:30,2,0.000,ALERT,213.96,304.48,60.028,1465630204,"201051344000576","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,440120.5,440120.5,34054,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465630279,618576.00
06/11/2016 03:30,2,0.000,ALERT,212.83,300.87,59.981,1465630204,"274151322000087","219011344069620",0.00,19.50,0,299.07,304.78,0.0,0.0,0.000,668224.3,668224.3,27824,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465630281,618577.00
06/11/2016 03:45,2,0.000,ALERT,213.74,303.58,59.975,1465631104,"201051344000645","219011344069620",0.00,18.70,0,301.17,305.98,0.0,0.0,0.000,439669.8,439669.8,34189,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465631106,618578.00
06/11/2016 03:45,2,0.000,ALERT,212.61,302.07,59.981,1465631104,"274151322000085","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,696423.9,696423.9,27728,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631108,618579.00
06/11/2016 03:45,2,0.000,ALERT,213.96,303.58,59.975,1465631104,"201051344000633","219011344069620",0.00,18.00,0,299.37,305.38,0.0,0.0,0.000,430828.6,430828.6,34675,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465631110,618580.00
06/11/2016 03:45,2,0.000,ALERT,213.51,303.58,59.970,1465631104,"201051344000469","219011344069620",0.00,17.80,0,299.97,305.68,0.0,0.0,0.000,432292.7,432292.7,34605,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465631112,618581.00
06/11/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1465631104,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,435449.4,435449.4,39149,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631113,618582.00
06/11/2016 03:45,2,0.000,ALERT,212.16,301.77,59.965,1465631104,"274151322000052","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,710482.6,710482.6,27955,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631115,618583.00
06/11/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1465631104,"201051344000585","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,442579.2,442579.2,39159,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465631117,618584.00
06/11/2016 03:45,2,0.000,ALERT,212.61,301.77,59.991,1465631104,"201051344001230","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,438990.9,438990.9,38961,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465631119,618585.00
06/11/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1465631104,"201051344000582","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,432368.7,432368.7,39119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465631121,618586.00
06/11/2016 03:45,2,0.000,ALERT,212.38,301.47,60.012,1465631104,"201051344000955","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,444923.8,444923.8,39052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631123,618587.00
06/11/2016 03:45,2,0.000,ALERT,212.61,301.17,59.954,1465631104,"274151322000094","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,575016.8,575016.8,29035,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631124,618588.00
06/11/2016 03:45,2,0.000,ALERT,213.29,304.48,59.986,1465631104,"201051344000579","219011344069620",0.00,18.70,0,301.77,306.58,0.0,0.0,0.000,446396.9,446396.9,14677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631126,618589.00
06/11/2016 03:45,2,0.000,ALERT,212.38,301.77,59.991,1465631104,"201051344000890","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,442105.8,442105.8,39069,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631128,618590.00
06/11/2016 03:45,2,0.000,ALERT,213.06,301.47,59.996,1465631104,"201051344000438","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,444081.7,444081.7,39074,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465631130,618591.00
06/11/2016 03:45,2,0.000,ALERT,212.83,300.87,59.996,1465631104,"201051344000417","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,436440.5,436440.5,39238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631132,618592.00
06/11/2016 03:45,2,0.000,ALERT,212.38,302.37,60.002,1465631104,"274151322000083","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,704079.2,704079.2,28033,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631133,618593.00
06/11/2016 03:45,2,0.000,ALERT,213.06,301.47,60.007,1465631104,"274151322000076","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,749905.4,749905.4,28028,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631135,618594.00
06/11/2016 03:45,2,0.000,ALERT,213.29,304.48,60.002,1465631104,"201051344000868","219011344069620",0.00,18.00,0,302.07,306.88,0.0,0.0,0.000,431338.7,431338.7,34327,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631137,618595.00
06/11/2016 03:45,2,0.000,ALERT,212.38,302.68,59.981,1465631104,"274151322000095","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,742190.3,742190.3,27949,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631139,618596.00
06/11/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1465631104,"201051344000988","219011344069620",0.00,18.30,0,298.77,305.98,0.0,0.0,0.000,428363.2,428363.2,34622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631141,618597.00
06/11/2016 03:45,2,0.000,ALERT,212.38,300.57,59.991,1465631104,"201051344001025","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,442194.7,442194.7,39129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631142,618598.00
06/11/2016 03:45,2,0.000,ALERT,213.29,304.18,60.007,1465631104,"201051344000458","219011344069620",0.00,19.00,0,301.47,306.88,0.0,0.0,0.000,439213.2,439213.2,34544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631144,618599.00
06/11/2016 03:45,2,0.000,ALERT,214.19,303.88,59.996,1465631104,"201051344000853","219011344069620",0.00,18.30,0,301.17,306.28,0.0,0.0,0.000,437920.5,437920.5,34148,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631146,618600.00
06/11/2016 03:45,2,0.000,ALERT,213.06,301.47,59.996,1465631104,"201051344000685","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,443484.2,443484.2,38973,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631148,618601.00
06/11/2016 03:45,2,0.000,ALERT,212.83,301.17,59.986,1465631104,"201051344000917","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,440276.2,440276.2,38974,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631150,618602.00
06/11/2016 03:45,2,0.000,ALERT,212.83,301.77,59.991,1465631104,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,445501.2,445501.2,38825,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631152,618603.00
06/11/2016 03:45,2,0.000,ALERT,213.06,300.87,60.002,1465631104,"201051344000651","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,437961.0,437961.0,39180,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631154,618604.00
06/11/2016 03:45,2,0.000,ALERT,211.93,301.77,60.002,1465631104,"274151322000088","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,680279.3,680279.3,27693,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631155,618605.00
06/11/2016 03:45,2,0.000,ALERT,213.06,301.17,60.002,1465631104,"274151322000068","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,574898.4,574898.4,29243,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631157,618606.00
06/11/2016 03:45,2,0.000,ALERT,212.38,301.47,60.007,1465631104,"201051344001135","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,433981.4,433981.4,39115,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631159,618607.00
06/11/2016 03:45,2,0.000,ALERT,213.29,304.48,60.012,1465631104,"201051344000594","219011344069620",0.00,18.30,0,301.17,306.28,0.0,0.0,0.000,443151.5,443151.5,34591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631161,618608.00
06/11/2016 03:45,2,0.000,ALERT,212.61,300.87,60.012,1465631104,"201051344001203","219011344069620",0.00,18.00,0,298.77,304.78,0.0,0.0,0.000,441074.5,441074.5,39156,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631163,618609.00
06/11/2016 03:45,2,0.000,ALERT,212.16,302.07,60.012,1465631104,"274151322000054","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,694801.3,694801.3,27718,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631164,618610.00
06/11/2016 03:45,2,0.000,ALERT,213.74,303.88,59.996,1465631104,"201051344000867","219011344069620",0.00,18.70,0,300.87,306.28,0.0,0.0,0.000,430554.3,430554.3,34589,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465631166,618611.00
06/11/2016 03:45,2,0.000,ALERT,212.83,301.47,60.044,1465631104,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,439504.9,439504.9,39032,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631168,618612.00
06/11/2016 03:45,2,0.000,ALERT,213.29,303.88,60.012,1465631104,"201051344000900","219011344069620",0.00,18.30,0,300.87,305.68,0.0,0.0,0.000,446256.6,446256.6,33981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631170,618613.00
06/11/2016 03:45,2,0.000,ALERT,213.51,302.98,60.007,1465631104,"201051344000648","219011344069620",0.00,17.80,0,300.87,305.98,0.0,0.0,0.000,437931.8,437931.8,34272,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631172,618614.00
06/11/2016 03:45,2,0.000,ALERT,213.29,304.48,60.007,1465631104,"201051344000569","219011344069620",0.00,18.70,0,301.77,306.88,0.0,0.0,0.000,447368.2,447368.2,33903,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631174,618615.00
06/11/2016 03:45,2,0.000,ALERT,213.29,303.88,59.996,1465631104,"201051344000983","219011344069620",0.00,18.70,0,301.47,306.28,0.0,0.0,0.000,438921.6,438921.6,34386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631175,618616.00
06/11/2016 03:45,2,0.000,ALERT,213.29,303.58,60.007,1465631104,"201051344001158","219011344069620",0.00,18.00,0,300.57,305.38,0.0,0.0,0.000,433055.2,433055.2,34652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631177,618617.00
06/11/2016 03:45,2,0.000,ALERT,213.74,304.48,59.965,1465631104,"201051344000576","219011344069620",0.00,18.00,0,301.17,306.28,0.0,0.0,0.000,440120.5,440120.5,34056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631179,618618.00
06/11/2016 03:45,2,0.000,ALERT,212.61,301.47,60.012,1465631104,"274151322000087","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,668224.3,668224.3,27826,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465631181,618619.00
06/11/2016 04:00,2,0.000,ALERT,213.96,304.48,59.991,1465632005,"201051344000645","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,439669.8,439669.8,34191,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632007,618620.00
06/11/2016 04:00,2,0.000,ALERT,212.83,302.68,59.991,1465632005,"274151322000085","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,696423.9,696423.9,27730,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632009,618621.00
06/11/2016 04:00,2,0.000,ALERT,213.96,303.58,60.002,1465632005,"201051344000633","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,430828.6,430828.6,34677,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632010,618622.00
06/11/2016 04:00,2,0.000,ALERT,213.51,304.18,59.986,1465632005,"201051344000469","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,432292.7,432292.7,34607,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632012,618623.00
06/11/2016 04:00,2,0.000,ALERT,212.38,301.17,59.981,1465632005,"201051344000646","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,435449.4,435449.4,39151,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632014,618624.00
06/11/2016 04:00,2,0.000,ALERT,212.38,302.98,59.986,1465632005,"274151322000052","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,710482.6,710482.6,27957,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632016,618625.00
06/11/2016 04:00,2,0.000,ALERT,212.83,301.77,60.002,1465632005,"201051344000585","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,442579.2,442579.2,39161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632018,618626.00
06/11/2016 04:00,2,0.000,ALERT,212.38,301.47,59.986,1465632005,"201051344001230","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,438990.9,438990.9,38963,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632019,618627.00
06/11/2016 04:00,2,0.000,ALERT,213.06,302.37,59.996,1465632005,"201051344000582","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,432368.7,432368.7,39121,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632021,618628.00
06/11/2016 04:00,2,0.000,ALERT,212.16,301.17,59.986,1465632005,"201051344000955","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,444923.8,444923.8,39054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632023,618629.00
06/11/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1465632005,"274151322000094","219011344069620",0.00,18.70,0,299.97,302.98,0.0,0.0,0.000,575016.8,575016.8,29037,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632025,618630.00
06/11/2016 04:00,2,0.000,ALERT,213.51,304.78,59.986,1465632005,"201051344000579","219011344069620",0.00,18.70,0,302.37,306.58,0.0,0.0,0.000,446396.9,446396.9,14679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632027,618631.00
06/11/2016 04:00,2,0.000,ALERT,212.38,301.77,59.954,1465632005,"201051344000890","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,442105.8,442105.8,39071,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632029,618632.00
06/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.981,1465632005,"201051344000438","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,444081.7,444081.7,39076,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632030,618633.00
06/11/2016 04:00,2,0.000,ALERT,212.83,300.57,59.986,1465632005,"201051344000417","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,436440.5,436440.5,39240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632032,618634.00
06/11/2016 04:00,2,0.000,ALERT,212.83,302.68,60.012,1465632005,"274151322000083","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,704079.2,704079.2,28035,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632034,618635.00
06/11/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1465632005,"274151322000076","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,749905.4,749905.4,28030,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632036,618636.00
06/11/2016 04:00,2,0.000,ALERT,213.29,304.78,59.959,1465632005,"201051344000868","219011344069620",0.00,18.30,0,302.68,306.58,0.0,0.0,0.000,431338.7,431338.7,34329,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632038,618637.00
06/11/2016 04:00,2,0.000,ALERT,212.38,303.28,59.970,1465632005,"274151322000095","219011344069620",0.00,18.70,0,301.47,304.48,0.0,0.0,0.000,742190.3,742190.3,27951,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632040,618638.00
06/11/2016 04:00,2,0.000,ALERT,213.06,304.18,59.991,1465632005,"201051344000988","219011344069620",0.00,18.70,0,299.67,305.38,0.0,0.0,0.000,428363.2,428363.2,34624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632041,618639.00
06/11/2016 04:00,2,0.000,ALERT,212.16,300.57,59.954,1465632005,"201051344001025","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,442194.7,442194.7,39131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632043,618640.00
06/11/2016 04:00,2,0.000,ALERT,213.29,304.48,59.981,1465632005,"201051344000458","219011344069620",0.00,19.30,0,302.07,306.58,0.0,0.0,0.000,439213.2,439213.2,34546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632045,618641.00
06/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1465632005,"201051344000853","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,437920.5,437920.5,34150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632047,618642.00
06/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1465632005,"201051344000685","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,443484.2,443484.2,38975,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632048,618643.00
06/11/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1465632005,"201051344000917","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,440276.2,440276.2,38976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632050,618644.00
06/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.981,1465632005,"201051344001145","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,445501.2,445501.2,38827,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632052,618645.00
06/11/2016 04:00,2,0.000,ALERT,212.83,300.87,59.975,1465632005,"201051344000651","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,437961.0,437961.0,39182,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632054,618646.00
06/11/2016 04:00,2,0.000,ALERT,212.38,301.77,59.975,1465632005,"274151322000088","219011344069620",0.00,19.50,0,300.27,303.58,0.0,0.0,0.000,680279.3,680279.3,27695,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632056,618647.00
06/11/2016 04:00,2,0.000,ALERT,213.06,300.87,59.986,1465632005,"274151322000068","219011344069620",0.00,19.50,0,299.67,302.68,0.0,0.0,0.000,574898.4,574898.4,29245,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632057,618648.00
06/11/2016 04:00,2,0.000,ALERT,212.16,301.17,59.975,1465632005,"201051344001135","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,433981.4,433981.4,39117,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632059,618649.00
06/11/2016 04:00,2,0.000,ALERT,213.06,304.78,60.007,1465632005,"201051344000594","219011344069620",0.00,18.30,0,301.77,306.28,0.0,0.0,0.000,443151.5,443151.5,34593,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632061,618650.00
06/11/2016 04:00,2,0.000,ALERT,212.61,300.87,59.981,1465632005,"201051344001203","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,441074.5,441074.5,39158,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632063,618651.00
06/11/2016 04:00,2,0.000,ALERT,212.38,301.77,59.928,1465632005,"274151322000054","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,694801.3,694801.3,27720,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632065,618652.00
06/11/2016 04:00,2,0.000,ALERT,213.74,303.88,59.981,1465632005,"201051344000867","219011344069620",0.00,19.00,0,301.47,306.28,0.0,0.0,0.000,430554.3,430554.3,34591,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632067,618653.00
06/11/2016 04:00,2,0.000,ALERT,212.61,301.17,60.018,1465632005,"201051344001093","219011344069620",0.00,19.00,0,299.67,302.68,0.0,0.0,0.000,439504.9,439504.9,39034,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632069,618654.00
06/11/2016 04:00,2,0.000,ALERT,213.29,304.18,59.981,1465632005,"201051344000900","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,446256.6,446256.6,33983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632071,618655.00
06/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.954,1465632005,"201051344000648","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,437931.8,437931.8,34274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632073,618656.00
06/11/2016 04:00,2,0.000,ALERT,213.51,304.78,59.986,1465632005,"201051344000569","219011344069620",0.00,18.70,0,302.68,306.58,0.0,0.0,0.000,447368.2,447368.2,33905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632074,618657.00
06/11/2016 04:00,2,0.000,ALERT,213.51,304.48,59.981,1465632005,"201051344000983","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,438921.6,438921.6,34388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632076,618658.00
06/11/2016 04:00,2,0.000,ALERT,213.51,303.88,60.012,1465632005,"201051344001158","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,433055.2,433055.2,34654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632078,618659.00
06/11/2016 04:00,2,0.000,ALERT,213.74,304.78,59.975,1465632005,"201051344000576","219011344069620",0.00,18.30,0,302.07,305.98,0.0,0.0,0.000,440120.5,440120.5,34058,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632080,618660.00
06/11/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1465632005,"274151322000087","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,668224.3,668224.3,27828,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632082,618661.00
06/11/2016 04:15,2,0.000,ALERT,213.51,303.28,59.991,1465632905,"201051344000645","219011344069620",0.00,19.30,0,301.47,305.98,0.0,0.0,0.000,439669.8,439669.8,34193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632907,618662.00
06/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1465632905,"274151322000085","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,696423.9,696423.9,27732,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632908,618663.00
06/11/2016 04:15,2,0.000,ALERT,213.74,302.98,59.991,1465632905,"201051344000633","219011344069620",0.00,18.30,0,299.67,305.38,0.0,0.0,0.000,430828.6,430828.6,34679,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632910,618664.00
06/11/2016 04:15,2,0.000,ALERT,213.06,302.98,60.023,1465632905,"201051344000469","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,432292.7,432292.7,34609,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632912,618665.00
06/11/2016 04:15,2,0.000,ALERT,211.93,300.57,59.986,1465632905,"201051344000646","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,435449.4,435449.4,39153,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632914,618666.00
06/11/2016 04:15,2,0.000,ALERT,212.16,301.77,60.007,1465632905,"274151322000052","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,710482.6,710482.6,27959,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632916,618667.00
06/11/2016 04:15,2,0.000,ALERT,212.38,300.87,59.986,1465632905,"201051344000585","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,442579.2,442579.2,39163,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632918,618668.00
06/11/2016 04:15,2,0.000,ALERT,211.93,300.87,59.991,1465632905,"201051344001230","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,438990.9,438990.9,38965,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632920,618669.00
06/11/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1465632905,"201051344000582","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,432368.7,432368.7,39123,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632922,618670.00
06/11/2016 04:15,2,0.000,ALERT,211.93,300.87,59.975,1465632905,"201051344000955","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,444923.8,444923.8,39056,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632924,618671.00
06/11/2016 04:15,2,0.000,ALERT,212.61,300.87,59.996,1465632905,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,575016.8,575016.8,29039,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632925,618672.00
