ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 04:15,2,0.000,ALERT,213.06,303.58,59.981,1465632905,"201051344000579","219011344069620",0.00,19.00,0,302.07,306.58,0.0,0.0,0.000,446396.9,446396.9,14681,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632927,618673.00
06/11/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1465632905,"201051344000890","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,442105.8,442105.8,39073,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632929,618674.00
06/11/2016 04:15,2,0.000,ALERT,212.38,300.57,59.991,1465632905,"201051344000438","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,444081.7,444081.7,39078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632931,618675.00
06/11/2016 04:15,2,0.000,ALERT,212.38,300.27,59.986,1465632905,"201051344000417","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,436440.5,436440.5,39242,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632933,618676.00
06/11/2016 04:15,2,0.000,ALERT,212.38,301.77,59.981,1465632905,"274151322000083","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,704079.2,704079.2,28037,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632934,618677.00
06/11/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1465632905,"274151322000076","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,749905.4,749905.4,28032,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632936,618678.00
06/11/2016 04:15,2,0.000,ALERT,213.29,304.18,59.996,1465632905,"201051344000868","219011344069620",0.00,18.70,0,302.37,306.58,0.0,0.0,0.000,431338.7,431338.7,34331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632938,618679.00
06/11/2016 04:15,2,0.000,ALERT,212.38,302.07,59.965,1465632905,"274151322000095","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,742190.3,742190.3,27953,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632940,618680.00
06/11/2016 04:15,2,0.000,ALERT,213.06,303.28,59.986,1465632905,"201051344000988","219011344069620",0.00,19.00,0,299.37,305.68,0.0,0.0,0.000,428363.2,428363.2,34626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632942,618681.00
06/11/2016 04:15,2,0.000,ALERT,211.93,299.97,59.986,1465632905,"201051344001025","219011344069620",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,442194.7,442194.7,39133,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632944,618682.00
06/11/2016 04:15,2,0.000,ALERT,213.06,303.58,59.986,1465632905,"201051344000458","219011344069620",0.00,19.50,0,301.77,306.58,0.0,0.0,0.000,439213.2,439213.2,34548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632946,618683.00
06/11/2016 04:15,2,0.000,ALERT,213.74,303.28,59.991,1465632905,"201051344000853","219011344069620",0.00,19.00,0,301.47,305.98,0.0,0.0,0.000,437920.5,437920.5,34152,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632948,618684.00
06/11/2016 04:15,2,0.000,ALERT,212.38,300.57,59.975,1465632905,"201051344000685","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,443484.2,443484.2,38977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632949,618685.00
06/11/2016 04:15,2,0.000,ALERT,212.16,299.97,59.986,1465632905,"201051344000917","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,440276.2,440276.2,38978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632951,618686.00
06/11/2016 04:15,2,0.000,ALERT,212.38,300.87,59.991,1465632905,"201051344001145","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,445501.2,445501.2,38829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632953,618687.00
06/11/2016 04:15,2,0.000,ALERT,212.16,299.97,59.970,1465632905,"201051344000651","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,437961.0,437961.0,39184,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632955,618688.00
06/11/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1465632905,"274151322000088","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,680279.3,680279.3,27697,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632957,618689.00
06/11/2016 04:15,2,0.000,ALERT,212.83,300.57,59.986,1465632905,"274151322000068","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,574898.4,574898.4,29247,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632958,618690.00
06/11/2016 04:15,2,0.000,ALERT,211.70,300.57,59.986,1465632905,"201051344001135","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,433981.4,433981.4,39119,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632960,618691.00
06/11/2016 04:15,2,0.000,ALERT,212.83,304.18,59.991,1465632905,"201051344000594","219011344069620",0.00,18.70,0,301.47,306.28,0.0,0.0,0.000,443151.5,443151.5,34595,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632962,618692.00
06/11/2016 04:15,2,0.000,ALERT,212.16,300.57,59.933,1465632905,"201051344001203","219011344069620",0.00,18.70,0,297.87,304.48,0.0,0.0,0.000,441074.5,441074.5,39160,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632964,618693.00
06/11/2016 04:15,2,0.000,ALERT,212.16,302.07,59.981,1465632905,"274151322000054","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,694801.3,694801.3,27722,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632966,618694.00
06/11/2016 04:15,2,0.000,ALERT,213.51,303.28,59.965,1465632905,"201051344000867","219011344069620",0.00,19.30,0,301.47,305.98,0.0,0.0,0.000,430554.3,430554.3,34593,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632968,618695.00
06/11/2016 04:15,2,0.000,ALERT,212.16,300.87,59.981,1465632905,"201051344001093","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,439504.9,439504.9,39036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632969,618696.00
06/11/2016 04:15,2,0.000,ALERT,212.83,303.28,59.996,1465632905,"201051344000900","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,446256.6,446256.6,33985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632971,618697.00
06/11/2016 04:15,2,0.000,ALERT,213.51,302.98,59.991,1465632905,"201051344000648","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,437931.8,437931.8,34276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632973,618698.00
06/11/2016 04:15,2,0.000,ALERT,213.29,304.18,59.981,1465632905,"201051344000569","219011344069620",0.00,19.00,0,302.07,306.58,0.0,0.0,0.000,447368.2,447368.2,33907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465632975,618699.00
06/11/2016 04:15,2,0.000,ALERT,213.29,303.88,59.991,1465632905,"201051344000983","219011344069620",0.00,19.30,0,302.07,306.28,0.0,0.0,0.000,438921.6,438921.6,34390,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632976,618700.00
06/11/2016 04:15,2,0.000,ALERT,213.29,303.28,59.991,1465632905,"201051344001158","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,433055.2,433055.2,34656,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632978,618701.00
06/11/2016 04:15,2,0.000,ALERT,213.51,303.58,59.944,1465632905,"201051344000576","219011344069620",0.00,18.70,0,301.47,305.98,0.0,0.0,0.000,440120.5,440120.5,34060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632980,618702.00
06/11/2016 04:15,2,0.000,ALERT,212.38,301.17,59.954,1465632905,"274151322000087","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,668224.3,668224.3,27830,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465632982,618703.00
06/11/2016 04:30,2,0.000,ALERT,213.29,302.68,59.981,1465633805,"201051344000645","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,439669.8,439669.8,34195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633807,618704.00
06/11/2016 04:30,2,0.000,ALERT,212.16,300.87,59.959,1465633805,"274151322000085","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,696423.9,696423.9,27734,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633808,618705.00
06/11/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1465633805,"201051344000633","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,430828.6,430828.6,34681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633810,618706.00
06/11/2016 04:30,2,0.000,ALERT,212.83,302.37,59.996,1465633805,"201051344000469","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,432292.7,432292.7,34611,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633812,618707.00
06/11/2016 04:30,2,0.000,ALERT,211.93,300.57,59.965,1465633805,"201051344000646","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,435449.4,435449.4,39155,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633814,618708.00
06/11/2016 04:30,2,0.000,ALERT,211.93,300.57,59.996,1465633805,"274151322000052","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,710482.6,710482.6,27961,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633816,618709.00
06/11/2016 04:30,2,0.000,ALERT,212.16,300.87,59.954,1465633805,"201051344000585","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,442579.2,442579.2,39165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633818,618710.00
06/11/2016 04:30,2,0.000,ALERT,212.16,301.17,59.965,1465633805,"201051344001230","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,438990.9,438990.9,38967,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633819,618711.00
06/11/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1465633805,"201051344000582","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,432368.7,432368.7,39125,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633821,618712.00
06/11/2016 04:30,2,0.000,ALERT,211.93,300.87,59.959,1465633805,"201051344000955","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,444923.8,444923.8,39058,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633823,618713.00
06/11/2016 04:30,2,0.000,ALERT,212.38,300.57,59.970,1465633805,"274151322000094","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,575016.8,575016.8,29041,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633825,618714.00
06/11/2016 04:30,2,0.000,ALERT,212.83,303.28,59.954,1465633805,"201051344000579","219011344069620",0.00,19.30,0,302.07,305.68,0.0,0.0,0.000,446396.9,446396.9,14683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633827,618715.00
06/11/2016 04:30,2,0.000,ALERT,212.16,301.17,59.949,1465633805,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,442105.8,442105.8,39075,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633828,618716.00
06/11/2016 04:30,2,0.000,ALERT,212.38,300.87,59.959,1465633805,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,444081.7,444081.7,39080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633830,618717.00
06/11/2016 04:30,2,0.000,ALERT,212.38,300.27,59.959,1465633805,"201051344000417","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,436440.5,436440.5,39244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633832,618718.00
06/11/2016 04:30,2,0.000,ALERT,212.16,301.47,59.970,1465633805,"274151322000083","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,704079.2,704079.2,28039,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633834,618719.00
06/11/2016 04:30,2,0.000,ALERT,212.61,300.87,59.965,1465633805,"274151322000076","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,749905.4,749905.4,28034,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633836,618720.00
06/11/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1465633805,"201051344000868","219011344069620",0.00,19.30,0,302.07,305.98,0.0,0.0,0.000,431338.7,431338.7,34333,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633838,618721.00
06/11/2016 04:30,2,0.000,ALERT,212.16,302.07,59.986,1465633805,"274151322000095","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,742190.3,742190.3,27955,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633839,618722.00
06/11/2016 04:30,2,0.000,ALERT,212.83,302.68,59.959,1465633805,"201051344000988","219011344069620",0.00,19.30,0,299.07,304.78,0.0,0.0,0.000,428363.2,428363.2,34628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633841,618723.00
06/11/2016 04:30,2,0.000,ALERT,212.16,300.27,59.954,1465633805,"201051344001025","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,442194.7,442194.7,39135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633843,618724.00
06/11/2016 04:30,2,0.000,ALERT,212.83,302.68,59.965,1465633805,"201051344000458","219011344069620",0.00,19.80,0,301.47,305.98,0.0,0.0,0.000,439213.2,439213.2,34550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633845,618725.00
06/11/2016 04:30,2,0.000,ALERT,213.51,302.68,59.965,1465633805,"201051344000853","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,437920.5,437920.5,34154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633846,618726.00
06/11/2016 04:30,2,0.000,ALERT,212.61,300.87,59.959,1465633805,"201051344000685","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,443484.2,443484.2,38979,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633848,618727.00
06/11/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1465633805,"201051344000917","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,440276.2,440276.2,38980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633850,618728.00
06/11/2016 04:30,2,0.000,ALERT,212.61,301.17,59.922,1465633805,"201051344001145","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,445501.2,445501.2,38831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633852,618729.00
06/11/2016 04:30,2,0.000,ALERT,212.38,299.97,59.954,1465633805,"201051344000651","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,437961.0,437961.0,39186,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633854,618730.00
06/11/2016 04:30,2,0.000,ALERT,211.70,301.17,59.959,1465633805,"274151322000088","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,680279.3,680279.3,27699,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633855,618731.00
06/11/2016 04:30,2,0.000,ALERT,212.83,300.27,59.959,1465633805,"274151322000068","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,574898.4,574898.4,29249,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633857,618732.00
06/11/2016 04:30,2,0.000,ALERT,211.93,300.57,59.965,1465633805,"201051344001135","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,433981.4,433981.4,39121,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633859,618733.00
06/11/2016 04:30,2,0.000,ALERT,212.61,303.28,59.938,1465633805,"201051344000594","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,443151.5,443151.5,34597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633861,618734.00
06/11/2016 04:30,2,0.000,ALERT,212.16,300.57,59.970,1465633805,"201051344001203","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,441074.5,441074.5,39162,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633863,618735.00
06/11/2016 04:30,2,0.000,ALERT,211.93,300.87,59.944,1465633805,"274151322000054","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,694801.3,694801.3,27724,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633865,618736.00
06/11/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1465633805,"201051344000867","219011344069620",0.00,19.50,0,301.17,305.68,0.0,0.0,0.000,430554.3,430554.3,34595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633866,618737.00
06/11/2016 04:30,2,0.000,ALERT,212.16,300.57,59.959,1465633805,"201051344001093","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,439504.9,439504.9,39038,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633868,618738.00
06/11/2016 04:30,2,0.000,ALERT,212.83,302.68,59.965,1465633805,"201051344000900","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,446256.6,446256.6,33987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633870,618739.00
06/11/2016 04:30,2,0.000,ALERT,213.06,302.07,59.959,1465633805,"201051344000648","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,437931.8,437931.8,34278,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633872,618740.00
06/11/2016 04:30,2,0.000,ALERT,212.83,302.98,59.917,1465633805,"201051344000569","219011344069620",0.00,19.50,0,302.07,305.98,0.0,0.0,0.000,447368.2,447368.2,33909,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633874,618741.00
06/11/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1465633805,"201051344000983","219011344069620",0.00,19.50,0,301.77,305.68,0.0,0.0,0.000,438921.6,438921.6,34392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465633876,618742.00
06/11/2016 04:30,2,0.000,ALERT,212.83,302.37,59.954,1465633805,"201051344001158","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,433055.2,433055.2,34658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633877,618743.00
06/11/2016 04:30,2,0.000,ALERT,213.29,302.98,59.965,1465633805,"201051344000576","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,440120.5,440120.5,34062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633879,618744.00
06/11/2016 04:30,2,0.000,ALERT,212.38,300.27,59.954,1465633805,"274151322000087","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,668224.3,668224.3,27832,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465633881,618745.00
06/11/2016 04:45,2,0.000,ALERT,213.29,303.28,59.996,1465634705,"201051344000645","219011344069620",0.00,19.80,0,300.57,305.08,0.0,0.0,0.000,439669.8,439669.8,34197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634707,618746.00
06/11/2016 04:45,2,0.000,ALERT,212.16,301.47,59.991,1465634705,"274151322000085","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,696423.9,696423.9,27736,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634709,618747.00
06/11/2016 04:45,2,0.000,ALERT,213.29,302.98,60.007,1465634705,"201051344000633","219011344069620",0.00,19.30,0,298.47,304.48,0.0,0.0,0.000,430828.6,430828.6,34683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465634710,618748.00
06/11/2016 04:45,2,0.000,ALERT,212.83,302.98,60.002,1465634705,"201051344000469","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,432292.7,432292.7,34613,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634712,618749.00
06/11/2016 04:45,2,0.000,ALERT,211.70,300.87,59.944,1465634705,"201051344000646","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,435449.4,435449.4,39157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634714,618750.00
06/11/2016 04:45,2,0.000,ALERT,211.93,301.47,60.039,1465634705,"274151322000052","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,710482.6,710482.6,27963,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634716,618751.00
06/11/2016 04:45,2,0.000,ALERT,212.16,301.17,59.991,1465634705,"201051344000585","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,442579.2,442579.2,39167,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634718,618752.00
06/11/2016 04:45,2,0.000,ALERT,212.16,301.47,59.996,1465634705,"201051344001230","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,438990.9,438990.9,38969,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634720,618753.00
06/11/2016 04:45,2,0.000,ALERT,212.83,301.77,60.002,1465634705,"201051344000582","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,432368.7,432368.7,39127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634721,618754.00
06/11/2016 04:45,2,0.000,ALERT,211.70,300.87,59.954,1465634705,"201051344000955","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,444923.8,444923.8,39060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634723,618755.00
06/11/2016 04:45,2,0.000,ALERT,212.38,301.17,60.012,1465634705,"274151322000094","219011344069620",0.00,19.50,0,299.37,302.37,0.0,0.0,0.000,575016.8,575016.8,29043,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634725,618756.00
06/11/2016 04:45,2,0.000,ALERT,213.06,304.18,60.007,1465634705,"201051344000579","219011344069620",0.00,19.50,0,301.47,305.68,0.0,0.0,0.000,446396.9,446396.9,14685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465634727,618757.00
06/11/2016 04:45,2,0.000,ALERT,212.16,301.47,60.002,1465634705,"201051344000890","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,442105.8,442105.8,39077,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634729,618758.00
06/11/2016 04:45,2,0.000,ALERT,212.38,300.87,59.991,1465634705,"201051344000438","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,444081.7,444081.7,39082,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634731,618759.00
06/11/2016 04:45,2,0.000,ALERT,212.38,300.27,59.996,1465634705,"201051344000417","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,436440.5,436440.5,39246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634732,618760.00
06/11/2016 04:45,2,0.000,ALERT,212.16,301.77,59.996,1465634705,"274151322000083","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,704079.2,704079.2,28041,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465634734,618761.00
06/11/2016 04:45,2,0.000,ALERT,212.83,302.07,60.002,1465634705,"274151322000076","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,749905.4,749905.4,28036,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634736,618762.00
06/11/2016 04:45,2,0.000,ALERT,212.83,303.88,60.002,1465634705,"201051344000868","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,431338.7,431338.7,34335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634738,618763.00
06/11/2016 04:45,2,0.000,ALERT,212.16,302.37,59.996,1465634705,"274151322000095","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,742190.3,742190.3,27957,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634740,618764.00
06/11/2016 04:45,2,0.000,ALERT,212.83,303.28,60.002,1465634705,"201051344000988","219011344069620",0.00,19.50,0,298.47,304.78,0.0,0.0,0.000,428363.2,428363.2,34630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465634741,618765.00
06/11/2016 04:45,2,0.000,ALERT,212.16,300.57,60.002,1465634705,"201051344001025","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,442194.7,442194.7,39137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465634743,618766.00
06/11/2016 04:45,2,0.000,ALERT,212.61,303.28,60.002,1465634705,"201051344000458","219011344069620",0.00,20.00,0,300.87,305.68,0.0,0.0,0.000,439213.2,439213.2,34552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634745,618767.00
06/11/2016 04:45,2,0.000,ALERT,213.51,303.28,59.996,1465634705,"201051344000853","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,437920.5,437920.5,34156,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465634747,618768.00
06/11/2016 04:45,2,0.000,ALERT,212.61,300.87,59.991,1465634705,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,443484.2,443484.2,38981,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465634749,618769.00
06/11/2016 04:45,2,0.000,ALERT,212.16,300.27,59.996,1465634705,"201051344000917","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,440276.2,440276.2,38982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634750,618770.00
06/11/2016 04:45,2,0.000,ALERT,212.61,301.47,59.975,1465634705,"201051344001145","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,445501.2,445501.2,38833,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634752,618771.00
06/11/2016 04:45,2,0.000,ALERT,212.38,300.27,59.986,1465634705,"201051344000651","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,437961.0,437961.0,39188,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634754,618772.00
06/11/2016 04:45,2,0.000,ALERT,211.93,301.47,60.023,1465634705,"274151322000088","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,680279.3,680279.3,27701,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634756,618773.00
06/11/2016 04:45,2,0.000,ALERT,212.83,301.17,59.991,1465634705,"274151322000068","219011344069620",0.00,20.30,0,299.07,302.07,0.0,0.0,0.000,574898.4,574898.4,29251,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634758,618774.00
06/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.975,1465634705,"201051344001135","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,433981.4,433981.4,39123,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634759,618775.00
06/11/2016 04:45,2,0.000,ALERT,212.83,304.18,59.991,1465634705,"201051344000594","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,443151.5,443151.5,34599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634761,618776.00
06/11/2016 04:45,2,0.000,ALERT,212.61,301.17,59.981,1465634705,"201051344001203","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,441074.5,441074.5,39164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634763,618777.00
06/11/2016 04:45,2,0.000,ALERT,212.16,302.98,59.991,1465634705,"274151322000054","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,694801.3,694801.3,27726,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634765,618778.00
06/11/2016 04:45,2,0.000,ALERT,213.29,303.58,60.023,1465634705,"201051344000867","219011344069620",0.00,19.80,0,300.27,305.38,0.0,0.0,0.000,430554.3,430554.3,34597,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634767,618779.00
06/11/2016 04:45,2,0.000,ALERT,212.38,300.87,59.933,1465634705,"201051344001093","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,439504.9,439504.9,39040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634769,618780.00
06/11/2016 04:45,2,0.000,ALERT,213.06,303.58,59.996,1465634705,"201051344000900","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,446256.6,446256.6,33989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634770,618781.00
06/11/2016 04:45,2,0.000,ALERT,213.29,302.98,59.996,1465634705,"201051344000648","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,437931.8,437931.8,34280,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634772,618782.00
06/11/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1465634705,"201051344000569","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,447368.2,447368.2,33911,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465634774,618783.00
06/11/2016 04:45,2,0.000,ALERT,213.06,303.88,59.991,1465634705,"201051344000983","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,438921.6,438921.6,34394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634776,618784.00
06/11/2016 04:45,2,0.000,ALERT,213.06,303.28,59.996,1465634705,"201051344001158","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,433055.2,433055.2,34660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634778,618785.00
06/11/2016 04:45,2,0.000,ALERT,213.51,303.88,59.975,1465634705,"201051344000576","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,440120.5,440120.5,34064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634780,618786.00
06/11/2016 04:45,2,0.000,ALERT,212.38,301.17,60.002,1465634705,"274151322000087","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,668224.3,668224.3,27834,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465634781,618787.00
06/11/2016 05:00,2,0.000,ALERT,213.29,302.98,59.949,1465635605,"201051344000645","219011344069620",0.00,20.00,0,301.17,305.08,0.0,0.0,0.000,439669.8,439669.8,34199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635607,618788.00
06/11/2016 05:00,2,0.000,ALERT,212.16,301.47,59.986,1465635605,"274151322000085","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,696423.9,696423.9,27738,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635608,618789.00
06/11/2016 05:00,2,0.000,ALERT,213.29,302.37,59.986,1465635605,"201051344000633","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,430828.6,430828.6,34685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635610,618790.00
06/11/2016 05:00,2,0.000,ALERT,212.83,302.98,60.023,1465635605,"201051344000469","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,432292.7,432292.7,34615,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635612,618791.00
06/11/2016 05:00,2,0.000,ALERT,211.93,300.87,60.034,1465635605,"201051344000646","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,435449.4,435449.4,39159,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635614,618792.00
06/11/2016 05:00,2,0.000,ALERT,211.93,301.47,59.991,1465635605,"274151322000052","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,710482.6,710482.6,27965,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635616,618793.00
06/11/2016 05:00,2,0.000,ALERT,212.38,300.87,59.991,1465635605,"201051344000585","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,442579.2,442579.2,39169,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635617,618794.00
06/11/2016 05:00,2,0.000,ALERT,212.16,300.87,59.981,1465635605,"201051344001230","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,438990.9,438990.9,38971,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635619,618795.00
06/11/2016 05:00,2,0.000,ALERT,212.83,301.47,59.986,1465635605,"201051344000582","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,432368.7,432368.7,39129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635621,618796.00
06/11/2016 05:00,2,0.000,ALERT,211.93,300.87,59.991,1465635605,"201051344000955","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,444923.8,444923.8,39062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635623,618797.00
06/11/2016 05:00,2,0.000,ALERT,212.16,300.87,59.965,1465635605,"274151322000094","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,575016.8,575016.8,29045,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635624,618798.00
06/11/2016 05:00,2,0.000,ALERT,212.83,303.58,59.991,1465635605,"201051344000579","219011344069620",0.00,19.80,0,301.77,305.68,0.0,0.0,0.000,446396.9,446396.9,14687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635626,618799.00
06/11/2016 05:00,2,0.000,ALERT,212.16,301.47,60.012,1465635605,"201051344000890","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,442105.8,442105.8,39079,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635628,618800.00
06/11/2016 05:00,2,0.000,ALERT,212.38,300.87,59.991,1465635605,"201051344000438","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,444081.7,444081.7,39084,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635630,618801.00
06/11/2016 05:00,2,0.000,ALERT,212.38,300.27,59.986,1465635605,"201051344000417","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,436440.5,436440.5,39248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635632,618802.00
06/11/2016 05:00,2,0.000,ALERT,212.38,302.07,59.991,1465635605,"274151322000083","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,704079.2,704079.2,28043,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635634,618803.00
06/11/2016 05:00,2,0.000,ALERT,212.61,301.17,59.986,1465635605,"274151322000076","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,749905.4,749905.4,28038,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635635,618804.00
06/11/2016 05:00,2,0.000,ALERT,212.83,303.88,59.986,1465635605,"201051344000868","219011344069620",0.00,19.80,0,301.77,305.68,0.0,0.0,0.000,431338.7,431338.7,34337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635637,618805.00
06/11/2016 05:00,2,0.000,ALERT,212.16,302.68,59.991,1465635605,"274151322000095","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,742190.3,742190.3,27959,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635639,618806.00
06/11/2016 05:00,2,0.000,ALERT,212.61,302.98,59.996,1465635605,"201051344000988","219011344069620",0.00,19.80,0,298.77,304.78,0.0,0.0,0.000,428363.2,428363.2,34632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635641,618807.00
06/11/2016 05:00,2,0.000,ALERT,212.16,300.27,60.034,1465635605,"201051344001025","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,442194.7,442194.7,39139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635643,618808.00
06/11/2016 05:00,2,0.000,ALERT,212.83,303.28,60.018,1465635605,"201051344000458","219011344069620",0.00,20.30,0,301.47,305.98,0.0,0.0,0.000,439213.2,439213.2,34554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635645,618809.00
06/11/2016 05:00,2,0.000,ALERT,213.29,302.68,59.991,1465635605,"201051344000853","219011344069620",0.00,19.80,0,301.17,305.08,0.0,0.0,0.000,437920.5,437920.5,34158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635646,618810.00
06/11/2016 05:00,2,0.000,ALERT,212.61,300.87,59.965,1465635605,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,443484.2,443484.2,38983,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635648,618811.00
06/11/2016 05:00,2,0.000,ALERT,212.38,300.57,59.991,1465635605,"201051344000917","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,440276.2,440276.2,38984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635650,618812.00
06/11/2016 05:00,2,0.000,ALERT,212.38,300.57,59.991,1465635605,"201051344001145","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,445501.2,445501.2,38835,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635652,618813.00
06/11/2016 05:00,2,0.000,ALERT,212.61,300.27,59.996,1465635605,"201051344000651","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,437961.0,437961.0,39190,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635654,618814.00
06/11/2016 05:00,2,0.000,ALERT,211.70,300.87,59.986,1465635605,"274151322000088","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,680279.3,680279.3,27703,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635656,618815.00
06/11/2016 05:00,2,0.000,ALERT,213.06,300.87,60.028,1465635605,"274151322000068","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,574898.4,574898.4,29253,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635657,618816.00
06/11/2016 05:00,2,0.000,ALERT,211.93,300.57,59.986,1465635605,"201051344001135","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,433981.4,433981.4,39125,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635659,618817.00
