ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 05:00,2,0.000,ALERT,212.61,303.88,59.970,1465635605,"201051344000594","219011344069620",0.00,19.50,0,301.17,305.68,0.0,0.0,0.000,443151.5,443151.5,34601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635661,618818.00
06/11/2016 05:00,2,0.000,ALERT,212.61,300.87,59.991,1465635605,"201051344001203","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,441074.5,441074.5,39166,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635663,618819.00
06/11/2016 05:00,2,0.000,ALERT,211.93,301.77,59.981,1465635605,"274151322000054","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,694801.3,694801.3,27728,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635665,618820.00
06/11/2016 05:00,2,0.000,ALERT,213.06,303.28,59.986,1465635605,"201051344000867","219011344069620",0.00,20.00,0,301.17,305.68,0.0,0.0,0.000,430554.3,430554.3,34599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635666,618821.00
06/11/2016 05:00,2,0.000,ALERT,212.38,300.87,59.981,1465635605,"201051344001093","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,439504.9,439504.9,39042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635668,618822.00
06/11/2016 05:00,2,0.000,ALERT,212.83,303.28,59.954,1465635605,"201051344000900","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,446256.6,446256.6,33991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635670,618823.00
06/11/2016 05:00,2,0.000,ALERT,213.06,302.68,59.986,1465635605,"201051344000648","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,437931.8,437931.8,34282,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635672,618824.00
06/11/2016 05:00,2,0.000,ALERT,213.06,303.88,59.986,1465635605,"201051344000569","219011344069620",0.00,20.00,0,301.77,305.98,0.0,0.0,0.000,447368.2,447368.2,33913,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635674,618825.00
06/11/2016 05:00,2,0.000,ALERT,212.83,303.28,59.991,1465635605,"201051344000983","219011344069620",0.00,20.00,0,301.47,305.38,0.0,0.0,0.000,438921.6,438921.6,34396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635675,618826.00
06/11/2016 05:00,2,0.000,ALERT,213.06,303.28,59.959,1465635605,"201051344001158","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,433055.2,433055.2,34662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635677,618827.00
06/11/2016 05:00,2,0.000,ALERT,213.51,303.58,59.954,1465635605,"201051344000576","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,440120.5,440120.5,34066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465635679,618828.00
06/11/2016 05:00,2,0.000,ALERT,212.16,300.87,59.981,1465635605,"274151322000087","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,668224.3,668224.3,27836,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465635681,618829.00
06/11/2016 05:15,2,0.000,ALERT,213.06,302.68,59.975,1465636505,"201051344000645","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,439669.8,439669.8,34201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636507,618830.00
06/11/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1465636505,"274151322000085","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,696423.9,696423.9,27740,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636509,618831.00
06/11/2016 05:15,2,0.000,ALERT,213.29,302.37,59.996,1465636505,"201051344000633","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,430828.6,430828.6,34687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636511,618832.00
06/11/2016 05:15,2,0.000,ALERT,212.61,302.98,60.023,1465636505,"201051344000469","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,432292.7,432292.7,34617,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636512,618833.00
06/11/2016 05:15,2,0.000,ALERT,211.48,299.67,60.002,1465636505,"201051344000646","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,435449.4,435449.4,39161,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636514,618834.00
06/11/2016 05:15,2,0.000,ALERT,211.93,302.07,60.002,1465636505,"274151322000052","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,710482.6,710482.6,27967,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636516,618835.00
06/11/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1465636505,"201051344000585","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,442579.2,442579.2,39171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636518,618836.00
06/11/2016 05:15,2,0.000,ALERT,211.93,300.57,60.002,1465636505,"201051344001230","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,438990.9,438990.9,38973,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636520,618837.00
06/11/2016 05:15,2,0.000,ALERT,212.38,301.17,59.991,1465636505,"201051344000582","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,432368.7,432368.7,39131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636521,618838.00
06/11/2016 05:15,2,0.000,ALERT,211.48,300.27,59.996,1465636505,"201051344000955","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,444923.8,444923.8,39064,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636523,618839.00
06/11/2016 05:15,2,0.000,ALERT,211.93,300.57,59.991,1465636505,"274151322000094","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,575016.8,575016.8,29047,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636525,618840.00
06/11/2016 05:15,2,0.000,ALERT,212.83,303.58,60.007,1465636505,"201051344000579","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,446396.9,446396.9,14689,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636527,618841.00
06/11/2016 05:15,2,0.000,ALERT,211.70,300.57,59.949,1465636505,"201051344000890","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,442105.8,442105.8,39081,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636529,618842.00
06/11/2016 05:15,2,0.000,ALERT,212.16,300.57,60.007,1465636505,"201051344000438","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,444081.7,444081.7,39086,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636531,618843.00
06/11/2016 05:15,2,0.000,ALERT,212.16,299.67,59.954,1465636505,"201051344000417","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,436440.5,436440.5,39250,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636532,618844.00
06/11/2016 05:15,2,0.000,ALERT,211.93,302.07,59.991,1465636505,"274151322000083","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,704079.2,704079.2,28045,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636534,618845.00
06/11/2016 05:15,2,0.000,ALERT,212.61,301.47,60.023,1465636505,"274151322000076","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,749905.4,749905.4,28040,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636536,618846.00
06/11/2016 05:15,2,0.000,ALERT,212.83,303.88,60.002,1465636505,"201051344000868","219011344069620",0.00,19.80,0,301.17,305.68,0.0,0.0,0.000,431338.7,431338.7,34339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636538,618847.00
06/11/2016 05:15,2,0.000,ALERT,211.93,302.37,59.975,1465636505,"274151322000095","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,742190.3,742190.3,27961,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636540,618848.00
06/11/2016 05:15,2,0.000,ALERT,212.83,303.28,60.002,1465636505,"201051344000988","219011344069620",0.00,20.00,0,298.17,304.48,0.0,0.0,0.000,428363.2,428363.2,34634,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636542,618849.00
06/11/2016 05:15,2,0.000,ALERT,211.48,299.37,59.996,1465636505,"201051344001025","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,442194.7,442194.7,39141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636543,618850.00
06/11/2016 05:15,2,0.000,ALERT,212.61,303.28,60.007,1465636505,"201051344000458","219011344069620",0.00,20.70,0,300.87,305.38,0.0,0.0,0.000,439213.2,439213.2,34556,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636545,618851.00
06/11/2016 05:15,2,0.000,ALERT,213.29,302.68,60.002,1465636505,"201051344000853","219011344069620",0.00,19.80,0,300.57,305.08,0.0,0.0,0.000,437920.5,437920.5,34160,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636547,618852.00
06/11/2016 05:15,2,0.000,ALERT,212.16,300.27,60.002,1465636505,"201051344000685","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,443484.2,443484.2,38985,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636549,618853.00
06/11/2016 05:15,2,0.000,ALERT,211.70,299.67,59.991,1465636505,"201051344000917","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,440276.2,440276.2,38986,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636550,618854.00
06/11/2016 05:15,2,0.000,ALERT,212.16,300.57,60.002,1465636505,"201051344001145","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,445501.2,445501.2,38837,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636552,618855.00
06/11/2016 05:15,2,0.000,ALERT,211.93,299.67,59.996,1465636505,"201051344000651","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,437961.0,437961.0,39192,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636554,618856.00
06/11/2016 05:15,2,0.000,ALERT,211.70,301.47,60.002,1465636505,"274151322000088","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,680279.3,680279.3,27705,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636556,618857.00
06/11/2016 05:15,2,0.000,ALERT,212.61,300.57,60.002,1465636505,"274151322000068","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,574898.4,574898.4,29255,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636558,618858.00
06/11/2016 05:15,2,0.000,ALERT,211.48,300.27,60.018,1465636505,"201051344001135","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,433981.4,433981.4,39127,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636560,618859.00
06/11/2016 05:15,2,0.000,ALERT,212.61,303.88,59.965,1465636505,"201051344000594","219011344069620",0.00,19.80,0,300.57,305.38,0.0,0.0,0.000,443151.5,443151.5,34603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636561,618860.00
06/11/2016 05:15,2,0.000,ALERT,211.93,299.97,59.996,1465636505,"201051344001203","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,441074.5,441074.5,39168,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636563,618861.00
06/11/2016 05:15,2,0.000,ALERT,211.93,301.47,59.991,1465636505,"274151322000054","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,694801.3,694801.3,27730,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636565,618862.00
06/11/2016 05:15,2,0.000,ALERT,213.06,303.28,59.959,1465636505,"201051344000867","219011344069620",0.00,20.30,0,300.27,305.68,0.0,0.0,0.000,430554.3,430554.3,34601,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636567,618863.00
06/11/2016 05:15,2,0.000,ALERT,211.93,299.97,60.028,1465636505,"201051344001093","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,439504.9,439504.9,39044,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465636569,618864.00
06/11/2016 05:15,2,0.000,ALERT,212.83,303.28,59.996,1465636505,"201051344000900","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,446256.6,446256.6,33993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636571,618865.00
06/11/2016 05:15,2,0.000,ALERT,213.06,302.68,60.002,1465636505,"201051344000648","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,437931.8,437931.8,34284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636573,618866.00
06/11/2016 05:15,2,0.000,ALERT,212.83,303.88,60.002,1465636505,"201051344000569","219011344069620",0.00,20.00,0,301.17,305.68,0.0,0.0,0.000,447368.2,447368.2,33915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636575,618867.00
06/11/2016 05:15,2,0.000,ALERT,212.83,303.58,59.944,1465636505,"201051344000983","219011344069620",0.00,20.00,0,300.87,305.38,0.0,0.0,0.000,438921.6,438921.6,34398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636576,618868.00
06/11/2016 05:15,2,0.000,ALERT,212.61,302.68,59.991,1465636505,"201051344001158","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,433055.2,433055.2,34664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636578,618869.00
06/11/2016 05:15,2,0.000,ALERT,213.29,303.58,60.028,1465636505,"201051344000576","219011344069620",0.00,19.80,0,300.57,305.08,0.0,0.0,0.000,440120.5,440120.5,34068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636580,618870.00
06/11/2016 05:15,2,0.000,ALERT,211.93,300.27,59.986,1465636505,"274151322000087","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,668224.3,668224.3,27838,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465636582,618871.00
06/11/2016 05:30,2,0.000,ALERT,213.06,302.68,59.986,1465637404,"201051344000645","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,439669.8,439669.8,34203,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637406,618872.00
06/11/2016 05:30,2,0.000,ALERT,212.16,301.47,59.996,1465637404,"274151322000085","219011344069620",0.00,20.70,0,299.67,302.98,0.0,0.0,0.000,696423.9,696423.9,27742,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637408,618873.00
06/11/2016 05:30,2,0.000,ALERT,213.29,302.37,59.959,1465637404,"201051344000633","219011344069620",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,430828.6,430828.6,34689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637410,618874.00
06/11/2016 05:30,2,0.000,ALERT,212.61,302.68,59.949,1465637404,"201051344000469","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,432292.7,432292.7,34619,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637412,618875.00
06/11/2016 05:30,2,0.000,ALERT,211.70,300.57,59.991,1465637404,"201051344000646","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,435449.4,435449.4,39163,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637413,618876.00
06/11/2016 05:30,2,0.000,ALERT,211.70,300.57,59.981,1465637404,"274151322000052","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,710482.6,710482.6,27969,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637415,618877.00
06/11/2016 05:30,2,0.000,ALERT,212.16,300.87,59.996,1465637404,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,442579.2,442579.2,39173,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637417,618878.00
06/11/2016 05:30,2,0.000,ALERT,211.93,301.17,59.986,1465637404,"201051344001230","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,438990.9,438990.9,38975,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637419,618879.00
06/11/2016 05:30,2,0.000,ALERT,212.38,301.47,59.981,1465637404,"201051344000582","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,432368.7,432368.7,39133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637421,618880.00
06/11/2016 05:30,2,0.000,ALERT,211.70,300.57,59.965,1465637404,"201051344000955","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,444923.8,444923.8,39066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637423,618881.00
06/11/2016 05:30,2,0.000,ALERT,212.16,300.87,59.981,1465637404,"274151322000094","219011344069620",0.00,20.00,0,299.37,302.07,0.0,0.0,0.000,575016.8,575016.8,29049,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637424,618882.00
06/11/2016 05:30,2,0.000,ALERT,212.61,303.28,59.991,1465637404,"201051344000579","219011344069620",0.00,20.30,0,301.47,305.38,0.0,0.0,0.000,446396.9,446396.9,14691,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637426,618883.00
06/11/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1465637404,"201051344000890","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,442105.8,442105.8,39083,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637428,618884.00
06/11/2016 05:30,2,0.000,ALERT,212.16,300.57,59.986,1465637404,"201051344000438","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,444081.7,444081.7,39088,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637430,618885.00
06/11/2016 05:30,2,0.000,ALERT,212.38,300.27,59.944,1465637404,"201051344000417","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,436440.5,436440.5,39252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637432,618886.00
06/11/2016 05:30,2,0.000,ALERT,212.16,301.77,59.981,1465637404,"274151322000083","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,704079.2,704079.2,28047,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637434,618887.00
06/11/2016 05:30,2,0.000,ALERT,212.61,301.47,59.970,1465637404,"274151322000076","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,749905.4,749905.4,28042,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637436,618888.00
06/11/2016 05:30,2,0.000,ALERT,212.83,303.88,59.981,1465637404,"201051344000868","219011344069620",0.00,20.00,0,301.77,305.68,0.0,0.0,0.000,431338.7,431338.7,34341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637438,618889.00
06/11/2016 05:30,2,0.000,ALERT,212.16,302.37,59.970,1465637404,"274151322000095","219011344069620",0.00,20.00,0,300.87,303.88,0.0,0.0,0.000,742190.3,742190.3,27963,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637440,618890.00
06/11/2016 05:30,2,0.000,ALERT,212.83,302.98,59.965,1465637404,"201051344000988","219011344069620",0.00,20.30,0,299.07,304.48,0.0,0.0,0.000,428363.2,428363.2,34636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637441,618891.00
06/11/2016 05:30,2,0.000,ALERT,211.70,299.97,59.981,1465637404,"201051344001025","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,442194.7,442194.7,39143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637443,618892.00
06/11/2016 05:30,2,0.000,ALERT,212.61,302.98,59.970,1465637404,"201051344000458","219011344069620",0.00,21.00,0,301.17,305.38,0.0,0.0,0.000,439213.2,439213.2,34558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637445,618893.00
06/11/2016 05:30,2,0.000,ALERT,213.29,302.68,59.965,1465637404,"201051344000853","219011344069620",0.00,20.00,0,301.17,304.78,0.0,0.0,0.000,437920.5,437920.5,34162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637447,618894.00
06/11/2016 05:30,2,0.000,ALERT,212.38,300.87,59.970,1465637404,"201051344000685","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,443484.2,443484.2,38987,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637449,618895.00
06/11/2016 05:30,2,0.000,ALERT,212.16,299.97,59.928,1465637404,"201051344000917","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,440276.2,440276.2,38988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637450,618896.00
06/11/2016 05:30,2,0.000,ALERT,212.38,300.87,59.965,1465637404,"201051344001145","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,445501.2,445501.2,38839,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637452,618897.00
06/11/2016 05:30,2,0.000,ALERT,212.16,299.97,59.970,1465637404,"201051344000651","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,437961.0,437961.0,39194,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637454,618898.00
06/11/2016 05:30,2,0.000,ALERT,211.70,301.47,59.959,1465637404,"274151322000088","219011344069620",0.00,21.00,0,299.67,302.68,0.0,0.0,0.000,680279.3,680279.3,27707,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637456,618899.00
06/11/2016 05:30,2,0.000,ALERT,212.83,300.57,59.959,1465637404,"274151322000068","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,574898.4,574898.4,29257,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637458,618900.00
06/11/2016 05:30,2,0.000,ALERT,211.70,300.57,59.954,1465637404,"201051344001135","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,433981.4,433981.4,39129,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637460,618901.00
06/11/2016 05:30,2,0.000,ALERT,212.38,303.28,59.965,1465637404,"201051344000594","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,443151.5,443151.5,34605,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637462,618902.00
06/11/2016 05:30,2,0.000,ALERT,212.16,300.57,59.959,1465637404,"201051344001203","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,441074.5,441074.5,39170,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637464,618903.00
06/11/2016 05:30,2,0.000,ALERT,211.93,302.07,60.002,1465637404,"274151322000054","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,694801.3,694801.3,27732,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637465,618904.00
06/11/2016 05:30,2,0.000,ALERT,212.83,302.37,59.970,1465637404,"201051344000867","219011344069620",0.00,20.70,0,300.87,305.38,0.0,0.0,0.000,430554.3,430554.3,34603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637467,618905.00
06/11/2016 05:30,2,0.000,ALERT,211.93,299.97,59.965,1465637404,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,439504.9,439504.9,39046,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637469,618906.00
06/11/2016 05:30,2,0.000,ALERT,212.38,302.07,60.007,1465637404,"201051344000900","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,446256.6,446256.6,33995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637471,618907.00
06/11/2016 05:30,2,0.000,ALERT,213.06,302.07,59.938,1465637404,"201051344000648","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,437931.8,437931.8,34286,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637473,618908.00
06/11/2016 05:30,2,0.000,ALERT,212.61,302.68,59.970,1465637404,"201051344000569","219011344069620",0.00,20.30,0,301.77,305.38,0.0,0.0,0.000,447368.2,447368.2,33917,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637474,618909.00
06/11/2016 05:30,2,0.000,ALERT,212.61,302.98,59.938,1465637404,"201051344000983","219011344069620",0.00,20.30,0,301.47,305.08,0.0,0.0,0.000,438921.6,438921.6,34400,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637476,618910.00
06/11/2016 05:30,2,0.000,ALERT,212.83,302.37,59.938,1465637404,"201051344001158","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,433055.2,433055.2,34666,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637478,618911.00
06/11/2016 05:30,2,0.000,ALERT,213.06,302.98,59.965,1465637404,"201051344000576","219011344069620",0.00,20.00,0,301.17,305.08,0.0,0.0,0.000,440120.5,440120.5,34070,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465637480,618912.00
06/11/2016 05:30,2,0.000,ALERT,212.16,301.47,59.970,1465637404,"274151322000087","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,668224.3,668224.3,27840,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465637482,618913.00
06/11/2016 05:45,2,0.000,ALERT,213.51,302.98,59.981,1465638304,"201051344000645","219011344069620",0.00,20.70,0,300.87,304.78,0.0,0.0,0.000,439669.8,439669.8,34205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638306,618914.00
06/11/2016 05:45,2,0.000,ALERT,212.38,301.47,59.975,1465638304,"274151322000085","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,696423.9,696423.9,27744,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638308,618915.00
06/11/2016 05:45,2,0.000,ALERT,213.74,302.98,59.981,1465638304,"201051344000633","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,430828.6,430828.6,34691,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638310,618916.00
06/11/2016 05:45,2,0.000,ALERT,213.29,302.98,59.986,1465638304,"201051344000469","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,432292.7,432292.7,34621,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638312,618917.00
06/11/2016 05:45,2,0.000,ALERT,211.93,301.17,59.986,1465638304,"201051344000646","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,435449.4,435449.4,39165,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638313,618918.00
06/11/2016 05:45,2,0.000,ALERT,211.93,302.37,59.965,1465638304,"274151322000052","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,710482.6,710482.6,27971,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638315,618919.00
06/11/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1465638304,"201051344000585","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,442579.2,442579.2,39175,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638317,618920.00
06/11/2016 05:45,2,0.000,ALERT,212.38,301.47,59.959,1465638304,"201051344001230","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,438990.9,438990.9,38977,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638319,618921.00
06/11/2016 05:45,2,0.000,ALERT,213.06,302.07,59.991,1465638304,"201051344000582","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,432368.7,432368.7,39135,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638321,618922.00
06/11/2016 05:45,2,0.000,ALERT,212.16,301.17,60.007,1465638304,"201051344000955","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,444923.8,444923.8,39068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638322,618923.00
06/11/2016 05:45,2,0.000,ALERT,212.38,301.17,59.986,1465638304,"274151322000094","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,575016.8,575016.8,29051,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638324,618924.00
06/11/2016 05:45,2,0.000,ALERT,213.06,303.88,59.986,1465638304,"201051344000579","219011344069620",0.00,20.30,0,301.47,305.38,0.0,0.0,0.000,446396.9,446396.9,14693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638326,618925.00
06/11/2016 05:45,2,0.000,ALERT,212.38,301.77,60.002,1465638304,"201051344000890","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,442105.8,442105.8,39085,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638328,618926.00
06/11/2016 05:45,2,0.000,ALERT,212.61,301.47,59.986,1465638304,"201051344000438","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,444081.7,444081.7,39090,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638330,618927.00
06/11/2016 05:45,2,0.000,ALERT,212.61,300.87,59.996,1465638304,"201051344000417","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,436440.5,436440.5,39254,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638332,618928.00
06/11/2016 05:45,2,0.000,ALERT,212.16,301.77,59.996,1465638304,"274151322000083","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,704079.2,704079.2,28049,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638333,618929.00
06/11/2016 05:45,2,0.000,ALERT,212.83,302.37,59.991,1465638304,"274151322000076","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,749905.4,749905.4,28044,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638335,618930.00
06/11/2016 05:45,2,0.000,ALERT,213.06,303.88,59.991,1465638304,"201051344000868","219011344069620",0.00,20.30,0,301.77,305.38,0.0,0.0,0.000,431338.7,431338.7,34343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638337,618931.00
06/11/2016 05:45,2,0.000,ALERT,212.16,302.68,59.986,1465638304,"274151322000095","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,742190.3,742190.3,27965,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638339,618932.00
06/11/2016 05:45,2,0.000,ALERT,212.83,302.98,59.986,1465638304,"201051344000988","219011344069620",0.00,20.30,0,298.17,304.48,0.0,0.0,0.000,428363.2,428363.2,34638,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638341,618933.00
06/11/2016 05:45,2,0.000,ALERT,212.38,300.87,59.965,1465638304,"201051344001025","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,442194.7,442194.7,39145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638343,618934.00
06/11/2016 05:45,2,0.000,ALERT,212.83,303.58,59.975,1465638304,"201051344000458","219011344069620",0.00,21.00,0,301.17,305.38,0.0,0.0,0.000,439213.2,439213.2,34560,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638344,618935.00
06/11/2016 05:45,2,0.000,ALERT,213.74,303.58,59.959,1465638304,"201051344000853","219011344069620",0.00,20.30,0,300.87,304.78,0.0,0.0,0.000,437920.5,437920.5,34164,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638346,618936.00
06/11/2016 05:45,2,0.000,ALERT,212.83,301.47,59.938,1465638304,"201051344000685","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,443484.2,443484.2,38989,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638348,618937.00
06/11/2016 05:45,2,0.000,ALERT,212.61,301.17,59.981,1465638304,"201051344000917","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,440276.2,440276.2,38990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638350,618938.00
06/11/2016 05:45,2,0.000,ALERT,212.83,301.77,59.986,1465638304,"201051344001145","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,445501.2,445501.2,38841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638352,618939.00
06/11/2016 05:45,2,0.000,ALERT,212.61,300.87,60.007,1465638304,"201051344000651","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,437961.0,437961.0,39196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638353,618940.00
06/11/2016 05:45,2,0.000,ALERT,211.93,301.47,59.970,1465638304,"274151322000088","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,680279.3,680279.3,27709,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638355,618941.00
06/11/2016 05:45,2,0.000,ALERT,212.83,300.57,59.959,1465638304,"274151322000068","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,574898.4,574898.4,29259,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638357,618942.00
06/11/2016 05:45,2,0.000,ALERT,212.16,301.47,59.986,1465638304,"201051344001135","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,433981.4,433981.4,39131,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638359,618943.00
06/11/2016 05:45,2,0.000,ALERT,212.83,304.18,59.975,1465638304,"201051344000594","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,443151.5,443151.5,34607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638361,618944.00
06/11/2016 05:45,2,0.000,ALERT,212.38,300.87,59.965,1465638304,"201051344001203","219011344069620",0.00,20.00,0,298.77,304.48,0.0,0.0,0.000,441074.5,441074.5,39172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638363,618945.00
06/11/2016 05:45,2,0.000,ALERT,212.16,301.77,59.970,1465638304,"274151322000054","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,694801.3,694801.3,27734,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638365,618946.00
06/11/2016 05:45,2,0.000,ALERT,213.29,302.98,59.959,1465638304,"201051344000867","219011344069620",0.00,20.70,0,300.27,305.08,0.0,0.0,0.000,430554.3,430554.3,34605,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465638366,618947.00
06/11/2016 05:45,2,0.000,ALERT,212.61,301.47,59.959,1465638304,"201051344001093","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,439504.9,439504.9,39048,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638368,618948.00
06/11/2016 05:45,2,0.000,ALERT,212.83,303.28,59.965,1465638304,"201051344000900","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,446256.6,446256.6,33997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638370,618949.00
06/11/2016 05:45,2,0.000,ALERT,213.29,302.68,59.949,1465638304,"201051344000648","219011344069620",0.00,19.80,0,299.67,304.78,0.0,0.0,0.000,437931.8,437931.8,34288,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638372,618950.00
06/11/2016 05:45,2,0.000,ALERT,213.06,303.88,59.986,1465638304,"201051344000569","219011344069620",0.00,20.70,0,301.17,305.38,0.0,0.0,0.000,447368.2,447368.2,33919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638374,618951.00
06/11/2016 05:45,2,0.000,ALERT,212.83,302.98,59.954,1465638304,"201051344000983","219011344069620",0.00,20.70,0,301.17,305.08,0.0,0.0,0.000,438921.6,438921.6,34402,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638376,618952.00
06/11/2016 05:45,2,0.000,ALERT,212.83,302.68,59.954,1465638304,"201051344001158","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,433055.2,433055.2,34668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638377,618953.00
06/11/2016 05:45,2,0.000,ALERT,213.29,303.58,59.954,1465638304,"201051344000576","219011344069620",0.00,20.30,0,300.87,304.78,0.0,0.0,0.000,440120.5,440120.5,34072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638379,618954.00
06/11/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1465638304,"274151322000087","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,668224.3,668224.3,27842,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465638381,618955.00
06/11/2016 06:00,2,0.047,ALERT,213.74,303.58,59.938,1465639204,"201051344000645","219011344069620",27.75,21.00,0,301.17,305.38,1.4,0.0,0.000,439669.8,439669.8,34207,0,0,0,L,1122011218,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1465639206,618956.00
06/11/2016 06:00,2,0.020,ALERT,212.61,301.47,59.928,1465639204,"274151322000085","219011344069620",26.86,21.30,0,299.97,303.58,0.0,0.0,0.000,696423.9,696423.9,27746,0,0,0,L,1151911521,0,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1465639208,618957.00
06/11/2016 06:00,2,0.068,ALERT,213.96,303.28,59.959,1465639204,"201051344000633","219011344069620",27.61,20.00,0,299.37,304.78,1.9,0.0,0.000,430828.6,430828.6,34693,0,0,0,L,1122011218,0,122.46,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1465639210,618958.00
06/11/2016 06:00,2,0.123,ALERT,213.51,303.58,59.954,1465639204,"201051344000469","219011344069620",11.91,20.00,0,299.97,304.78,1.5,0.0,0.000,432292.7,432292.7,34623,0,0,0,L,1122011218,0,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1465639212,618959.00
06/11/2016 06:00,2,0.064,ALERT,212.38,301.77,59.965,1465639204,"201051344000646","219011344069620",27.43,20.30,0,298.47,302.98,1.8,0.0,0.000,435449.4,435449.4,39167,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1465639214,618960.00
06/11/2016 06:00,2,0.043,ALERT,212.38,302.37,59.944,1465639204,"274151322000052","219011344069620",27.00,21.30,0,299.37,304.18,0.0,0.0,0.000,710482.6,710482.6,27973,0,0,0,L,1151911521,0,121.55,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1465639215,618961.00
06/11/2016 06:00,2,0.086,ALERT,213.06,302.07,59.959,1465639204,"201051344000585","219011344069620",27.69,20.70,0,299.07,303.28,2.5,0.5,0.000,442579.2,442579.2,39177,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1465639217,618962.00
