ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 06:00,2,0.074,ALERT,212.61,302.07,59.949,1465639204,"201051344001230","219011344069620",27.21,20.00,0,299.37,303.28,2.1,0.1,0.000,438990.9,438990.9,38979,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1465639219,618963.00
06/11/2016 06:00,2,0.064,ALERT,213.29,302.98,59.965,1465639204,"201051344000582","219011344069620",27.47,20.00,0,300.27,303.58,1.8,0.0,0.000,432368.7,432368.7,39137,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1465639221,618964.00
06/11/2016 06:00,2,0.084,ALERT,212.38,302.07,59.959,1465639204,"201051344000955","219011344069620",27.73,20.70,0,299.37,302.98,2.4,0.4,0.000,444923.8,444923.8,39070,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1465639223,618965.00
06/11/2016 06:00,2,0.000,ALERT,212.83,301.77,59.965,1465639204,"274151322000094","219011344069620",36.98,20.70,0,299.37,350.77,0.0,0.0,0.000,575016.8,575016.8,29053,0,0,0,L,1151911521,0,121.78,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1465639224,618966.00
06/11/2016 06:00,2,0.135,ALERT,213.51,304.78,59.959,1465639204,"201051344000579","219011344069620",12.01,20.70,0,301.77,306.28,1.6,0.0,0.000,446396.9,446396.9,14695,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1465639226,618967.00
06/11/2016 06:00,2,0.092,ALERT,212.61,302.37,59.954,1465639204,"201051344000890","219011344069620",27.79,20.30,0,299.97,304.18,2.6,0.6,0.000,442105.8,442105.8,39087,0,0,0,L,1122011218,0,122.23,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1465639228,618968.00
06/11/2016 06:00,2,0.070,ALERT,212.83,302.07,59.965,1465639204,"201051344000438","219011344069620",27.89,20.00,0,299.67,303.28,2.0,0.0,0.000,444081.7,444081.7,39092,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1465639230,618969.00
06/11/2016 06:00,2,0.107,ALERT,213.06,301.47,59.954,1465639204,"201051344000417","219011344069620",27.53,20.30,0,299.07,302.37,3.0,1.0,0.000,436440.5,436440.5,39256,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1465639232,618970.00
06/11/2016 06:00,2,0.020,ALERT,212.16,301.77,59.959,1465639204,"274151322000083","219011344069620",26.92,20.70,0,300.27,303.88,0.0,0.0,0.000,704079.2,704079.2,28051,0,0,0,L,1151911521,0,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1465639234,618971.00
06/11/2016 06:00,2,0.049,ALERT,213.51,302.37,59.959,1465639204,"274151322000076","219011344069620",16.16,21.00,0,299.67,303.88,0.8,0.0,0.000,749905.4,749905.4,28046,0,0,0,L,1151911521,0,122.23,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1465639235,618972.00
06/11/2016 06:00,2,0.074,ALERT,213.29,304.78,59.954,1465639204,"201051344000868","219011344069620",27.53,20.30,0,302.07,305.98,2.1,0.1,0.000,431338.7,431338.7,34345,0,0,0,L,1122011218,0,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1465639237,618973.00
06/11/2016 06:00,2,0.041,ALERT,212.61,302.98,59.959,1465639204,"274151322000095","219011344069620",13.60,20.30,0,300.87,304.48,0.6,0.0,0.000,742190.3,742190.3,27967,0,0,0,L,1151911521,0,122.23,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1465639239,618974.00
06/11/2016 06:00,2,0.086,ALERT,213.29,303.88,59.965,1465639204,"201051344000988","219011344069620",16.08,20.70,0,299.07,305.08,1.4,0.0,0.000,428363.2,428363.2,34640,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1465639241,618975.00
06/11/2016 06:00,2,0.104,ALERT,212.38,300.87,59.933,1465639204,"201051344001025","219011344069620",15.03,19.80,0,299.07,303.88,1.6,0.0,0.000,442194.7,442194.7,39147,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1465639243,618976.00
06/11/2016 06:00,2,0.109,ALERT,213.51,303.88,59.954,1465639204,"201051344000458","219011344069620",15.61,21.30,0,301.47,305.98,1.7,0.0,0.000,439213.2,439213.2,34562,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1465639244,618977.00
06/11/2016 06:00,2,0.059,ALERT,213.74,303.58,59.954,1465639204,"201051344000853","219011344069620",27.97,20.30,0,301.47,305.68,1.7,0.0,0.000,437920.5,437920.5,34166,0,0,0,L,1122011218,0,122.46,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465639246,618978.00
06/11/2016 06:00,2,0.041,ALERT,212.83,301.47,59.954,1465639204,"201051344000685","219011344069620",27.67,20.30,0,299.37,302.98,1.2,0.0,0.000,443484.2,443484.2,38991,0,0,0,L,1122011218,0,122.68,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1465639248,618979.00
06/11/2016 06:00,2,0.064,ALERT,212.61,301.17,60.002,1465639204,"201051344000917","219011344069620",27.35,21.30,0,298.47,302.68,1.8,0.0,0.000,440276.2,440276.2,38992,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1465639250,618980.00
06/11/2016 06:00,2,0.068,ALERT,212.83,302.07,59.959,1465639204,"201051344001145","219011344069620",27.71,20.30,0,299.97,303.88,1.9,0.0,0.000,445501.2,445501.2,38843,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465639252,618981.00
06/11/2016 06:00,2,0.109,ALERT,212.61,300.57,59.944,1465639204,"201051344000651","219011344069620",15.21,19.80,0,299.07,302.68,1.7,0.0,0.000,437961.0,437961.0,39198,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1465639254,618982.00
06/11/2016 06:00,2,0.037,ALERT,211.93,301.47,59.944,1465639204,"274151322000088","219011344069620",14.07,21.30,0,299.67,303.58,0.5,0.0,0.000,680279.3,680279.3,27711,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1465639255,618983.00
06/11/2016 06:00,2,0.008,ALERT,213.29,301.47,59.954,1465639204,"274151322000068","219011344069620",37.53,21.50,0,299.37,355.28,0.0,0.0,0.000,574898.4,574898.4,29261,0,0,0,L,1151911521,0,122.23,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1465639257,618984.00
06/11/2016 06:00,2,0.129,ALERT,212.16,301.47,59.922,1465639204,"201051344001135","219011344069620",16.26,20.30,0,299.37,303.58,2.1,0.1,0.000,433981.4,433981.4,39133,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1465639259,618985.00
06/11/2016 06:00,2,0.113,ALERT,213.29,304.48,59.959,1465639204,"201051344000594","219011344069620",16.62,20.30,0,301.17,305.68,1.9,0.0,0.000,443151.5,443151.5,34609,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1465639261,618986.00
06/11/2016 06:00,2,0.072,ALERT,212.61,301.17,59.949,1465639204,"201051344001203","219011344069620",27.51,20.30,0,299.37,304.78,2.0,0.0,0.000,441074.5,441074.5,39174,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1465639263,618987.00
06/11/2016 06:00,2,0.045,ALERT,212.61,302.98,59.944,1465639204,"274151322000054","219011344069620",16.32,21.50,0,299.97,304.18,0.7,0.0,0.000,694801.3,694801.3,27736,0,0,0,L,1151911521,0,121.78,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1465639265,618988.00
06/11/2016 06:00,2,0.115,ALERT,213.74,303.88,59.991,1465639204,"201051344000867","219011344069620",15.90,21.00,0,300.87,305.98,1.9,0.0,0.000,430554.3,430554.3,34607,0,0,0,L,1122011218,0,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1465639266,618989.00
06/11/2016 06:00,2,0.102,ALERT,212.38,301.47,59.922,1465639204,"201051344001093","219011344069620",27.33,21.00,0,299.37,302.98,2.9,0.8,0.000,439504.9,439504.9,39050,0,0,0,L,1122011218,0,122.01,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1465639268,618990.00
06/11/2016 06:00,2,0.076,ALERT,213.29,303.88,59.928,1465639204,"201051344000900","219011344069620",14.71,20.70,0,301.17,305.08,1.1,0.0,0.000,446256.6,446256.6,33999,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1465639270,618991.00
06/11/2016 06:00,2,0.115,ALERT,213.51,303.28,59.954,1465639204,"201051344000648","219011344069620",16.54,20.00,0,300.87,305.38,2.0,0.0,0.000,437931.8,437931.8,34290,0,0,0,L,1122011218,0,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1465639272,618992.00
06/11/2016 06:00,2,0.119,ALERT,213.51,304.48,59.944,1465639204,"201051344000569","219011344069620",16.56,20.70,0,301.47,306.28,2.0,0.0,0.000,447368.2,447368.2,33921,0,0,0,L,1122011218,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1465639274,618993.00
06/11/2016 06:00,2,0.133,ALERT,213.29,304.18,59.954,1465639204,"201051344000983","219011344069620",16.26,20.70,0,301.17,305.98,2.2,0.2,0.000,438921.6,438921.6,34404,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1465639276,618994.00
06/11/2016 06:00,2,0.104,ALERT,213.29,303.58,59.949,1465639204,"201051344001158","219011344069620",16.10,20.00,0,300.57,304.78,1.7,0.0,0.000,433055.2,433055.2,34670,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1465639277,618995.00
06/11/2016 06:00,2,0.107,ALERT,213.96,304.48,59.944,1465639204,"201051344000576","219011344069620",15.23,20.30,0,301.17,305.38,1.6,0.0,0.000,440120.5,440120.5,34074,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465639279,618996.00
06/11/2016 06:00,2,0.061,ALERT,212.38,301.47,59.949,1465639204,"274151322000087","219011344069620",12.34,21.50,0,299.37,303.28,0.8,0.0,0.000,668224.3,668224.3,27844,0,0,0,L,1151911521,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1465639281,618997.00
06/11/2016 06:15,2,0.160,ACTIVE,213.74,337.24,59.965,1465640104,"201051344000645","219011344069620",25.01,21.50,0,301.47,341.15,4.1,2.0,0.000,439670.0,439670.0,34209,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640106,618998.00
06/11/2016 06:15,2,0.090,ALERT,212.61,327.32,59.959,1465640104,"274151322000085","219011344069620",23.68,21.50,0,300.27,340.25,2.2,0.2,0.000,696423.9,696423.9,27748,0,0,0,L,1151911521,0,122.23,122.46,0100,21,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1465640107,618999.00
06/11/2016 06:15,2,0.182,ALERT,213.51,330.33,59.986,1465640104,"201051344000633","219011344069620",23.64,20.70,0,299.97,341.45,4.4,2.3,0.000,430828.8,430828.8,34695,0,0,0,L,1122011218,0,122.23,122.23,0100,20,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1465640109,619000.00
06/11/2016 06:15,2,0.191,ALERT,213.29,340.85,59.954,1465640104,"201051344000469","219011344069620",24.39,20.70,0,300.57,341.45,4.7,2.6,0.000,432293.1,432293.1,34625,0,0,0,L,1122011218,0,121.33,122.23,0100,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1465640111,619001.00
06/11/2016 06:15,2,0.186,ALERT,211.93,330.03,59.965,1465640104,"201051344000646","219011344069620",24.55,21.00,0,299.37,337.54,4.6,2.5,0.000,435449.7,435449.7,39169,0,0,0,L,1122011218,0,122.01,121.10,0100,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1465640113,619002.00
06/11/2016 06:15,2,0.115,ALERT,211.93,339.34,59.954,1465640104,"274151322000052","219011344069620",24.97,22.00,0,299.67,345.06,2.9,0.9,0.000,710482.6,710482.6,27975,0,0,0,L,1151911521,0,121.33,122.46,0100,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1465640115,619003.00
06/11/2016 06:15,2,0.180,ALERT,212.38,334.54,59.996,1465640104,"201051344000585","219011344069620",26.44,21.30,0,299.37,337.84,4.8,2.7,0.000,442579.6,442579.6,39179,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465640117,619004.00
06/11/2016 06:15,2,0.178,ALERT,211.93,304.18,59.965,1465640104,"201051344001230","219011344069620",21.23,20.70,0,300.27,305.08,3.9,1.8,0.000,438991.1,438991.1,38981,0,0,0,L,1122011218,0,121.78,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1465640118,619005.00
06/11/2016 06:15,2,0.176,ALERT,212.61,332.13,59.949,1465640104,"201051344000582","219011344069620",23.48,20.70,0,300.87,337.84,4.2,2.1,0.000,432368.9,432368.9,39139,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1465640120,619006.00
06/11/2016 06:15,2,0.205,ALERT,211.93,340.85,59.965,1465640104,"201051344000955","219011344069620",24.13,21.30,0,299.97,341.45,5.0,2.9,0.000,444924.2,444924.2,39072,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1465640122,619007.00
06/11/2016 06:15,2,0.000,ALERT,212.38,301.77,59.954,1465640104,"274151322000094","219011344069620",39.60,21.30,0,299.37,380.52,0.0,0.0,0.000,575016.8,575016.8,29055,0,0,0,L,1151911521,0,121.10,123.14,0002,19,0,0,0,0,0,0,193,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1465640124,619008.00
06/11/2016 06:15,2,0.213,ACTIVE,213.29,344.45,59.954,1465640104,"201051344000579","219011344069620",24.99,21.30,0,302.98,345.36,5.4,3.3,0.000,446397.3,446397.3,14697,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640125,619009.00
06/11/2016 06:15,2,0.182,ALERT,212.16,335.74,59.954,1465640104,"201051344000890","219011344069620",25.25,21.30,0,300.27,338.14,4.7,2.6,0.000,442106.1,442106.1,39089,0,0,0,L,1122011218,0,122.23,121.10,0100,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1465640127,619010.00
06/11/2016 06:15,2,0.186,ALERT,212.38,333.93,59.970,1465640104,"201051344000438","219011344069620",24.03,20.70,0,300.27,338.74,4.5,2.5,0.000,444082.0,444082.0,39094,0,0,0,L,1122011218,0,122.23,121.55,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1465640128,619011.00
06/11/2016 06:15,2,0.211,ALERT,212.61,335.44,59.965,1465640104,"201051344000417","219011344069620",24.37,21.30,0,299.37,337.84,5.2,3.1,0.000,436440.9,436440.9,39258,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1465640130,619012.00
06/11/2016 06:15,2,0.090,ALERT,212.61,330.63,59.959,1465640104,"274151322000083","219011344069620",24.85,21.50,0,300.27,340.25,2.3,0.3,0.000,704079.2,704079.2,28053,0,0,0,L,1151911521,0,121.55,122.68,0100,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1465640132,619013.00
06/11/2016 06:15,2,0.086,ACTIVE,212.83,330.33,59.949,1465640104,"274151322000076","219011344069620",26.80,21.50,0,299.97,340.55,2.4,0.3,0.000,749905.4,749905.4,28048,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640133,619014.00
06/11/2016 06:15,2,0.160,ACTIVE,213.29,341.15,59.959,1465640104,"201051344000868","219011344069620",26.56,21.30,0,302.37,342.05,4.4,2.3,0.000,431339.0,431339.0,34347,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640134,619015.00
06/11/2016 06:15,2,0.088,ACTIVE,212.38,337.84,59.949,1465640104,"274151322000095","219011344069620",23.32,21.30,0,301.17,339.95,2.1,0.1,0.000,742190.3,742190.3,27969,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640135,619016.00
06/11/2016 06:15,2,0.150,ALERT,213.06,348.36,59.949,1465640104,"201051344000988","219011344069620",24.63,21.50,0,299.97,351.67,3.8,1.7,0.000,428363.3,428363.3,34642,0,0,0,L,1122011218,0,121.55,122.23,0002,18,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640137,619017.00
06/11/2016 06:15,2,0.176,ACTIVE,212.16,339.65,59.965,1465640104,"201051344001025","219011344069620",24.35,20.70,0,299.07,343.85,4.4,2.3,0.000,442195.0,442195.0,39149,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640138,619018.00
06/11/2016 06:15,2,0.186,ACTIVE,213.29,339.95,59.965,1465640104,"201051344000458","219011344069620",24.27,21.80,0,302.07,341.45,4.6,2.5,0.000,439213.5,439213.5,34564,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640139,619019.00
06/11/2016 06:15,2,0.176,ALERT,213.51,346.56,59.959,1465640104,"201051344000853","219011344069620",23.84,21.30,0,301.77,347.76,4.3,2.2,0.000,437920.8,437920.8,34168,0,0,0,L,1122011218,0,122.23,122.23,0100,21,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1465640141,619020.00
06/11/2016 06:15,2,0.156,ALERT,212.61,329.13,59.959,1465640104,"201051344000685","219011344069620",23.34,21.00,0,299.67,338.74,3.7,1.6,0.000,443484.4,443484.4,38993,0,0,0,L,1122011218,0,122.68,121.33,0100,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1465640143,619021.00
06/11/2016 06:15,2,0.143,ALERT,212.16,303.28,59.959,1465640104,"201051344000917","219011344069620",25.17,21.50,0,298.47,337.54,3.8,1.7,0.000,440276.4,440276.4,38994,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1465640145,619022.00
06/11/2016 06:15,2,0.156,ALERT,212.61,322.51,59.949,1465640104,"201051344001145","219011344069620",24.31,20.70,0,299.97,339.65,3.9,1.8,0.000,445501.4,445501.4,38845,0,0,0,L,1122011218,0,122.01,121.55,0002,20,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1465640146,619023.00
06/11/2016 06:15,2,0.182,ACTIVE,212.38,339.34,59.954,1465640104,"201051344000651","219011344069620",23.82,20.70,0,299.07,340.55,4.4,2.3,0.000,437961.3,437961.3,39200,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640147,619024.00
06/11/2016 06:15,2,0.068,ACTIVE_NO_POWER,211.93,302.37,59.965,1465640104,"274151322000088","219011344069620",24.49,21.80,0,299.97,304.18,1.7,0.0,0.000,680279.3,680279.3,27713,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640148,619025.00
06/11/2016 06:15,2,0.008,ALERT,213.06,301.47,59.965,1465640104,"274151322000068","219011344069620",39.82,22.30,0,299.37,378.42,0.0,0.0,0.000,574898.4,574898.4,29263,0,0,0,L,1151911521,0,122.01,122.91,0002,22,0,0,0,0,0,0,213,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1465640150,619026.00
06/11/2016 06:15,2,0.195,ACTIVE,211.93,337.24,59.965,1465640104,"201051344001135","219011344069620",24.19,21.30,0,299.67,348.96,4.8,2.7,0.004,433981.8,433981.8,39135,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640151,619027.00
06/11/2016 06:15,2,0.182,ACTIVE,212.83,356.18,59.965,1465640104,"201051344000594","219011344069620",24.93,21.30,0,302.07,356.78,4.6,2.5,0.000,443151.8,443151.8,34611,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640152,619028.00
06/11/2016 06:15,2,0.182,ALERT,212.38,334.84,59.970,1465640104,"201051344001203","219011344069620",24.29,21.00,0,299.37,339.95,4.5,2.4,0.000,441074.8,441074.8,39176,0,0,0,L,1122011218,0,122.46,121.10,0002,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640154,619029.00
06/11/2016 06:15,2,0.090,ACTIVE,212.16,339.04,59.970,1465640104,"274151322000054","219011344069620",23.99,22.30,0,299.97,340.55,2.2,0.2,0.000,694801.3,694801.3,27738,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640155,619030.00
06/11/2016 06:15,2,0.182,ACTIVE,213.29,336.94,60.002,1465640104,"201051344000867","219011344069620",24.61,21.50,0,301.77,340.25,4.6,2.5,0.000,430554.6,430554.6,34609,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640155,619031.00
06/11/2016 06:15,2,0.188,ALERT,212.38,323.11,59.954,1465640104,"201051344001093","219011344069620",24.57,21.50,0,299.37,338.44,4.7,2.6,0.000,439505.3,439505.3,39052,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1465640157,619032.00
06/11/2016 06:15,2,0.139,ACTIVE,212.83,342.35,60.012,1465640104,"201051344000900","219011344069620",23.80,21.30,0,301.47,343.25,3.4,1.3,0.000,446256.7,446256.7,34001,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640158,619033.00
06/11/2016 06:15,2,0.193,ACTIVE,213.29,349.26,59.991,1465640104,"201051344000648","219011344069620",24.57,20.70,0,301.47,353.17,4.8,2.7,0.000,437932.1,437932.1,34292,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640159,619034.00
06/11/2016 06:15,2,0.180,ACTIVE,212.83,341.75,59.981,1465640104,"201051344000569","219011344069620",25.19,21.50,0,302.37,356.18,4.6,2.5,0.004,447368.6,447368.6,33923,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640160,619035.00
06/11/2016 06:15,2,0.197,ACTIVE,213.06,344.76,59.981,1465640104,"201051344000983","219011344069620",24.69,21.50,0,302.68,346.56,5.0,2.9,0.000,438922.0,438922.0,34406,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640161,619036.00
06/11/2016 06:15,2,0.174,ACTIVE,213.06,350.47,59.975,1465640104,"201051344001158","219011344069620",24.15,20.70,0,301.47,351.97,4.3,2.2,0.000,433055.5,433055.5,34672,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640162,619037.00
06/11/2016 06:15,2,0.184,ACTIVE,213.51,340.55,59.986,1465640104,"201051344000576","219011344069620",23.66,21.00,0,302.07,341.15,4.4,2.3,0.000,440120.8,440120.8,34076,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640163,619038.00
06/11/2016 06:15,2,0.100,ACTIVE,212.16,327.62,59.970,1465640104,"274151322000087","219011344069620",23.36,22.00,0,299.37,328.22,2.4,0.4,0.000,668224.3,668224.3,27846,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465640164,619039.00
06/11/2016 06:30,2,0.209,ALERT,213.74,342.05,59.970,1465641005,"201051344000645","219011344069620",26.70,22.30,0,301.77,352.27,5.7,3.6,0.013,439670.7,439670.7,34210,0,0,0,L,1122011218,0,122.23,122.46,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641007,619040.00
06/11/2016 06:30,2,0.146,ACTIVE,212.61,341.15,59.970,1465641005,"274151322000085","219011344069620",25.41,23.00,0,299.97,349.56,3.8,1.7,0.013,696424.1,696424.1,27750,0,0,0,L,1151911521,0,122.23,122.23,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641007,619041.00
06/11/2016 06:30,2,0.227,ACTIVE,213.74,343.25,59.975,1465641005,"201051344000633","219011344069620",27.19,21.80,0,299.67,354.07,6.3,4.2,0.013,430829.6,430829.6,34697,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641008,619042.00
06/11/2016 06:30,2,0.229,ACTIVE,213.29,341.45,59.970,1465641005,"201051344000469","219011344069620",27.69,21.50,0,300.87,344.45,6.5,4.3,0.013,432294.0,432294.0,34627,0,0,0,L,1122011218,0,121.33,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641009,619043.00
06/11/2016 06:30,2,0.236,ACTIVE,212.38,339.34,59.970,1465641005,"201051344000646","219011344069620",26.70,22.00,0,299.07,348.36,6.4,4.3,0.018,435450.5,435450.5,39171,0,0,0,L,1122011218,0,122.23,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641010,619044.00
06/11/2016 06:30,2,0.176,ACTIVE,212.38,341.15,59.981,1465641005,"274151322000052","219011344069620",26.00,23.50,0,300.27,343.25,4.7,2.6,0.022,710483.1,710483.1,27977,0,0,0,L,1151911521,0,121.55,122.46,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641011,619045.00
06/11/2016 06:30,2,0.246,ACTIVE,212.83,339.65,59.975,1465641005,"201051344000585","219011344069620",27.41,22.30,0,299.37,343.25,6.9,4.7,0.013,442580.5,442580.5,39181,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641012,619046.00
06/11/2016 06:30,2,0.229,ACTIVE,212.61,339.04,59.959,1465641005,"201051344001230","219011344069620",25.31,21.80,0,300.57,350.77,5.9,3.8,0.009,438991.9,438991.9,38983,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641013,619047.00
06/11/2016 06:30,2,0.219,ACTIVE,213.29,339.95,59.981,1465641005,"201051344000582","219011344069620",26.52,21.50,0,300.57,346.86,5.9,3.8,0.018,432369.6,432369.6,39141,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641014,619048.00
06/11/2016 06:30,2,0.246,ACTIVE,212.38,339.04,59.986,1465641005,"201051344000955","219011344069620",27.23,22.00,0,299.67,342.05,6.8,4.7,0.013,444925.1,444925.1,39074,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641015,619049.00
06/11/2016 06:30,2,0.086,ALERT,212.38,341.45,59.959,1465641005,"274151322000094","219011344069620",30.10,22.50,0,299.67,380.52,2.6,0.6,0.013,575016.8,575016.8,29057,0,0,0,L,1151911521,0,121.78,122.68,0002,18,0,0,0,0,0,0,72,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641017,619050.00
06/11/2016 06:30,2,0.256,ALERT,213.06,340.85,59.981,1465641005,"201051344000579","219011344069620",27.69,22.30,0,302.68,345.06,7.2,5.0,0.013,446398.4,446398.4,14698,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641018,619051.00
06/11/2016 06:30,2,0.240,ACTIVE,212.61,338.74,59.975,1465641005,"201051344000890","219011344069620",26.58,22.00,0,300.57,345.36,6.5,4.3,0.018,442107.0,442107.0,39091,0,0,0,L,1122011218,0,122.23,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641019,619052.00
06/11/2016 06:30,2,0.230,ACTIVE,212.83,339.65,59.981,1465641005,"201051344000438","219011344069620",26.92,21.50,0,300.27,343.85,6.3,4.2,0.013,444082.8,444082.8,39096,0,0,0,L,1122011218,0,122.46,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641020,619053.00
06/11/2016 06:30,2,0.252,ACTIVE,212.83,339.65,59.933,1465641005,"201051344000417","219011344069620",27.41,22.30,0,299.07,342.95,7.0,4.8,0.013,436441.9,436441.9,39260,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641021,619054.00
06/11/2016 06:30,2,0.152,ACTIVE,212.38,339.95,59.970,1465641005,"274151322000083","219011344069620",25.37,23.00,0,300.87,349.26,3.9,1.9,0.004,704079.4,704079.4,28055,0,0,0,L,1151911521,0,122.01,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641022,619055.00
06/11/2016 06:30,2,0.156,ALERT,213.06,340.55,59.975,1465641005,"274151322000076","219011344069620",26.28,23.30,0,300.27,343.85,4.2,2.1,0.004,749905.7,749905.7,28049,0,0,0,L,1151911521,0,122.23,122.68,0002,22,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641024,619056.00
06/11/2016 06:30,2,0.229,ALERT,213.29,341.45,59.922,1465641005,"201051344000868","219011344069620",27.02,22.00,0,302.37,344.15,6.3,4.2,0.013,431339.8,431339.8,34348,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641026,619057.00
06/11/2016 06:30,2,0.150,ALERT,212.38,340.55,59.959,1465641005,"274151322000095","219011344069620",24.91,22.80,0,301.47,342.65,3.8,1.7,0.004,742190.4,742190.4,27970,0,0,0,L,1151911521,0,122.46,122.01,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641027,619058.00
06/11/2016 06:30,2,0.203,ACTIVE,213.29,342.95,59.970,1465641005,"201051344000988","219011344069620",26.36,22.30,0,299.37,348.96,5.5,3.3,0.022,428363.9,428363.9,34644,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641028,619059.00
06/11/2016 06:30,2,0.229,ALERT,212.61,338.74,59.970,1465641005,"201051344001025","219011344069620",26.86,21.80,0,299.67,342.95,6.2,4.1,0.013,442195.7,442195.7,39150,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641030,619060.00
06/11/2016 06:30,2,0.229,ALERT,213.29,340.55,59.975,1465641005,"201051344000458","219011344069620",27.02,22.50,0,302.07,344.45,6.3,4.2,0.013,439214.3,439214.3,34565,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641032,619061.00
06/11/2016 06:30,2,0.230,ACTIVE,213.74,342.65,59.970,1465641005,"201051344000853","219011344069620",26.42,21.80,0,302.07,347.46,6.2,4.0,0.013,437921.5,437921.5,34170,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641033,619062.00
06/11/2016 06:30,2,0.203,ACTIVE,213.29,340.85,59.965,1465641005,"201051344000685","219011344069620",26.50,22.00,0,299.67,349.26,5.5,3.4,0.018,443485.0,443485.0,38995,0,0,0,L,1122011218,0,122.91,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641034,619063.00
06/11/2016 06:30,2,0.219,ALERT,212.83,339.95,59.965,1465641005,"201051344000917","219011344069620",26.72,22.50,0,299.37,350.47,5.9,3.8,0.004,440277.1,440277.1,38996,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641036,619064.00
06/11/2016 06:30,2,0.211,ACTIVE,213.06,339.65,59.965,1465641005,"201051344001145","219011344069620",27.12,21.50,0,300.27,352.87,5.8,3.7,0.018,445502.1,445502.1,38847,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641037,619065.00
06/11/2016 06:30,2,0.197,ALERT,213.06,339.95,59.965,1465641005,"201051344000651","219011344069620",28.13,21.30,0,299.67,342.95,5.7,3.5,0.013,437962.0,437962.0,39201,0,0,0,L,1122011218,0,122.68,121.55,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641039,619066.00
06/11/2016 06:30,2,0.070,ACTIVE_NO_POWER,211.93,330.63,59.981,1465641005,"274151322000088","219011344069620",27.89,23.30,0,300.57,342.95,2.0,0.0,0.000,680279.3,680279.3,27714,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641040,619067.00
06/11/2016 06:30,2,0.107,ALERT,213.06,341.15,59.959,1465641005,"274151322000068","219011344069620",30.22,23.50,0,299.67,385.93,3.3,1.3,0.013,574898.5,574898.5,29265,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,49,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641042,619068.00
06/11/2016 06:30,2,0.244,ALERT,212.38,338.14,59.975,1465641005,"201051344001135","219011344069620",26.92,21.80,0,299.97,342.65,6.7,4.5,0.018,433982.7,433982.7,39136,0,0,0,L,1122011218,0,122.01,121.55,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641043,619069.00
06/11/2016 06:30,2,0.230,ALERT,213.06,341.45,59.965,1465641005,"201051344000594","219011344069620",27.17,22.00,0,302.07,356.78,6.3,4.2,0.022,443152.6,443152.6,34612,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641045,619070.00
06/11/2016 06:30,2,0.232,ACTIVE,212.83,339.34,59.970,1465641005,"201051344001203","219011344069620",26.68,21.80,0,299.67,346.56,6.3,4.2,0.018,441075.7,441075.7,39178,0,0,0,L,1122011218,0,122.68,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641046,619071.00
06/11/2016 06:30,2,0.148,ALERT,212.16,339.95,59.959,1465641005,"274151322000054","219011344069620",25.27,23.80,0,300.87,343.25,3.8,1.8,0.004,694801.5,694801.5,27739,0,0,0,L,1151911521,0,122.23,122.01,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641048,619072.00
06/11/2016 06:30,2,0.232,ALERT,213.51,340.85,59.965,1465641005,"201051344000867","219011344069620",26.56,22.50,0,301.77,345.36,6.3,4.2,0.018,430555.4,430555.4,34610,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641050,619073.00
06/11/2016 06:30,2,0.240,ACTIVE,212.83,339.65,59.965,1465641005,"201051344001093","219011344069620",26.92,22.30,0,299.67,349.56,6.6,4.4,0.004,439506.2,439506.2,39054,0,0,0,L,1122011218,0,122.23,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641051,619074.00
06/11/2016 06:30,2,0.193,ALERT,213.06,341.45,59.970,1465641005,"201051344000900","219011344069620",26.40,21.80,0,302.37,344.15,5.2,3.1,0.018,446257.3,446257.3,34002,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641052,619075.00
06/11/2016 06:30,2,0.234,ALERT,213.51,341.15,59.970,1465641005,"201051344000648","219011344069620",26.96,21.50,0,301.47,350.77,6.4,4.3,0.018,437933.0,437933.0,34293,0,0,0,L,1122011218,0,121.55,122.68,0002,19,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641054,619076.00
06/11/2016 06:30,2,0.229,ALERT,213.29,341.15,59.996,1465641005,"201051344000569","219011344069620",27.17,22.00,0,302.98,344.45,6.3,4.2,0.013,447369.4,447369.4,33924,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641056,619077.00
06/11/2016 06:30,2,0.244,ALERT,213.51,340.85,59.970,1465641005,"201051344000983","219011344069620",27.53,22.00,0,302.07,345.66,6.8,4.7,0.018,438922.9,438922.9,34407,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641058,619078.00
06/11/2016 06:30,2,0.221,ALERT,213.06,340.85,59.965,1465641005,"201051344001158","219011344069620",26.76,21.80,0,301.47,351.37,6.0,3.9,0.018,433056.2,433056.2,34673,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641059,619079.00
06/11/2016 06:30,2,0.230,ALERT,213.74,342.65,59.970,1465641005,"201051344000576","219011344069620",26.16,21.80,0,302.07,345.96,6.2,4.0,0.013,440121.6,440121.6,34077,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641061,619080.00
06/11/2016 06:30,2,0.158,ALERT,212.83,341.45,59.965,1465641005,"274151322000087","219011344069620",24.25,23.80,0,299.97,352.27,3.9,1.8,0.000,668224.6,668224.6,27847,0,0,0,L,1151911521,0,122.23,122.68,0002,22,0,0,0,0,0,0,71,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641063,619081.00
06/11/2016 06:45,2,0.262,ACTIVE,213.29,341.75,59.938,1465641904,"201051344000645","219011344069620",27.00,22.80,0,336.34,347.76,7.2,5.0,0.031,439671.8,439671.8,34212,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641905,619082.00
06/11/2016 06:45,2,0.205,ACTIVE,212.16,339.34,59.922,1465641904,"274151322000085","219011344069620",25.25,24.00,0,334.84,343.85,5.3,3.2,0.013,696424.7,696424.7,27751,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641906,619083.00
06/11/2016 06:45,2,0.271,ACTIVE,213.51,343.25,59.981,1465641904,"201051344000633","219011344069620",27.63,22.30,0,323.11,358.58,7.6,5.4,0.035,430830.8,430830.8,34698,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641907,619084.00
06/11/2016 06:45,2,0.279,ACTIVE,213.06,341.45,59.996,1465641904,"201051344000469","219011344069620",27.63,21.50,0,327.02,353.17,7.9,5.7,0.031,432295.2,432295.2,34628,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641908,619085.00
06/11/2016 06:45,2,0.277,ACTIVE,211.93,338.74,59.981,1465641904,"201051344000646","219011344069620",27.35,22.50,0,331.83,344.76,7.7,5.5,0.031,435451.7,435451.7,39172,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641909,619086.00
06/11/2016 06:45,2,0.238,ACTIVE,211.70,339.95,59.965,1465641904,"274151322000052","219011344069620",25.90,24.30,0,333.63,344.45,6.2,4.1,0.031,710483.9,710483.9,27978,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641910,619087.00
06/11/2016 06:45,2,0.307,ACTIVE,212.38,339.65,59.970,1465641904,"201051344000585","219011344069620",26.48,22.50,0,333.03,346.26,8.2,6.0,0.027,442581.9,442581.9,39182,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641911,619088.00
06/11/2016 06:45,2,0.262,ACTIVE,212.16,338.44,59.975,1465641904,"201051344001230","219011344069620",27.06,22.30,0,318.61,354.97,7.2,5.0,0.018,438992.9,438992.9,38984,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641912,619089.00
06/11/2016 06:45,2,0.266,ACTIVE,212.61,339.95,59.965,1465641904,"201051344000582","219011344069620",26.72,22.00,0,333.33,344.15,7.2,5.0,0.031,432370.7,432370.7,39142,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641913,619090.00
06/11/2016 06:45,2,0.291,ACTIVE,211.70,339.04,59.970,1465641904,"201051344000955","219011344069620",27.61,22.30,0,331.83,346.26,8.2,6.0,0.027,444926.4,444926.4,39075,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641914,619091.00
06/11/2016 06:45,2,0.125,ACTIVE,211.93,339.65,59.954,1465641904,"274151322000094","219011344069620",30.69,23.50,0,333.63,349.56,4.0,1.9,0.018,575017.1,575017.1,29059,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641915,619092.00
06/11/2016 06:45,2,0.311,ACTIVE,212.61,340.85,59.959,1465641904,"201051344000579","219011344069620",27.55,22.80,0,335.74,347.76,8.7,6.5,0.031,446399.8,446399.8,14700,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641916,619093.00
06/11/2016 06:45,2,0.283,ACTIVE,212.16,337.84,59.959,1465641904,"201051344000890","219011344069620",27.45,22.50,0,329.73,349.26,7.8,5.6,0.027,442108.2,442108.2,39092,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641917,619094.00
06/11/2016 06:45,2,0.266,ACTIVE,212.38,339.34,59.965,1465641904,"201051344000438","219011344069620",28.23,22.00,0,333.93,344.15,7.6,5.4,0.027,444084.0,444084.0,39097,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641918,619095.00
06/11/2016 06:45,2,0.307,ACTIVE,212.16,339.04,59.970,1465641904,"201051344000417","219011344069620",26.78,22.80,0,325.22,351.67,8.3,6.1,0.027,436443.3,436443.3,39261,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641919,619096.00
06/11/2016 06:45,2,0.205,ACTIVE,211.70,339.95,59.991,1465641904,"274151322000083","219011344069620",26.28,23.80,0,333.93,344.15,5.5,3.4,0.027,704080.1,704080.1,28056,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641920,619097.00
06/11/2016 06:45,2,0.209,ACTIVE,212.38,340.85,59.959,1465641904,"274151322000076","219011344069620",27.41,24.00,0,335.44,344.76,5.9,3.7,0.027,749906.4,749906.4,28051,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641921,619098.00
06/11/2016 06:45,2,0.287,ACTIVE,212.61,341.45,59.970,1465641904,"201051344000868","219011344069620",26.82,22.30,0,334.54,350.77,7.8,5.6,0.031,431341.0,431341.0,34350,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641922,619099.00
06/11/2016 06:45,2,0.201,ACTIVE,211.70,339.34,59.959,1465641904,"274151322000095","219011344069620",26.44,23.50,0,334.24,343.85,5.4,3.3,0.027,742191.0,742191.0,27972,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641923,619100.00
06/11/2016 06:45,2,0.248,ACTIVE,212.61,342.05,59.959,1465641904,"201051344000988","219011344069620",27.33,22.50,0,334.54,347.46,6.9,4.8,0.027,428364.9,428364.9,34645,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641924,619101.00
06/11/2016 06:45,2,0.277,ACTIVE,211.93,338.44,59.944,1465641904,"201051344001025","219011344069620",26.82,22.30,0,333.03,345.06,7.6,5.4,0.031,442196.9,442196.9,39152,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641925,619102.00
06/11/2016 06:45,2,0.279,ACTIVE,212.61,340.25,59.975,1465641904,"201051344000458","219011344069620",27.61,23.00,0,335.74,346.26,7.8,5.7,0.031,439215.5,439215.5,34567,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641926,619103.00
06/11/2016 06:45,2,0.275,ACTIVE,213.51,342.65,60.002,1465641904,"201051344000853","219011344069620",27.12,22.30,0,336.94,348.06,7.6,5.4,0.031,437922.7,437922.7,34171,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641926,619104.00
06/11/2016 06:45,2,0.250,ACTIVE,212.61,339.95,59.928,1465641904,"201051344000685","219011344069620",26.38,22.30,0,326.12,353.17,6.7,4.5,0.031,443485.9,443485.9,38996,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641927,619105.00
06/11/2016 06:45,2,0.260,ACTIVE,212.16,339.34,59.970,1465641904,"201051344000917","219011344069620",27.31,23.00,0,323.11,357.38,7.2,5.0,0.027,440278.2,440278.2,38998,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641928,619106.00
