ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 06:45,2,0.250,ACTIVE,212.38,339.04,59.959,1465641904,"201051344001145","219011344069620",27.81,22.00,0,321.01,357.68,7.0,4.9,0.022,445503.2,445503.2,38848,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641929,619107.00
06/11/2016 06:45,2,0.266,ACTIVE,212.38,339.34,59.965,1465641904,"201051344000651","219011344069620",27.00,21.80,0,318.61,366.10,7.3,5.1,0.031,437963.1,437963.1,39203,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641930,619108.00
06/11/2016 06:45,2,0.076,ACTIVE,211.25,338.74,59.949,1465641904,"274151322000088","219011344069620",28.84,24.00,0,311.99,343.25,2.2,0.2,0.004,680279.3,680279.3,27715,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641931,619109.00
06/11/2016 06:45,2,0.145,ACTIVE,212.61,340.25,59.959,1465641904,"274151322000068","219011344069620",31.17,24.50,0,335.44,344.76,4.6,2.5,0.013,574899.0,574899.0,29267,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641932,619110.00
06/11/2016 06:45,2,0.291,ACTIVE,211.93,337.84,59.970,1465641904,"201051344001135","219011344069620",27.59,22.00,0,331.53,343.85,8.2,6.0,0.031,433984.0,433984.0,39138,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641933,619111.00
06/11/2016 06:45,2,0.275,ACTIVE,212.38,341.15,59.970,1465641904,"201051344000594","219011344069620",27.77,22.50,0,334.54,346.26,7.8,5.6,0.027,443153.8,443153.8,34614,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641934,619112.00
06/11/2016 06:45,2,0.275,ACTIVE,212.16,338.44,60.002,1465641904,"201051344001203","219011344069620",26.96,22.30,0,333.63,345.36,7.6,5.4,0.031,441076.8,441076.8,39179,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641935,619113.00
06/11/2016 06:45,2,0.203,ACTIVE,211.70,339.95,59.981,1465641904,"274151322000054","219011344069620",25.62,24.50,0,333.93,343.85,5.3,3.2,0.018,694802.1,694802.1,27741,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641935,619114.00
06/11/2016 06:45,2,0.281,ACTIVE,212.83,340.25,59.928,1465641904,"201051344000867","219011344069620",27.17,23.00,0,331.83,352.87,7.8,5.6,0.031,430556.6,430556.6,34612,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641936,619115.00
06/11/2016 06:45,2,0.283,ACTIVE,212.16,339.04,60.002,1465641904,"201051344001093","219011344069620",27.25,22.50,0,319.81,355.58,7.8,5.6,0.022,439507.4,439507.4,39055,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641937,619116.00
06/11/2016 06:45,2,0.240,ACTIVE,212.61,341.75,59.933,1465641904,"201051344000900","219011344069620",27.10,22.00,0,335.74,346.86,6.6,4.4,0.031,446258.2,446258.2,34004,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641938,619117.00
06/11/2016 06:45,2,0.285,ACTIVE,213.06,340.55,59.986,1465641904,"201051344000648","219011344069620",27.06,22.00,0,336.34,347.16,7.9,5.7,0.031,437934.2,437934.2,34295,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641939,619118.00
06/11/2016 06:45,2,0.283,ACTIVE,212.61,340.55,59.975,1465641904,"201051344000569","219011344069620",27.10,22.50,0,335.14,346.56,7.8,5.6,0.031,447370.6,447370.6,33926,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641940,619119.00
06/11/2016 06:45,2,0.291,ACTIVE,212.83,340.25,59.975,1465641904,"201051344000983","219011344069620",27.83,22.50,0,335.14,346.86,8.2,6.0,0.027,438924.2,438924.2,34409,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641941,619120.00
06/11/2016 06:45,2,0.262,ACTIVE,212.83,340.85,59.981,1465641904,"201051344001158","219011344069620",27.65,22.30,0,334.24,347.16,7.4,5.2,0.031,433057.3,433057.3,34675,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641942,619121.00
06/11/2016 06:45,2,0.270,ACTIVE,213.06,342.05,59.970,1465641904,"201051344000576","219011344069620",27.63,22.30,0,336.04,348.66,7.6,5.4,0.027,440122.7,440122.7,34079,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641943,619122.00
06/11/2016 06:45,2,0.213,ACTIVE,211.93,339.34,59.933,1465641904,"274151322000087","219011344069620",24.31,25.00,0,318.91,366.40,5.3,3.2,0.009,668225.2,668225.2,27849,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465641944,619123.00
06/11/2016 07:00,2,0.352,ACTIVE,212.83,342.05,60.028,1465642806,"201051344000645","219011344069620",27.47,22.80,0,336.34,347.16,9.8,7.5,0.057,439673.3,439673.3,34213,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642807,619124.00
06/11/2016 07:00,2,0.279,ACTIVE,211.48,339.65,59.970,1465642806,"274151322000085","219011344069620",26.42,24.30,0,336.64,343.25,7.5,5.3,0.040,696425.7,696425.7,27752,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642808,619125.00
06/11/2016 07:00,2,0.365,ACTIVE,212.83,343.25,59.981,1465642806,"201051344000633","219011344069620",27.19,22.50,0,335.44,348.36,10.1,7.8,0.053,430832.5,430832.5,34699,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642809,619126.00
06/11/2016 07:00,2,0.361,ACTIVE,212.38,341.75,59.975,1465642806,"201051344000469","219011344069620",27.89,21.80,0,334.54,345.66,10.2,8.0,0.049,432296.9,432296.9,34629,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642810,619127.00
06/11/2016 07:00,2,0.354,ACTIVE,211.03,338.74,59.975,1465642806,"201051344000646","219011344069620",27.71,22.80,0,332.43,343.55,10.0,7.7,0.053,435453.4,435453.4,39173,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642811,619128.00
06/11/2016 07:00,2,0.322,ACTIVE,211.03,339.95,59.981,1465642806,"274151322000052","219011344069620",26.26,25.00,0,335.44,343.85,8.6,6.4,0.049,710485.2,710485.2,27979,0,0,0,L,1151911521,0,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642811,619129.00
06/11/2016 07:00,2,0.375,ACTIVE,211.48,339.95,59.970,1465642806,"201051344000585","219011344069620",27.57,22.80,0,333.03,345.06,10.5,8.2,0.049,442583.6,442583.6,39183,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642812,619130.00
06/11/2016 07:00,2,0.332,ACTIVE,211.25,337.84,59.975,1465642806,"201051344001230","219011344069620",27.69,22.50,0,332.13,342.95,9.4,7.1,0.040,438994.4,438994.4,38985,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642813,619131.00
06/11/2016 07:00,2,0.342,ACTIVE,211.93,339.95,59.981,1465642806,"201051344000582","219011344069620",27.08,22.30,0,333.63,344.15,9.4,7.1,0.040,432372.2,432372.2,39143,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642814,619132.00
06/11/2016 07:00,2,0.371,ACTIVE,211.03,338.44,59.949,1465642806,"201051344000955","219011344069620",27.65,22.80,0,333.03,343.85,10.4,8.1,0.049,444928.1,444928.1,39076,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642815,619133.00
06/11/2016 07:00,2,0.174,ACTIVE,211.25,378.42,59.970,1465642806,"274151322000094","219011344069620",35.54,24.30,0,337.24,380.82,6.3,4.1,0.027,575017.8,575017.8,29060,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642816,619134.00
06/11/2016 07:00,2,0.393,ACTIVE,212.61,341.45,59.970,1465642806,"201051344000579","219011344069620",27.73,23.30,0,334.84,346.26,11.1,8.7,0.057,446401.7,446401.7,14701,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642817,619135.00
06/11/2016 07:00,2,0.361,ACTIVE,211.25,338.44,59.975,1465642806,"201051344000890","219011344069620",27.47,22.80,0,333.33,344.15,10.1,7.8,0.044,442109.9,442109.9,39093,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642818,619136.00
06/11/2016 07:00,2,0.350,ACTIVE,211.70,339.34,59.970,1465642806,"201051344000438","219011344069620",27.91,22.50,0,333.63,343.85,9.9,7.6,0.053,444085.6,444085.6,39098,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642819,619137.00
06/11/2016 07:00,2,0.383,ACTIVE,211.93,339.65,59.981,1465642806,"201051344000417","219011344069620",26.96,22.80,0,332.73,344.15,10.5,8.2,0.049,436445.0,436445.0,39262,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642819,619138.00
06/11/2016 07:00,2,0.285,ACTIVE,210.80,339.65,59.991,1465642806,"274151322000083","219011344069620",26.72,24.30,0,336.34,343.55,7.7,5.5,0.040,704081.1,704081.1,28057,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642820,619139.00
06/11/2016 07:00,2,0.299,ACTIVE,211.93,341.15,59.975,1465642806,"274151322000076","219011344069620",27.33,24.80,0,337.54,343.85,8.3,6.1,0.044,749907.6,749907.6,28052,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642821,619140.00
06/11/2016 07:00,2,0.363,ACTIVE,212.38,341.15,59.970,1465642806,"201051344000868","219011344069620",27.85,22.30,0,335.14,345.96,10.3,8.0,0.049,431342.6,431342.6,34351,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642822,619141.00
06/11/2016 07:00,2,0.283,ACTIVE,211.25,339.95,59.933,1465642806,"274151322000095","219011344069620",26.62,24.30,0,336.04,342.65,7.7,5.5,0.044,742192.1,742192.1,27973,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642823,619142.00
06/11/2016 07:00,2,0.332,ACTIVE,212.38,342.65,59.970,1465642806,"201051344000988","219011344069620",27.77,22.80,0,334.24,348.06,9.4,7.1,0.057,428366.4,428366.4,34646,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642824,619143.00
06/11/2016 07:00,2,0.348,ACTIVE,211.48,338.14,59.938,1465642806,"201051344001025","219011344069620",27.97,22.50,0,333.33,343.85,9.9,7.6,0.049,442198.5,442198.5,39153,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642825,619144.00
06/11/2016 07:00,2,0.371,ACTIVE,212.38,340.85,59.981,1465642806,"201051344000458","219011344069620",27.19,23.30,0,335.44,345.66,10.3,8.0,0.053,439217.1,439217.1,34568,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642826,619145.00
06/11/2016 07:00,2,0.354,ACTIVE,212.83,342.65,59.975,1465642806,"201051344000853","219011344069620",27.79,22.50,0,336.94,346.86,10.0,7.7,0.053,437924.3,437924.3,34172,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642827,619146.00
06/11/2016 07:00,2,0.314,ACTIVE,211.93,339.65,59.949,1465642806,"201051344000685","219011344069620",27.69,22.80,0,333.33,344.76,8.9,6.6,0.049,443487.3,443487.3,38997,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642828,619147.00
06/11/2016 07:00,2,0.348,ACTIVE,211.48,339.04,59.970,1465642806,"201051344000917","219011344069620",26.46,23.30,0,332.73,344.76,9.3,7.1,0.044,440279.7,440279.7,38999,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642829,619148.00
06/11/2016 07:00,2,0.336,ACTIVE,211.70,339.34,59.981,1465642806,"201051344001145","219011344069620",27.14,22.30,0,334.24,344.76,9.3,7.0,0.044,445504.7,445504.7,38849,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642830,619149.00
06/11/2016 07:00,2,0.350,ACTIVE,211.70,339.34,59.959,1465642806,"201051344000651","219011344069620",26.78,22.00,0,334.84,344.15,9.5,7.3,0.049,437964.6,437964.6,39204,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642830,619150.00
06/11/2016 07:00,2,0.270,ACTIVE,211.03,339.95,59.965,1465642806,"274151322000088","219011344069620",25.56,24.80,0,324.02,345.06,7.0,4.8,0.031,680279.8,680279.8,27716,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642831,619151.00
06/11/2016 07:00,2,0.193,ACTIVE,211.93,388.04,59.959,1465642806,"274151322000068","219011344069620",36.50,25.50,0,338.14,391.34,7.1,5.0,0.027,574899.9,574899.9,29268,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642832,619152.00
06/11/2016 07:00,2,0.375,ACTIVE,211.25,337.84,59.970,1465642806,"201051344001135","219011344069620",27.71,22.30,0,332.43,342.95,10.6,8.3,0.049,433985.7,433985.7,39139,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642833,619153.00
06/11/2016 07:00,2,0.363,ACTIVE,212.16,341.75,59.970,1465642806,"201051344000594","219011344069620",27.85,23.00,0,333.93,346.26,10.2,8.0,0.057,443155.4,443155.4,34615,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642834,619154.00
06/11/2016 07:00,2,0.354,ACTIVE,211.48,338.44,59.986,1465642806,"201051344001203","219011344069620",27.65,22.50,0,333.63,344.76,9.9,7.7,0.049,441078.4,441078.4,39180,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642835,619155.00
06/11/2016 07:00,2,0.277,ACTIVE,211.03,339.65,59.928,1465642806,"274151322000054","219011344069620",26.98,25.00,0,336.04,343.25,7.6,5.4,0.040,694803.1,694803.1,27742,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642836,619156.00
06/11/2016 07:00,2,0.375,ACTIVE,212.61,340.85,59.975,1465642806,"201051344000867","219011344069620",27.27,23.00,0,334.84,346.26,10.4,8.1,0.049,430558.3,430558.3,34613,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642838,619157.00
06/11/2016 07:00,2,0.363,ACTIVE,211.48,339.65,59.959,1465642806,"201051344001093","219011344069620",27.57,23.00,0,332.73,343.55,10.2,7.9,0.044,439509.1,439509.1,39056,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642839,619158.00
06/11/2016 07:00,2,0.326,ACTIVE,212.38,341.75,59.970,1465642806,"201051344000900","219011344069620",27.69,22.30,0,335.14,345.96,9.2,6.9,0.049,446259.6,446259.6,34005,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642840,619159.00
06/11/2016 07:00,2,0.373,ACTIVE,212.61,341.45,59.970,1465642806,"201051344000648","219011344069620",27.27,22.00,0,335.74,346.26,10.3,8.1,0.053,437935.9,437935.9,34296,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642841,619160.00
06/11/2016 07:00,2,0.365,ACTIVE,212.38,341.75,59.959,1465642806,"201051344000569","219011344069620",27.53,22.80,0,336.04,346.26,10.2,8.0,0.049,447372.2,447372.2,33927,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642841,619161.00
06/11/2016 07:00,2,0.365,ACTIVE,212.38,340.85,59.970,1465642806,"201051344000983","219011344069620",28.67,22.80,0,334.24,345.96,10.6,8.3,0.053,438926.0,438926.0,34410,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642842,619162.00
06/11/2016 07:00,2,0.357,ACTIVE,212.38,341.15,59.970,1465642806,"201051344001158","219011344069620",27.25,22.50,0,334.24,345.96,9.9,7.6,0.053,433058.9,433058.9,34676,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642843,619163.00
06/11/2016 07:00,2,0.363,ACTIVE,212.83,342.35,59.959,1465642806,"201051344000576","219011344069620",27.31,22.30,0,335.74,347.16,10.1,7.8,0.057,440124.4,440124.4,34080,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642844,619164.00
06/11/2016 07:00,2,0.289,ACTIVE,211.70,340.55,59.954,1465642806,"274151322000087","219011344069620",25.86,26.00,0,336.04,343.85,7.6,5.4,0.027,668226.2,668226.2,27850,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465642845,619165.00
06/11/2016 07:15,2,0.438,ACTIVE,212.83,342.35,59.928,1465643704,"201051344000645","219011344069620",27.61,22.80,0,336.34,348.96,12.2,9.9,0.071,439675.5,439675.5,34214,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643705,619166.00
06/11/2016 07:15,2,0.361,ACTIVE,211.93,341.15,59.975,1465643704,"274151322000085","219011344069620",26.98,24.80,0,335.44,344.76,9.9,7.6,0.053,696427.3,696427.3,27753,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643706,619167.00
06/11/2016 07:15,2,0.447,ACTIVE,212.83,343.55,59.965,1465643704,"201051344000633","219011344069620",27.77,22.80,0,335.14,349.26,12.6,10.3,0.071,430834.7,430834.7,34700,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643707,619168.00
06/11/2016 07:15,2,0.453,ACTIVE,212.61,342.35,59.959,1465643704,"201051344000469","219011344069620",27.35,22.00,0,334.84,347.46,12.6,10.2,0.080,432299.1,432299.1,34630,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643708,619169.00
06/11/2016 07:15,2,0.438,ACTIVE,211.70,339.95,59.986,1465643704,"201051344000646","219011344069620",27.81,23.00,0,332.13,345.36,12.3,10.0,0.062,435455.6,435455.6,39174,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643709,619170.00
06/11/2016 07:15,2,0.398,ACTIVE,211.48,342.05,59.954,1465643704,"274151322000052","219011344069620",27.10,25.30,0,335.14,345.66,11.0,8.7,0.066,710487.0,710487.0,27980,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643710,619171.00
06/11/2016 07:15,2,0.463,ACTIVE,212.38,340.85,60.007,1465643704,"201051344000585","219011344069620",27.45,23.00,0,332.43,345.66,12.9,10.5,0.075,442586.0,442586.0,39184,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643711,619172.00
06/11/2016 07:15,2,0.414,ACTIVE,211.70,339.04,59.938,1465643704,"201051344001230","219011344069620",27.65,22.80,0,331.53,344.76,11.6,9.3,0.066,438996.4,438996.4,38986,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643712,619173.00
06/11/2016 07:15,2,0.428,ACTIVE,212.16,340.55,59.959,1465643704,"201051344000582","219011344069620",27.33,22.50,0,333.93,345.66,11.8,9.5,0.066,432374.3,432374.3,39144,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643713,619174.00
06/11/2016 07:15,2,0.469,ACTIVE,211.48,339.65,60.002,1465643704,"201051344000955","219011344069620",26.88,23.00,0,331.83,344.76,12.8,10.4,0.075,444930.4,444930.4,39077,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643713,619175.00
06/11/2016 07:15,2,0.227,ACTIVE,211.70,387.74,59.944,1465643704,"274151322000094","219011344069620",36.48,25.30,0,337.24,402.77,8.4,6.2,0.044,575019.1,575019.1,29061,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643714,619176.00
06/11/2016 07:15,2,0.479,ACTIVE,212.61,342.05,59.959,1465643704,"201051344000579","219011344069620",27.45,23.50,0,336.04,347.46,13.3,10.9,0.071,446404.1,446404.1,14702,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643715,619177.00
06/11/2016 07:15,2,0.441,ACTIVE,211.70,339.34,59.996,1465643704,"201051344000890","219011344069620",27.95,23.00,0,332.73,345.06,12.5,10.1,0.066,442112.1,442112.1,39094,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643716,619178.00
06/11/2016 07:15,2,0.424,ACTIVE,212.16,340.25,59.970,1465643704,"201051344000438","219011344069620",28.35,22.80,0,333.33,345.96,12.2,9.9,0.066,444087.8,444087.8,39099,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643717,619179.00
06/11/2016 07:15,2,0.465,ACTIVE,211.93,339.95,59.954,1465643704,"201051344000417","219011344069620",26.86,23.30,0,332.43,345.66,12.7,10.3,0.075,436447.3,436447.3,39263,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643718,619180.00
06/11/2016 07:15,2,0.363,ACTIVE,211.70,341.15,59.933,1465643704,"274151322000083","219011344069620",27.08,24.50,0,335.44,344.76,10.0,7.7,0.053,704082.8,704082.8,28058,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643719,619181.00
06/11/2016 07:15,2,0.381,ACTIVE,212.38,341.15,59.954,1465643704,"274151322000076","219011344069620",27.85,25.00,0,336.34,345.66,10.8,8.5,0.066,749909.4,749909.4,28053,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643720,619182.00
06/11/2016 07:15,2,0.449,ACTIVE,212.38,341.15,59.981,1465643704,"201051344000868","219011344069620",27.89,22.50,0,335.14,348.36,12.7,10.3,0.075,431344.9,431344.9,34352,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643721,619183.00
06/11/2016 07:15,2,0.369,ACTIVE,211.48,339.95,59.944,1465643704,"274151322000095","219011344069620",27.10,24.50,0,335.44,344.45,10.2,7.9,0.057,742193.8,742193.8,27974,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643722,619184.00
06/11/2016 07:15,2,0.426,ACTIVE,212.38,343.25,59.954,1465643704,"201051344000988","219011344069620",27.33,22.80,0,334.54,350.17,11.8,9.5,0.084,428368.4,428368.4,34647,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643723,619185.00
06/11/2016 07:15,2,0.430,ACTIVE,211.93,339.34,59.954,1465643704,"201051344001025","219011344069620",28.07,22.50,0,332.73,345.66,12.3,9.9,0.075,442200.7,442200.7,39154,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643724,619186.00
06/11/2016 07:15,2,0.445,ACTIVE,212.38,341.75,59.928,1465643704,"201051344000458","219011344069620",28.01,23.50,0,335.44,347.46,12.7,10.3,0.075,439219.4,439219.4,34569,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643725,619187.00
06/11/2016 07:15,2,0.430,ACTIVE,213.06,342.95,59.944,1465643704,"201051344000853","219011344069620",28.29,22.80,0,336.94,348.96,12.3,10.0,0.075,437926.5,437926.5,34173,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643726,619188.00
06/11/2016 07:15,2,0.402,ACTIVE,212.38,341.15,59.959,1465643704,"201051344000685","219011344069620",27.43,22.80,0,331.83,346.26,11.2,8.9,0.071,443489.2,443489.2,38998,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643726,619189.00
06/11/2016 07:15,2,0.434,ACTIVE,211.93,340.25,59.954,1465643704,"201051344000917","219011344069620",26.64,23.50,0,332.43,345.66,11.7,9.4,0.062,440281.7,440281.7,39000,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643727,619190.00
06/11/2016 07:15,2,0.422,ACTIVE,212.16,339.65,59.949,1465643704,"201051344001145","219011344069620",27.17,22.50,0,333.93,345.96,11.7,9.3,0.062,445506.7,445506.7,38850,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643728,619191.00
06/11/2016 07:15,2,0.426,ACTIVE,212.16,340.55,59.928,1465643704,"201051344000651","219011344069620",27.47,22.30,0,333.03,345.66,11.9,9.6,0.071,437966.7,437966.7,39205,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643729,619192.00
06/11/2016 07:15,2,0.352,ACTIVE,211.25,340.85,59.944,1465643704,"274151322000088","219011344069620",26.26,24.80,0,334.84,344.45,9.3,7.1,0.044,680281.3,680281.3,27717,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643730,619193.00
06/11/2016 07:15,2,0.246,ACTIVE,212.16,392.55,59.949,1465643704,"274151322000068","219011344069620",36.92,26.50,0,337.24,413.89,9.2,7.0,0.044,574901.3,574901.3,29269,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643731,619194.00
06/11/2016 07:15,2,0.449,ACTIVE,211.70,339.34,59.959,1465643704,"201051344001135","219011344069620",28.11,22.50,0,331.83,344.76,12.8,10.4,0.071,433988.1,433988.1,39140,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643732,619195.00
06/11/2016 07:15,2,0.453,ACTIVE,212.38,342.05,59.954,1465643704,"201051344000594","219011344069620",27.55,23.30,0,334.24,348.06,12.7,10.3,0.066,443157.7,443157.7,34616,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643733,619196.00
06/11/2016 07:15,2,0.451,ACTIVE,211.93,339.65,59.907,1465643704,"201051344001203","219011344069620",26.48,22.80,0,333.33,346.26,12.2,9.8,0.071,441080.6,441080.6,39181,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643734,619197.00
06/11/2016 07:15,2,0.365,ACTIVE,211.48,340.55,59.986,1465643704,"274151322000054","219011344069620",26.88,25.30,0,335.44,345.06,10.0,7.7,0.053,694804.7,694804.7,27743,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643735,619198.00
06/11/2016 07:15,2,0.455,ACTIVE,212.83,341.75,59.959,1465643704,"201051344000867","219011344069620",27.71,23.30,0,335.14,347.46,12.8,10.4,0.071,430560.6,430560.6,34614,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643736,619199.00
06/11/2016 07:15,2,0.430,ACTIVE,211.93,340.25,59.965,1465643704,"201051344001093","219011344069620",28.47,23.00,0,331.53,345.66,12.4,10.1,0.071,439511.3,439511.3,39057,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643737,619200.00
06/11/2016 07:15,2,0.402,ACTIVE,212.38,342.05,59.944,1465643704,"201051344000900","219011344069620",28.29,22.30,0,334.84,347.46,11.6,9.2,0.071,446261.6,446261.6,34006,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643738,619201.00
06/11/2016 07:15,2,0.465,ACTIVE,212.83,342.35,59.928,1465643704,"201051344000648","219011344069620",27.27,22.00,0,335.74,348.36,12.9,10.5,0.075,437938.2,437938.2,34297,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643739,619202.00
06/11/2016 07:15,2,0.447,ACTIVE,212.61,342.35,59.954,1465643704,"201051344000569","219011344069620",28.19,23.00,0,335.14,348.06,12.8,10.4,0.071,447374.5,447374.5,33928,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643739,619203.00
06/11/2016 07:15,2,0.461,ACTIVE,212.61,341.75,59.954,1465643704,"201051344000983","219011344069620",27.79,23.00,0,335.44,347.46,13.1,10.7,0.080,438928.3,438928.3,34411,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643740,619204.00
06/11/2016 07:15,2,0.438,ACTIVE,212.61,342.05,59.965,1465643704,"201051344001158","219011344069620",27.65,22.80,0,335.44,347.46,12.3,9.9,0.080,433061.1,433061.1,34677,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643741,619205.00
06/11/2016 07:15,2,0.441,ACTIVE,213.06,343.85,59.970,1465643704,"201051344000576","219011344069620",27.67,22.30,0,336.04,348.66,12.4,10.1,0.080,440126.5,440126.5,34081,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643742,619206.00
06/11/2016 07:15,2,0.373,ACTIVE,211.70,342.65,59.970,1465643704,"274151322000087","219011344069620",26.28,26.50,0,335.44,345.36,10.0,7.7,0.044,668227.8,668227.8,27851,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465643743,619207.00
06/11/2016 07:30,2,0.535,ACTIVE,212.83,343.55,59.986,1465644605,"201051344000645","219011344069620",28.51,23.00,0,336.04,350.17,15.5,13.0,0.102,439678.3,439678.3,34215,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644606,619208.00
06/11/2016 07:30,2,0.457,ACTIVE,211.70,342.35,59.986,1465644605,"274151322000085","219011344069620",27.35,24.80,0,336.34,345.96,12.7,10.3,0.071,696429.5,696429.5,27754,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644607,619209.00
06/11/2016 07:30,2,0.559,ACTIVE,212.83,345.06,59.986,1465644605,"201051344000633","219011344069620",28.45,22.80,0,334.84,351.37,16.1,13.7,0.115,430837.6,430837.6,34701,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644608,619210.00
06/11/2016 07:30,2,0.580,ACTIVE,212.61,343.85,59.986,1465644605,"201051344000469","219011344069620",27.79,22.30,0,334.24,350.17,16.4,13.9,0.115,432302.1,432302.1,34631,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644608,619211.00
06/11/2016 07:30,2,0.527,ACTIVE,211.48,340.85,59.986,1465644605,"201051344000646","219011344069620",28.41,23.30,0,332.43,346.86,15.2,12.8,0.102,435458.4,435458.4,39175,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644609,619212.00
06/11/2016 07:30,2,0.527,ACTIVE,211.25,340.25,59.991,1465644605,"274151322000052","219011344069620",28.11,25.50,0,334.84,346.86,15.1,12.6,0.084,710489.6,710489.6,27981,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644610,619213.00
06/11/2016 07:30,2,0.535,ACTIVE,211.70,340.85,59.965,1465644605,"201051344000585","219011344069620",28.27,23.30,0,333.63,346.56,15.3,12.9,0.097,442588.9,442588.9,39185,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644611,619214.00
06/11/2016 07:30,2,0.543,ACTIVE,211.70,340.25,59.996,1465644605,"201051344001230","219011344069620",28.11,23.00,0,331.83,345.96,15.4,13.0,0.097,438999.2,438999.2,38987,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644612,619215.00
06/11/2016 07:30,2,0.521,ACTIVE,211.93,340.85,59.996,1465644605,"201051344000582","219011344069620",27.89,22.50,0,333.33,347.16,14.8,12.3,0.097,432376.9,432376.9,39145,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644613,619216.00
06/11/2016 07:30,2,0.580,ACTIVE,211.25,340.55,59.996,1465644605,"201051344000955","219011344069620",28.63,23.00,0,332.43,346.56,16.9,14.3,0.110,444933.5,444933.5,39078,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644614,619217.00
06/11/2016 07:30,2,0.295,ACTIVE,211.48,397.96,59.986,1465644605,"274151322000094","219011344069620",37.35,25.80,0,336.94,410.28,11.2,8.8,0.071,575020.9,575020.9,29062,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644615,619218.00
06/11/2016 07:30,2,0.592,ACTIVE,212.38,343.25,60.012,1465644605,"201051344000579","219011344069620",28.13,23.80,0,335.14,349.86,16.9,14.4,0.110,446407.2,446407.2,14703,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644616,619219.00
06/11/2016 07:30,2,0.559,ACTIVE,211.25,339.95,59.991,1465644605,"201051344000890","219011344069620",28.49,23.50,0,332.43,347.16,16.1,13.7,0.102,442115.0,442115.0,39095,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644617,619220.00
06/11/2016 07:30,2,0.539,ACTIVE,211.70,340.85,59.991,1465644605,"201051344000438","219011344069620",28.78,23.00,0,333.93,347.16,15.8,13.3,0.106,444090.6,444090.6,39100,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644618,619221.00
06/11/2016 07:30,2,0.562,ACTIVE,211.70,340.55,59.981,1465644605,"201051344000417","219011344069620",28.17,23.50,0,332.43,346.86,16.1,13.6,0.102,436450.2,436450.2,39264,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644619,619222.00
06/11/2016 07:30,2,0.451,ACTIVE,211.48,342.05,60.002,1465644605,"274151322000083","219011344069620",27.73,24.80,0,335.74,345.66,12.7,10.3,0.071,704085.0,704085.0,28059,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644620,619223.00
06/11/2016 07:30,2,0.480,ACTIVE,211.93,342.95,59.991,1465644605,"274151322000076","219011344069620",28.59,25.30,0,336.64,346.56,13.9,11.5,0.088,749911.9,749911.9,28054,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644621,619224.00
06/11/2016 07:30,2,0.580,ACTIVE,212.38,343.25,59.986,1465644605,"201051344000868","219011344069620",28.19,22.50,0,334.54,350.17,16.6,14.1,0.110,431347.9,431347.9,34353,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644622,619225.00
06/11/2016 07:30,2,0.457,ACTIVE,211.48,339.95,59.954,1465644605,"274151322000095","219011344069620",27.69,24.80,0,335.74,345.36,12.8,10.4,0.080,742196.0,742196.0,27975,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644623,619226.00
06/11/2016 07:30,2,0.553,ACTIVE,212.38,344.76,59.991,1465644605,"201051344000988","219011344069620",28.07,23.30,0,334.24,351.67,15.7,13.3,0.124,428371.2,428371.2,34648,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644624,619227.00
06/11/2016 07:30,2,0.533,ACTIVE,211.48,339.65,59.996,1465644605,"201051344001025","219011344069620",28.35,22.50,0,332.73,346.86,15.3,12.9,0.097,442203.5,442203.5,39155,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644624,619228.00
06/11/2016 07:30,2,0.539,ACTIVE,212.61,342.65,59.991,1465644605,"201051344000458","219011344069620",28.31,23.80,0,335.14,349.26,15.5,13.1,0.102,439222.3,439222.3,34570,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644625,619229.00
06/11/2016 07:30,2,0.535,ACTIVE,213.06,344.15,60.034,1465644605,"201051344000853","219011344069620",28.65,22.80,0,336.04,350.77,15.6,13.1,0.106,437929.3,437929.3,34174,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644626,619230.00
06/11/2016 07:30,2,0.512,ACTIVE,211.70,341.45,59.986,1465644605,"201051344000685","219011344069620",27.87,23.00,0,333.03,347.76,14.4,12.0,0.106,443491.7,443491.7,38999,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644627,619231.00
06/11/2016 07:30,2,0.494,ACTIVE,211.70,340.85,59.986,1465644605,"201051344000917","219011344069620",28.82,23.50,0,332.43,346.86,14.4,12.0,0.088,440284.4,440284.4,39001,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644628,619232.00
06/11/2016 07:30,2,0.516,ACTIVE,211.70,340.25,59.975,1465644605,"201051344001145","219011344069620",27.53,22.50,0,333.03,347.76,14.4,12.0,0.088,445509.3,445509.3,38851,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644629,619233.00
06/11/2016 07:30,2,0.531,ACTIVE,211.70,340.85,59.986,1465644605,"201051344000651","219011344069620",27.85,22.30,0,333.93,347.16,15.0,12.6,0.097,437969.4,437969.4,39206,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644630,619234.00
06/11/2016 07:30,2,0.443,ACTIVE,211.25,339.95,59.986,1465644605,"274151322000088","219011344069620",26.96,25.00,0,335.14,345.06,12.2,9.8,0.075,680283.4,680283.4,27718,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644631,619235.00
06/11/2016 07:30,2,0.309,ACTIVE,212.16,394.05,59.986,1465644605,"274151322000068","219011344069620",37.00,27.00,0,338.14,411.78,11.7,9.4,0.062,574903.3,574903.3,29270,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644632,619236.00
06/11/2016 07:30,2,0.553,ACTIVE,211.25,339.65,59.954,1465644605,"201051344001135","219011344069620",28.41,22.50,0,333.03,346.56,15.9,13.4,0.102,433991.0,433991.0,39141,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644633,619237.00
06/11/2016 07:30,2,0.562,ACTIVE,212.16,343.25,59.986,1465644605,"201051344000594","219011344069620",28.55,23.50,0,333.63,349.56,16.3,13.8,0.106,443160.7,443160.7,34617,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644634,619238.00
06/11/2016 07:30,2,0.557,ACTIVE,211.48,339.95,59.975,1465644605,"201051344001203","219011344069620",28.39,22.80,0,333.03,348.06,16.0,13.6,0.102,441083.5,441083.5,39182,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644635,619239.00
06/11/2016 07:30,2,0.449,ACTIVE,211.25,340.25,59.981,1465644605,"274151322000054","219011344069620",27.81,25.00,0,335.44,345.66,12.7,10.3,0.071,694807.0,694807.0,27744,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644636,619240.00
06/11/2016 07:30,2,0.568,ACTIVE,212.61,342.35,59.975,1465644605,"201051344000867","219011344069620",28.55,23.30,0,334.84,349.56,16.4,14.0,0.106,430563.5,430563.5,34615,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644637,619241.00
06/11/2016 07:30,2,0.594,ACTIVE,211.70,341.75,59.965,1465644605,"201051344001093","219011344069620",28.47,23.30,0,333.93,348.36,17.1,14.6,0.115,439514.3,439514.3,39058,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644638,619242.00
06/11/2016 07:30,2,0.529,ACTIVE,212.38,343.25,59.986,1465644605,"201051344000900","219011344069620",28.35,22.30,0,334.84,349.86,15.2,12.7,0.102,446264.3,446264.3,34007,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644639,619243.00
06/11/2016 07:30,2,0.559,ACTIVE,212.61,342.95,59.986,1465644605,"201051344000648","219011344069620",28.17,22.30,0,335.74,350.47,16.0,13.5,0.106,437941.1,437941.1,34298,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644639,619244.00
06/11/2016 07:30,2,0.551,ACTIVE,212.61,343.25,59.975,1465644605,"201051344000569","219011344069620",28.55,23.00,0,335.74,349.86,16.0,13.5,0.106,447377.5,447377.5,33929,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644640,619245.00
06/11/2016 07:30,2,0.551,ACTIVE,212.61,342.95,59.981,1465644605,"201051344000983","219011344069620",28.67,23.30,0,334.54,349.56,16.1,13.6,0.102,438931.3,438931.3,34412,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644641,619246.00
06/11/2016 07:30,2,0.545,ACTIVE,212.61,342.95,59.981,1465644605,"201051344001158","219011344069620",28.51,22.80,0,335.14,349.56,15.8,13.3,0.110,433063.9,433063.9,34678,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644642,619247.00
06/11/2016 07:30,2,0.543,ACTIVE,212.83,344.15,59.954,1465644605,"201051344000576","219011344069620",28.71,22.50,0,336.04,351.37,15.8,13.3,0.102,440129.4,440129.4,34082,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644643,619248.00
06/11/2016 07:30,2,0.455,ACTIVE,211.70,340.85,59.981,1465644605,"274151322000087","219011344069620",26.96,26.80,0,335.74,345.66,12.4,10.1,0.066,668230.0,668230.0,27852,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465644644,619249.00
06/11/2016 07:45,2,0.771,ACTIVE,213.29,345.96,60.012,1465645505,"201051344000645","219011344069620",28.45,23.00,0,335.74,354.97,22.3,19.6,0.172,439682.3,439682.3,34216,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645506,619250.00
