ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 07:45,2,0.643,ACTIVE,211.48,341.75,59.949,1465645505,"274151322000085","219011344069620",27.91,24.80,0,335.74,348.06,18.2,15.6,0.119,696432.7,696432.7,27755,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645507,619251.00
06/11/2016 07:45,2,0.797,ACTIVE,213.06,346.56,59.970,1465645505,"201051344000633","219011344069620",28.90,23.00,0,335.74,356.18,23.4,20.6,0.181,430841.8,430841.8,34702,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645508,619252.00
06/11/2016 07:45,2,0.812,ACTIVE,212.83,346.26,59.975,1465645505,"201051344000469","219011344069620",28.92,22.30,0,334.84,355.28,23.9,21.1,0.186,432306.4,432306.4,34632,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645509,619253.00
06/11/2016 07:45,2,0.752,ACTIVE,211.93,343.55,59.986,1465645505,"201051344000646","219011344069620",28.65,23.30,0,331.83,352.87,21.8,19.1,0.164,435462.2,435462.2,39176,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645510,619254.00
06/11/2016 07:45,2,0.738,ACTIVE,210.80,341.45,60.002,1465645505,"274151322000052","219011344069620",28.86,25.80,0,332.43,349.86,21.6,18.9,0.146,710493.5,710493.5,27982,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645510,619255.00
06/11/2016 07:45,2,0.717,ACTIVE,212.38,343.85,59.986,1465645505,"201051344000585","219011344069620",28.84,23.50,0,332.43,351.97,21.0,18.3,0.146,442592.7,442592.7,39186,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645511,619256.00
06/11/2016 07:45,2,0.773,ACTIVE,212.16,343.25,59.975,1465645505,"201051344001230","219011344069620",28.75,23.50,0,331.83,352.27,22.6,19.9,0.168,439003.2,439003.2,38988,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645512,619257.00
06/11/2016 07:45,2,0.730,ACTIVE,212.61,344.76,59.965,1465645505,"201051344000582","219011344069620",28.57,22.80,0,332.43,353.47,21.2,18.5,0.150,432380.7,432380.7,39146,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645513,619258.00
06/11/2016 07:45,2,0.812,ACTIVE,211.93,343.85,60.018,1465645505,"201051344000955","219011344069620",29.44,23.30,0,331.53,352.87,24.3,21.5,0.181,444937.9,444937.9,39079,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645514,619259.00
06/11/2016 07:45,2,0.426,ACTIVE,211.48,408.78,59.981,1465645505,"274151322000094","219011344069620",38.39,26.50,0,336.64,419.30,16.7,14.2,0.106,575023.7,575023.7,29063,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645515,619260.00
06/11/2016 07:45,2,0.818,ACTIVE,212.83,345.66,59.959,1465645505,"201051344000579","219011344069620",29.04,23.80,0,335.14,355.28,24.1,21.4,0.177,446411.6,446411.6,14704,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645516,619261.00
06/11/2016 07:45,2,0.799,ACTIVE,211.93,342.95,59.944,1465645505,"201051344000890","219011344069620",29.00,23.80,0,331.83,353.47,23.5,20.8,0.164,442119.2,442119.2,39096,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645517,619262.00
06/11/2016 07:45,2,0.781,ACTIVE,212.61,344.76,59.981,1465645505,"201051344000438","219011344069620",29.02,23.30,0,333.33,354.37,23.0,20.3,0.177,444094.7,444094.7,39101,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645518,619263.00
06/11/2016 07:45,2,0.795,ACTIVE,212.38,344.15,59.996,1465645505,"201051344000417","219011344069620",28.55,23.80,0,332.73,353.17,23.1,20.3,0.159,436454.4,436454.4,39265,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645519,619264.00
06/11/2016 07:45,2,0.633,ACTIVE,211.48,344.15,59.975,1465645505,"274151322000083","219011344069620",28.17,25.00,0,335.44,348.06,18.0,15.5,0.115,704088.1,704088.1,28060,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645520,619265.00
06/11/2016 07:45,2,0.711,ACTIVE,211.93,343.25,59.965,1465645505,"274151322000076","219011344069620",29.16,25.50,0,333.63,349.86,21.0,18.4,0.141,749915.5,749915.5,28055,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645521,619266.00
06/11/2016 07:45,2,0.838,ACTIVE,212.61,344.76,60.007,1465645505,"201051344000868","219011344069620",28.41,22.50,0,335.14,354.97,24.1,21.4,0.177,431352.2,431352.2,34354,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645522,619267.00
06/11/2016 07:45,2,0.641,ACTIVE,211.25,342.05,59.959,1465645505,"274151322000095","219011344069620",28.86,25.00,0,335.14,348.06,18.7,16.1,0.119,742199.2,742199.2,27976,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645523,619268.00
06/11/2016 07:45,2,0.805,ACTIVE,212.61,346.86,59.970,1465645505,"201051344000988","219011344069620",28.63,23.30,0,334.84,356.78,23.4,20.6,0.190,428375.3,428375.3,34649,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645524,619269.00
06/11/2016 07:45,2,0.754,ACTIVE,212.16,342.35,59.981,1465645505,"201051344001025","219011344069620",28.82,23.00,0,332.73,352.87,22.1,19.4,0.155,442207.4,442207.4,39156,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645524,619270.00
06/11/2016 07:45,2,0.764,ACTIVE,212.83,344.76,59.991,1465645505,"201051344000458","219011344069620",28.55,23.80,0,334.84,354.07,22.1,19.4,0.172,439226.3,439226.3,34571,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645525,619271.00
06/11/2016 07:45,2,0.758,ACTIVE,213.29,346.26,59.975,1465645505,"201051344000853","219011344069620",29.00,23.00,0,336.34,355.88,22.3,19.6,0.164,437933.3,437933.3,34175,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645526,619272.00
06/11/2016 07:45,2,0.723,ACTIVE,212.61,345.06,59.975,1465645505,"201051344000685","219011344069620",28.90,23.30,0,332.43,353.47,21.2,18.5,0.168,443495.4,443495.4,39000,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645527,619273.00
06/11/2016 07:45,2,0.727,ACTIVE,212.38,343.55,59.944,1465645505,"201051344000917","219011344069620",28.53,23.80,0,333.03,352.27,21.0,18.4,0.159,440288.1,440288.1,39002,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645528,619274.00
06/11/2016 07:45,2,0.721,ACTIVE,212.38,343.55,59.975,1465645505,"201051344001145","219011344069620",28.57,23.00,0,332.73,353.17,20.9,18.2,0.150,445512.9,445512.9,38852,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645529,619275.00
06/11/2016 07:45,2,0.748,ACTIVE,212.61,344.15,60.018,1465645505,"201051344000651","219011344069620",28.69,22.50,0,333.63,353.17,21.8,19.1,0.159,437973.3,437973.3,39207,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645530,619276.00
06/11/2016 07:45,2,0.641,ACTIVE,210.57,341.15,59.938,1465645505,"274151322000088","219011344069620",27.93,25.00,0,334.84,347.76,18.1,15.6,0.115,680286.5,680286.5,27719,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645531,619277.00
06/11/2016 07:45,2,0.445,ACTIVE,211.70,405.17,59.981,1465645505,"274151322000068","219011344069620",37.99,27.50,0,337.24,421.70,17.3,14.8,0.093,574906.2,574906.2,29271,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645532,619278.00
06/11/2016 07:45,2,0.768,ACTIVE,212.16,342.95,59.975,1465645505,"201051344001135","219011344069620",29.20,22.80,0,332.73,352.27,22.8,20.1,0.164,433995.1,433995.1,39142,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645533,619279.00
06/11/2016 07:45,2,0.805,ACTIVE,212.16,345.06,59.996,1465645505,"201051344000594","219011344069620",29.04,23.80,0,334.24,354.97,23.7,20.9,0.177,443164.9,443164.9,34618,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645533,619280.00
06/11/2016 07:45,2,0.803,ACTIVE,212.38,343.55,59.970,1465645505,"201051344001203","219011344069620",28.80,23.30,0,332.43,355.28,23.5,20.7,0.181,441087.7,441087.7,39183,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645534,619281.00
06/11/2016 07:45,2,0.637,ACTIVE,211.03,344.45,59.970,1465645505,"274151322000054","219011344069620",28.33,25.50,0,334.84,348.36,18.3,15.7,0.124,694810.2,694810.2,27745,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645535,619282.00
06/11/2016 07:45,2,0.828,ACTIVE,212.83,344.45,59.959,1465645505,"201051344000867","219011344069620",28.65,23.50,0,335.14,354.97,24.1,21.3,0.172,430567.9,430567.9,34616,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645536,619283.00
06/11/2016 07:45,2,0.863,ACTIVE,212.16,344.45,59.975,1465645505,"201051344001093","219011344069620",29.00,23.30,0,333.03,355.28,25.4,22.6,0.190,439518.9,439518.9,39059,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645537,619284.00
06/11/2016 07:45,2,0.773,ACTIVE,212.61,345.66,59.970,1465645505,"201051344000900","219011344069620",28.80,22.50,0,335.74,354.67,22.6,19.9,0.172,446268.2,446268.2,34008,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645538,619285.00
06/11/2016 07:45,2,0.783,ACTIVE,212.83,345.06,60.007,1465645505,"201051344000648","219011344069620",28.75,22.50,0,334.84,355.28,22.9,20.1,0.172,437945.2,437945.2,34299,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645539,619286.00
06/11/2016 07:45,2,0.783,ACTIVE,212.83,345.36,59.975,1465645505,"201051344000569","219011344069620",28.98,23.30,0,335.14,354.97,23.0,20.3,0.172,447381.6,447381.6,33930,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645540,619287.00
06/11/2016 07:45,2,0.777,ACTIVE,212.61,345.06,59.975,1465645505,"201051344000983","219011344069620",28.94,23.30,0,335.44,354.37,22.9,20.1,0.168,438935.4,438935.4,34413,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645541,619288.00
06/11/2016 07:45,2,0.805,ACTIVE,212.61,345.36,59.991,1465645505,"201051344001158","219011344069620",28.55,23.00,0,335.14,354.97,23.3,20.5,0.177,433068.1,433068.1,34679,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645542,619289.00
06/11/2016 07:45,2,0.781,ACTIVE,213.29,345.96,59.981,1465645505,"201051344000576","219011344069620",28.77,22.50,0,335.74,355.28,22.8,20.0,0.164,440133.5,440133.5,34083,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645543,619290.00
06/11/2016 07:45,2,0.641,ACTIVE,211.25,344.45,59.965,1465645505,"274151322000087","219011344069620",27.63,27.30,0,335.14,348.06,17.9,15.4,0.106,668233.2,668233.2,27853,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465645544,619291.00
06/11/2016 08:00,2,1.139,ACTIVE,213.06,348.36,59.970,1465646405,"201051344000645","219011344069620",28.67,23.30,0,336.94,361.89,33.1,30.0,0.261,439688.3,439688.3,34217,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646406,619292.00
06/11/2016 08:00,2,0.955,ACTIVE,211.03,342.05,59.949,1465646405,"274151322000085","219011344069620",28.17,25.30,0,332.43,353.17,27.2,24.4,0.177,696437.6,696437.6,27756,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646407,619293.00
06/11/2016 08:00,2,1.170,ACTIVE,213.06,349.86,59.970,1465646405,"201051344000633","219011344069620",28.90,23.30,0,335.44,363.39,34.3,31.1,0.278,430848.1,430848.1,34703,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646408,619294.00
06/11/2016 08:00,2,1.191,ACTIVE,212.83,348.36,59.975,1465646405,"201051344000469","219011344069620",29.18,22.30,0,334.24,363.09,35.2,32.1,0.292,432312.9,432312.9,34633,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646409,619295.00
06/11/2016 08:00,2,1.096,ACTIVE,212.16,346.86,60.002,1465646405,"201051344000646","219011344069620",29.16,23.50,0,333.33,360.69,32.4,29.3,0.252,435468.1,435468.1,39177,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646409,619296.00
06/11/2016 08:00,2,1.057,ACTIVE,210.57,345.96,59.965,1465646405,"274151322000052","219011344069620",28.78,26.30,0,332.43,354.37,30.8,27.8,0.203,710499.2,710499.2,27983,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646410,619297.00
06/11/2016 08:00,2,1.033,ACTIVE,212.61,346.86,59.965,1465646405,"201051344000585","219011344069620",29.40,24.00,0,334.24,359.18,30.8,27.8,0.239,442598.3,442598.3,39187,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646411,619298.00
06/11/2016 08:00,2,1.133,ACTIVE,212.16,346.56,59.965,1465646405,"201051344001230","219011344069620",29.06,24.00,0,333.03,359.78,33.4,30.3,0.270,439009.3,439009.3,38989,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646412,619299.00
06/11/2016 08:00,2,1.072,ACTIVE,212.61,347.16,59.991,1465646405,"201051344000582","219011344069620",28.80,23.30,0,335.14,360.69,31.3,28.3,0.234,432386.4,432386.4,39147,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646413,619300.00
06/11/2016 08:00,2,1.213,ACTIVE,212.16,347.76,59.970,1465646405,"201051344000955","219011344069620",29.00,23.80,0,333.63,361.29,35.6,32.5,0.287,444944.5,444944.5,39080,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646414,619301.00
06/11/2016 08:00,2,0.660,ACTIVE,210.80,401.56,59.970,1465646405,"274151322000094","219011344069620",37.49,26.80,0,336.04,424.11,25.1,22.3,0.172,575028.1,575028.1,29064,0,0,0,L,1151911521,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646415,619302.00
06/11/2016 08:00,2,1.164,ACTIVE,212.61,348.66,59.975,1465646405,"201051344000579","219011344069620",29.76,24.00,0,334.24,362.49,35.1,32.0,0.278,446418.1,446418.1,14705,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646416,619303.00
06/11/2016 08:00,2,1.178,ACTIVE,212.16,346.86,59.970,1465646405,"201051344000890","219011344069620",28.86,24.30,0,333.93,360.99,34.5,31.4,0.265,442125.6,442125.6,39097,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646417,619304.00
06/11/2016 08:00,2,1.143,ACTIVE,212.38,347.76,59.986,1465646405,"201051344000438","219011344069620",29.38,23.50,0,334.84,361.89,34.0,30.9,0.278,444100.9,444100.9,39102,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646418,619305.00
06/11/2016 08:00,2,1.139,ACTIVE,212.16,347.76,59.965,1465646405,"201051344000417","219011344069620",28.82,24.00,0,333.33,360.38,33.3,30.2,0.265,436460.6,436460.6,39266,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646418,619306.00
06/11/2016 08:00,2,0.926,ACTIVE,210.57,342.95,59.970,1465646405,"274151322000083","219011344069620",28.69,25.50,0,332.13,353.17,26.9,24.1,0.181,704092.9,704092.9,28061,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646419,619307.00
06/11/2016 08:00,2,1.072,ACTIVE,211.25,343.55,59.970,1465646405,"274151322000076","219011344069620",29.50,26.00,0,333.63,354.97,32.0,29.0,0.221,749921.3,749921.3,28056,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646420,619308.00
06/11/2016 08:00,2,1.199,ACTIVE,212.38,347.76,59.965,1465646405,"201051344000868","219011344069620",28.98,22.80,0,335.14,362.49,35.2,32.1,0.274,431358.8,431358.8,34355,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646421,619309.00
06/11/2016 08:00,2,0.977,ACTIVE,210.80,347.16,59.965,1465646405,"274151322000095","219011344069620",29.36,25.50,0,331.83,353.17,29.1,26.2,0.186,742204.4,742204.4,27977,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646422,619310.00
06/11/2016 08:00,2,1.182,ACTIVE,212.61,349.56,59.991,1465646405,"201051344000988","219011344069620",28.84,23.50,0,333.33,364.29,34.5,31.4,0.287,428381.7,428381.7,34650,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646423,619311.00
06/11/2016 08:00,2,1.102,ACTIVE,212.16,345.96,59.970,1465646405,"201051344001025","219011344069620",29.18,23.30,0,331.53,364.59,32.5,29.5,0.252,442213.3,442213.3,39157,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646424,619312.00
06/11/2016 08:00,2,1.102,ACTIVE,212.61,347.16,59.975,1465646405,"201051344000458","219011344069620",29.04,24.00,0,335.44,361.29,32.4,29.3,0.265,439232.2,439232.2,34572,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646425,619313.00
06/11/2016 08:00,2,1.137,ACTIVE,213.29,348.66,59.986,1465646405,"201051344000853","219011344069620",28.69,23.00,0,336.94,363.09,33.1,30.0,0.265,437939.4,437939.4,34176,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646426,619314.00
06/11/2016 08:00,2,1.061,ACTIVE,212.38,347.16,59.970,1465646405,"201051344000685","219011344069620",29.48,23.50,0,333.33,360.69,31.7,28.7,0.265,443501.2,443501.2,39001,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646427,619315.00
06/11/2016 08:00,2,1.078,ACTIVE,212.38,346.86,59.981,1465646405,"201051344000917","219011344069620",28.59,24.00,0,332.43,360.38,31.2,28.2,0.247,440293.7,440293.7,39003,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646427,619316.00
06/11/2016 08:00,2,1.061,ACTIVE,212.38,346.86,59.959,1465646405,"201051344001145","219011344069620",28.88,23.30,0,333.93,359.78,31.1,28.1,0.243,445518.6,445518.6,38853,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646428,619317.00
06/11/2016 08:00,2,1.098,ACTIVE,212.38,347.76,59.970,1465646405,"201051344000651","219011344069620",29.08,22.80,0,334.24,360.99,32.4,29.3,0.256,437979.2,437979.2,39208,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646429,619318.00
06/11/2016 08:00,2,0.965,ACTIVE,210.80,344.45,59.965,1465646405,"274151322000088","219011344069620",28.09,25.50,0,331.83,352.87,27.5,24.6,0.177,680291.4,680291.4,27720,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646430,619319.00
06/11/2016 08:00,2,0.660,ACTIVE,211.48,410.58,59.981,1465646405,"274151322000068","219011344069620",38.35,28.00,0,333.63,428.91,25.5,22.7,0.159,574910.8,574910.8,29272,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646431,619320.00
06/11/2016 08:00,2,1.133,ACTIVE,212.16,346.26,59.975,1465646405,"201051344001135","219011344069620",29.04,23.30,0,331.23,363.09,33.3,30.2,0.261,434001.2,434001.2,39143,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646432,619321.00
06/11/2016 08:00,2,1.174,ACTIVE,212.38,348.36,59.975,1465646405,"201051344000594","219011344069620",29.18,24.00,0,334.54,362.19,34.8,31.6,0.278,443171.4,443171.4,34619,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646433,619322.00
06/11/2016 08:00,2,1.174,ACTIVE,212.61,346.86,60.018,1465646405,"201051344001203","219011344069620",29.02,23.50,0,334.24,362.79,34.5,31.4,0.274,441094.0,441094.0,39184,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646434,619323.00
06/11/2016 08:00,2,0.951,ACTIVE,210.80,344.45,59.970,1465646405,"274151322000054","219011344069620",28.59,25.80,0,331.53,352.57,27.6,24.7,0.186,694815.1,694815.1,27746,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646435,619324.00
06/11/2016 08:00,2,1.186,ACTIVE,212.83,348.06,59.981,1465646405,"201051344000867","219011344069620",29.20,23.50,0,335.44,361.89,35.1,31.9,0.274,430574.4,430574.4,34617,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646436,619325.00
06/11/2016 08:00,2,1.242,ACTIVE,212.61,348.96,59.981,1465646405,"201051344001093","219011344069620",29.28,23.80,0,334.54,363.39,36.9,33.6,0.283,439525.8,439525.8,39060,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646437,619326.00
06/11/2016 08:00,2,1.141,ACTIVE,212.61,348.66,59.970,1465646405,"201051344000900","219011344069620",29.14,22.50,0,335.14,362.19,33.7,30.6,0.270,446274.4,446274.4,34009,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646438,619327.00
06/11/2016 08:00,2,1.143,ACTIVE,212.83,348.06,59.986,1465646405,"201051344000648","219011344069620",28.78,22.50,0,335.74,362.19,33.3,30.2,0.265,437951.3,437951.3,34300,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646439,619328.00
06/11/2016 08:00,2,1.158,ACTIVE,212.83,348.36,59.975,1465646405,"201051344000569","219011344069620",28.69,23.50,0,335.44,362.19,33.7,30.6,0.270,447387.8,447387.8,33931,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646440,619329.00
06/11/2016 08:00,2,1.135,ACTIVE,212.83,348.06,59.981,1465646405,"201051344000983","219011344069620",29.10,23.30,0,334.54,361.29,33.5,30.4,0.265,438941.6,438941.6,34414,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646441,619330.00
06/11/2016 08:00,2,1.164,ACTIVE,212.83,348.06,59.991,1465646405,"201051344001158","219011344069620",29.16,23.30,0,331.83,362.79,34.5,31.3,0.283,433074.4,433074.4,34680,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646442,619331.00
06/11/2016 08:00,2,1.150,ACTIVE,213.06,349.26,59.981,1465646405,"201051344000576","219011344069620",28.67,22.80,0,335.44,362.79,33.4,30.3,0.270,440139.7,440139.7,34084,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646443,619332.00
06/11/2016 08:00,2,0.939,ACTIVE,211.03,342.65,59.986,1465646405,"274151322000087","219011344069620",28.21,28.00,0,331.83,352.87,26.8,24.0,0.168,668238.0,668238.0,27854,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465646444,619333.00
06/11/2016 08:15,2,1.596,ACTIVE,213.51,352.57,59.970,1465647305,"201051344000645","219011344069620",29.04,23.80,0,335.44,372.11,47.0,43.4,0.380,439697.4,439697.4,34218,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647306,619334.00
06/11/2016 08:15,2,1.346,ACTIVE,211.48,348.96,59.917,1465647305,"274151322000085","219011344069620",28.45,25.50,0,334.84,360.38,38.8,35.5,0.270,696445.0,696445.0,27757,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647307,619335.00
06/11/2016 08:15,2,1.621,ACTIVE,213.74,353.77,59.975,1465647305,"201051344000633","219011344069620",29.22,23.80,0,335.74,372.41,48.0,44.4,0.402,430857.4,430857.4,34704,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647308,619336.00
06/11/2016 08:15,2,1.635,ACTIVE,213.29,352.57,59.965,1465647305,"201051344000469","219011344069620",29.50,22.50,0,334.84,372.41,48.9,45.3,0.411,432322.4,432322.4,34634,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647309,619337.00
06/11/2016 08:15,2,1.537,ACTIVE,212.38,352.57,59.959,1465647305,"201051344000646","219011344069620",29.06,24.00,0,333.33,370.00,45.3,41.8,0.380,435476.8,435476.8,39178,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647309,619338.00
06/11/2016 08:15,2,1.436,ACTIVE,211.25,346.56,59.981,1465647305,"274151322000052","219011344069620",28.98,26.80,0,333.93,361.89,42.1,38.8,0.283,710507.3,710507.3,27984,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647310,619339.00
06/11/2016 08:15,2,1.490,ACTIVE,213.06,352.27,59.959,1465647305,"201051344000585","219011344069620",29.24,24.50,0,333.63,369.10,44.2,40.7,0.358,442606.7,442606.7,39188,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647311,619340.00
06/11/2016 08:15,2,1.584,ACTIVE,212.61,351.37,59.949,1465647305,"201051344001230","219011344069620",29.20,25.00,0,333.03,370.00,46.9,43.3,0.380,439018.4,439018.4,38990,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647312,619341.00
06/11/2016 08:15,2,1.502,ACTIVE,213.29,352.57,59.996,1465647305,"201051344000582","219011344069620",29.12,23.50,0,334.84,370.60,44.3,40.9,0.362,432394.8,432394.8,39148,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647313,619342.00
06/11/2016 08:15,2,1.664,ACTIVE,212.38,352.27,59.970,1465647305,"201051344000955","219011344069620",29.18,24.00,0,333.93,371.51,49.2,45.6,0.411,444954.1,444954.1,39081,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647314,619343.00
06/11/2016 08:15,2,0.885,ACTIVE,211.48,425.61,59.970,1465647305,"274151322000094","219011344069620",39.48,27.50,0,333.33,436.13,35.5,32.3,0.252,575034.9,575034.9,29065,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647315,619344.00
06/11/2016 08:15,2,1.656,ACTIVE,213.51,352.57,59.917,1465647305,"201051344000579","219011344069620",29.08,24.50,0,335.74,372.41,48.8,45.2,0.402,446427.6,446427.6,14706,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647316,619345.00
06/11/2016 08:15,2,1.648,ACTIVE,212.38,351.67,60.002,1465647305,"201051344000890","219011344069620",28.86,25.00,0,333.63,371.51,48.2,44.6,0.380,442134.9,442134.9,39098,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647317,619346.00
06/11/2016 08:15,2,1.617,ACTIVE,212.83,352.57,59.917,1465647305,"201051344000438","219011344069620",29.00,24.30,0,334.84,372.11,47.5,43.9,0.393,444110.2,444110.2,39103,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647318,619347.00
06/11/2016 08:15,2,1.582,ACTIVE,212.83,352.57,59.996,1465647305,"201051344000417","219011344069620",28.94,24.80,0,333.63,370.30,46.4,42.9,0.389,436469.6,436469.6,39267,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647318,619348.00
06/11/2016 08:15,2,1.314,ACTIVE,211.25,345.06,59.970,1465647305,"274151322000083","219011344069620",28.92,26.00,0,334.24,361.59,38.5,35.2,0.261,704100.2,704100.2,28062,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647319,619349.00
06/11/2016 08:15,2,1.531,ACTIVE,211.70,352.57,59.970,1465647305,"274151322000076","219011344069620",29.24,26.50,0,335.44,365.19,45.4,41.9,0.318,749930.0,749930.0,28057,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647321,619350.00
06/11/2016 08:15,2,1.650,ACTIVE,213.06,352.27,59.986,1465647305,"201051344000868","219011344069620",29.14,23.00,0,333.63,371.81,48.7,45.1,0.398,431368.2,431368.2,34356,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647322,619351.00
06/11/2016 08:15,2,1.408,ACTIVE,211.48,348.36,59.975,1465647305,"274151322000095","219011344069620",29.56,26.00,0,334.54,363.69,42.1,38.7,0.287,742212.4,742212.4,27978,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647323,619352.00
06/11/2016 08:15,2,1.646,ACTIVE,213.51,354.67,59.986,1465647305,"201051344000988","219011344069620",29.26,23.80,0,334.24,373.61,48.8,45.2,0.411,428391.1,428391.1,34651,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647324,619353.00
06/11/2016 08:15,2,1.539,ACTIVE,212.61,351.37,59.965,1465647305,"201051344001025","219011344069620",29.68,24.00,0,333.93,371.21,46.3,42.7,0.371,442222.2,442222.2,39158,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647325,619354.00
06/11/2016 08:15,2,1.553,ACTIVE,213.29,351.67,59.928,1465647305,"201051344000458","219011344069620",29.34,24.30,0,335.44,370.60,46.1,42.6,0.393,439241.0,439241.0,34573,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647326,619355.00
06/11/2016 08:15,2,1.586,ACTIVE,213.96,353.77,59.981,1465647305,"201051344000853","219011344069620",29.08,23.50,0,336.04,373.31,46.8,43.2,0.380,437948.4,437948.4,34177,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647326,619356.00
06/11/2016 08:15,2,1.523,ACTIVE,212.61,352.27,59.981,1465647305,"201051344000685","219011344069620",29.40,24.30,0,334.24,370.90,45.4,41.9,0.393,443509.9,443509.9,39002,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647327,619357.00
06/11/2016 08:15,2,1.518,ACTIVE,212.83,351.67,59.970,1465647305,"201051344000917","219011344069620",29.12,24.50,0,334.54,370.00,44.8,41.3,0.358,440302.3,440302.3,39004,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647328,619358.00
06/11/2016 08:15,2,1.484,ACTIVE,212.83,351.07,59.938,1465647305,"201051344001145","219011344069620",29.50,23.80,0,334.24,370.00,44.4,40.9,0.362,445527.1,445527.1,38854,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647329,619359.00
06/11/2016 08:15,2,1.555,ACTIVE,212.83,352.57,59.970,1465647305,"201051344000651","219011344069620",29.30,23.50,0,335.14,371.51,46.1,42.6,0.371,437988.0,437988.0,39209,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647330,619360.00
06/11/2016 08:15,2,1.373,ACTIVE,211.03,345.96,59.965,1465647305,"274151322000088","219011344069620",28.29,26.00,0,333.33,362.49,39.3,36.0,0.270,680298.8,680298.8,27721,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647331,619361.00
06/11/2016 08:15,2,0.930,ACTIVE,212.16,414.79,59.965,1465647305,"274151322000068","219011344069620",38.29,28.80,0,334.84,434.63,36.3,33.1,0.243,574917.6,574917.6,29273,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647332,619362.00
06/11/2016 08:15,2,1.576,ACTIVE,212.38,350.77,60.007,1465647305,"201051344001135","219011344069620",29.10,23.50,0,334.54,370.30,46.5,42.9,0.376,434010.2,434010.2,39144,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647333,619363.00
06/11/2016 08:15,2,1.623,ACTIVE,212.83,351.97,59.975,1465647305,"201051344000594","219011344069620",29.46,24.30,0,333.93,371.21,48.5,44.9,0.402,443180.8,443180.8,34620,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647334,619364.00
06/11/2016 08:15,2,1.648,ACTIVE,213.06,352.57,59.975,1465647305,"201051344001203","219011344069620",29.18,24.30,0,335.44,373.61,48.7,45.1,0.407,441103.4,441103.4,39185,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647335,619365.00
06/11/2016 08:15,2,1.359,ACTIVE,211.25,341.75,59.975,1465647305,"274151322000054","219011344069620",28.61,26.30,0,334.24,359.18,39.4,36.1,0.256,694822.5,694822.5,27747,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647335,619366.00
06/11/2016 08:15,2,1.645,ACTIVE,213.29,350.77,59.975,1465647305,"201051344000867","219011344069620",29.30,24.00,0,335.14,371.21,48.8,45.2,0.398,430583.9,430583.9,34618,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647336,619367.00
06/11/2016 08:15,2,1.711,ACTIVE,212.83,353.77,59.975,1465647305,"201051344001093","219011344069620",29.28,24.30,0,335.74,373.61,50.7,47.0,0.407,439535.7,439535.7,39061,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647337,619368.00
06/11/2016 08:15,2,1.615,ACTIVE,213.06,351.97,59.975,1465647305,"201051344000900","219011344069620",29.20,23.00,0,335.14,371.81,47.8,44.2,0.384,446283.6,446283.6,34010,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647338,619369.00
06/11/2016 08:15,2,1.598,ACTIVE,213.29,352.27,59.912,1465647305,"201051344000648","219011344069620",28.88,23.00,0,336.04,371.51,46.8,43.2,0.380,437960.3,437960.3,34301,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647339,619370.00
06/11/2016 08:15,2,1.590,ACTIVE,213.29,352.57,59.975,1465647305,"201051344000569","219011344069620",29.14,23.80,0,335.74,371.81,47.0,43.4,0.384,447396.9,447396.9,33932,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647340,619371.00
06/11/2016 08:15,2,1.574,ACTIVE,213.29,352.57,59.954,1465647305,"201051344000983","219011344069620",29.62,23.80,0,335.44,371.81,47.3,43.7,0.393,438950.7,438950.7,34415,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647341,619372.00
06/11/2016 08:15,2,1.643,ACTIVE,213.29,352.27,60.012,1465647305,"201051344001158","219011344069620",28.88,23.50,0,336.04,372.11,48.1,44.5,0.402,433083.7,433083.7,34681,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647342,619373.00
06/11/2016 08:15,2,1.592,ACTIVE,213.74,353.77,60.023,1465647305,"201051344000576","219011344069620",28.98,23.00,0,336.04,371.81,46.7,43.1,0.376,440148.8,440148.8,34085,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647343,619374.00
06/11/2016 08:15,2,1.334,ACTIVE,211.25,351.37,59.986,1465647305,"274151322000087","219011344069620",28.27,28.80,0,334.54,361.89,38.2,34.9,0.247,668245.2,668245.2,27855,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465647344,619375.00
06/11/2016 08:30,2,2.084,ACTIVE,214.19,357.98,59.938,1465648204,"201051344000645","219011344069620",29.36,23.80,0,327.02,386.53,62.0,57.9,0.508,439709.9,439709.9,34219,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648205,619376.00
06/11/2016 08:30,2,1.801,ACTIVE,211.93,351.67,59.933,1465648204,"274151322000085","219011344069620",28.59,26.30,0,322.21,374.21,52.1,48.4,0.358,696455.3,696455.3,27758,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648206,619377.00
06/11/2016 08:30,2,2.102,ACTIVE,213.96,358.58,59.949,1465648204,"201051344000633","219011344069620",29.48,24.30,0,325.52,387.14,62.8,58.7,0.535,430870.2,430870.2,34705,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648207,619378.00
06/11/2016 08:30,2,2.160,ACTIVE,213.96,357.98,59.938,1465648204,"201051344000469","219011344069620",29.24,22.80,0,325.82,387.14,64.0,59.8,0.544,432335.4,432335.4,34635,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648208,619379.00
06/11/2016 08:30,2,2.035,ACTIVE,212.83,356.18,59.938,1465648204,"201051344000646","219011344069620",29.02,24.80,0,324.62,386.53,59.8,55.8,0.508,435488.9,435488.9,39179,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648209,619380.00
06/11/2016 08:30,2,1.893,ACTIVE,211.48,345.06,59.954,1465648204,"274151322000052","219011344069620",28.86,27.80,0,322.51,367.00,55.3,51.4,0.380,710518.4,710518.4,27985,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648210,619381.00
06/11/2016 08:30,2,1.996,ACTIVE,213.51,357.38,59.938,1465648204,"201051344000585","219011344069620",29.00,25.00,0,325.22,388.04,58.7,54.7,0.491,442618.5,442618.5,39189,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648210,619382.00
06/11/2016 08:30,2,2.082,ACTIVE,212.83,355.28,59.938,1465648204,"201051344001230","219011344069620",29.24,25.80,0,324.92,380.22,61.6,57.6,0.513,439030.9,439030.9,38991,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648211,619383.00
06/11/2016 08:30,2,2.023,ACTIVE,213.51,357.08,59.986,1465648204,"201051344000582","219011344069620",28.71,23.80,0,325.22,383.53,58.8,54.8,0.491,432406.7,432406.7,39149,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648212,619384.00
06/11/2016 08:30,2,2.127,ACTIVE,212.83,356.48,59.944,1465648204,"201051344000955","219011344069620",29.64,24.50,0,322.81,382.63,63.8,59.7,0.535,444967.1,444967.1,39082,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648213,619385.00
06/11/2016 08:30,2,1.172,ACTIVE,211.70,431.32,59.970,1465648204,"274151322000094","219011344069620",40.22,28.30,0,335.44,446.95,47.9,44.3,0.331,575044.4,575044.4,29066,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648214,619386.00
06/11/2016 08:30,2,2.135,ACTIVE,214.19,358.28,59.938,1465648204,"201051344000579","219011344069620",29.38,25.00,0,326.42,388.94,63.5,59.4,0.535,446440.6,446440.6,14707,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648215,619387.00
06/11/2016 08:30,2,2.127,ACTIVE,212.83,356.48,59.944,1465648204,"201051344000890","219011344069620",29.16,26.00,0,324.62,382.03,62.9,58.7,0.513,442147.7,442147.7,39099,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648216,619388.00
06/11/2016 08:30,2,2.084,ACTIVE,213.29,357.38,59.991,1465648204,"201051344000438","219011344069620",29.40,24.80,0,326.12,384.13,62.1,58.0,0.517,444122.8,444122.8,39104,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648217,619389.00
06/11/2016 08:30,2,2.076,ACTIVE,213.06,356.18,59.949,1465648204,"201051344000417","219011344069620",28.86,25.50,0,326.72,380.52,60.7,56.7,0.526,436481.8,436481.8,39268,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648218,619390.00
06/11/2016 08:30,2,1.775,ACTIVE,211.48,349.26,60.002,1465648204,"274151322000083","219011344069620",28.86,26.80,0,322.81,365.19,51.9,48.2,0.367,704110.5,704110.5,28063,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648219,619391.00
06/11/2016 08:30,2,2.023,ACTIVE,212.16,352.57,59.970,1465648204,"274151322000076","219011344069620",29.54,27.80,0,324.02,381.73,60.5,56.5,0.429,749942.2,749942.2,28058,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648220,619392.00
06/11/2016 08:30,2,2.154,ACTIVE,213.51,357.98,60.002,1465648204,"201051344000868","219011344069620",29.22,23.50,0,319.21,409.38,63.8,59.7,0.517,431381.1,431381.1,34357,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648220,619393.00
