ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 08:30,2,1.912,ACTIVE,211.48,344.45,59.949,1465648204,"274151322000095","219011344069620",29.48,27.00,0,322.81,367.60,57.1,53.2,0.393,742223.7,742223.7,27979,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648221,619394.00
06/11/2016 08:30,2,2.158,ACTIVE,213.96,359.78,59.944,1465648204,"201051344000988","219011344069620",29.26,24.00,0,322.51,402.77,64.0,59.8,0.530,428404.1,428404.1,34652,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648222,619395.00
06/11/2016 08:30,2,2.041,ACTIVE,213.29,356.18,59.996,1465648204,"201051344001025","219011344069620",29.60,24.80,0,325.82,381.42,61.1,57.1,0.495,442234.6,442234.6,39159,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648223,619396.00
06/11/2016 08:30,2,2.051,ACTIVE,213.96,357.98,59.938,1465648204,"201051344000458","219011344069620",29.42,24.50,0,326.12,384.13,61.2,57.1,0.521,439253.4,439253.4,34574,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648224,619397.00
06/11/2016 08:30,2,2.092,ACTIVE,214.64,358.58,59.949,1465648204,"201051344000853","219011344069620",29.18,23.50,0,327.62,386.53,61.9,57.8,0.530,437960.9,437960.9,34178,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648225,619398.00
06/11/2016 08:30,2,2.023,ACTIVE,213.29,356.18,59.954,1465648204,"201051344000685","219011344069620",29.40,24.80,0,325.82,380.82,60.3,56.2,0.530,443522.0,443522.0,39003,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648226,619399.00
06/11/2016 08:30,2,1.992,ACTIVE,213.29,356.18,59.944,1465648204,"201051344000917","219011344069620",29.44,24.50,0,325.82,382.63,59.5,55.5,0.495,440314.2,440314.2,39005,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648227,619400.00
06/11/2016 08:30,2,1.992,ACTIVE,213.29,356.18,59.991,1465648204,"201051344001145","219011344069620",29.18,24.30,0,326.12,379.92,58.9,54.9,0.486,445538.9,445538.9,38855,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648228,619401.00
06/11/2016 08:30,2,2.025,ACTIVE,213.51,357.38,59.970,1465648204,"201051344000651","219011344069620",29.68,23.80,0,324.32,407.87,60.9,56.8,0.504,438000.3,438000.3,39210,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648229,619402.00
06/11/2016 08:30,2,1.830,ACTIVE,211.03,344.45,59.954,1465648204,"274151322000088","219011344069620",28.51,27.00,0,322.51,369.70,52.8,49.0,0.354,680309.3,680309.3,27722,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648230,619403.00
06/11/2016 08:30,2,1.209,ACTIVE,211.93,431.02,59.975,1465648204,"274151322000068","219011344069620",39.70,29.30,0,336.34,452.66,48.5,44.9,0.336,574927.2,574927.2,29274,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648230,619404.00
06/11/2016 08:30,2,2.070,ACTIVE,213.06,355.28,60.007,1465648204,"201051344001135","219011344069620",29.14,24.00,0,317.10,394.65,61.2,57.1,0.508,434022.6,434022.6,39145,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648231,619405.00
06/11/2016 08:30,2,2.148,ACTIVE,213.51,357.08,59.959,1465648204,"201051344000594","219011344069620",29.10,25.00,0,323.72,382.63,63.4,59.2,0.521,443193.6,443193.6,34621,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648232,619406.00
06/11/2016 08:30,2,2.121,ACTIVE,213.29,357.38,59.970,1465648204,"201051344001203","219011344069620",29.56,24.80,0,322.81,400.96,63.5,59.4,0.530,441116.3,441116.3,39186,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648233,619407.00
06/11/2016 08:30,2,1.814,ACTIVE,211.25,357.68,59.912,1465648204,"274151322000054","219011344069620",28.77,27.00,0,322.51,372.41,52.9,49.1,0.362,694833.0,694833.0,27748,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648234,619408.00
06/11/2016 08:30,2,2.141,ACTIVE,214.19,356.78,59.949,1465648204,"201051344000867","219011344069620",29.34,24.30,0,324.92,395.55,63.6,59.4,0.521,430596.8,430596.8,34619,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648235,619409.00
06/11/2016 08:30,2,2.184,ACTIVE,213.29,357.68,59.891,1465648204,"201051344001093","219011344069620",29.58,24.80,0,320.71,402.46,65.4,61.2,0.530,439549.1,439549.1,39062,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648236,619410.00
06/11/2016 08:30,2,2.066,ACTIVE,213.96,357.38,60.002,1465648204,"201051344000900","219011344069620",29.96,23.30,0,325.52,385.93,62.7,58.6,0.521,446296.4,446296.4,34011,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648237,619411.00
06/11/2016 08:30,2,2.090,ACTIVE,214.19,357.98,59.901,1465648204,"201051344000648","219011344069620",28.90,23.30,0,325.82,385.63,61.2,57.1,0.504,437972.8,437972.8,34302,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648238,619412.00
06/11/2016 08:30,2,2.043,ACTIVE,214.19,358.88,59.938,1465648204,"201051344000569","219011344069620",29.72,24.00,0,325.82,385.93,61.5,57.4,0.508,447409.4,447409.4,33933,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648239,619413.00
06/11/2016 08:30,2,2.074,ACTIVE,214.19,357.98,59.965,1465648204,"201051344000983","219011344069620",29.50,23.80,0,325.82,385.03,62.1,58.0,0.526,438963.4,438963.4,34416,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648240,619414.00
06/11/2016 08:30,2,2.113,ACTIVE,214.19,359.18,59.891,1465648204,"201051344001158","219011344069620",29.28,23.80,0,327.02,408.18,62.8,58.7,0.526,433096.5,433096.5,34682,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648240,619415.00
06/11/2016 08:30,2,2.053,ACTIVE,214.19,359.48,59.986,1465648204,"201051344000576","219011344069620",29.58,23.00,0,326.42,388.34,61.5,57.4,0.517,440161.3,440161.3,34086,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648242,619416.00
06/11/2016 08:30,2,1.762,ACTIVE,211.70,353.77,59.954,1465648204,"274151322000087","219011344069620",28.61,30.00,0,323.11,373.91,51.0,47.3,0.327,668255.4,668255.4,27856,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465648243,619417.00
06/11/2016 08:45,2,2.660,ACTIVE,215.32,364.29,59.996,1465649106,"201051344000645","219011344069620",28.77,24.50,0,334.84,394.95,77.5,72.9,0.623,439726.0,439726.0,34220,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649107,619418.00
06/11/2016 08:45,2,2.301,ACTIVE,212.16,353.17,59.954,1465649106,"274151322000085","219011344069620",28.39,27.30,0,335.14,374.21,66.2,62.0,0.468,696468.9,696468.9,27759,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649108,619419.00
06/11/2016 08:45,2,2.641,ACTIVE,215.09,362.79,60.007,1465649106,"201051344000633","219011344069620",29.24,25.00,0,334.54,397.05,78.3,73.6,0.654,430886.4,430886.4,34706,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649108,619420.00
06/11/2016 08:45,2,2.666,ACTIVE,215.09,363.69,59.991,1465649106,"201051344000469","219011344069620",29.48,23.00,0,334.24,397.96,79.7,75.0,0.685,432352.0,432352.0,34636,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649109,619421.00
06/11/2016 08:45,2,2.525,ALERT,213.96,362.49,59.949,1465649106,"201051344000646","219011344069620",29.34,25.50,0,303.28,395.85,75.1,70.6,0.632,435504.4,435504.4,39180,0,0,0,L,1122011218,0,122.91,121.78,0002,23,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649111,619422.00
06/11/2016 08:45,2,2.369,ACTIVE,212.61,354.37,59.864,1465649106,"274151322000052","219011344069620",29.10,29.50,0,334.24,375.71,69.8,65.4,0.495,710532.8,710532.8,27986,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649112,619423.00
06/11/2016 08:45,2,2.492,ACTIVE,215.09,361.29,59.959,1465649106,"201051344000585","219011344069620",29.40,25.50,0,335.44,394.65,74.2,69.7,0.614,442633.8,442633.8,39190,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649113,619424.00
06/11/2016 08:45,2,2.584,ACTIVE,214.19,360.99,60.018,1465649106,"201051344001230","219011344069620",29.44,26.80,0,333.33,394.95,77.0,72.4,0.645,439046.9,439046.9,38992,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649114,619425.00
06/11/2016 08:45,2,2.496,ACTIVE,214.87,365.49,59.949,1465649106,"201051344000582","219011344069620",29.32,24.50,0,335.44,396.15,74.1,69.6,0.614,432422.0,432422.0,39150,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649115,619426.00
06/11/2016 08:45,2,2.633,ACTIVE,213.96,362.19,59.949,1465649106,"201051344000955","219011344069620",29.68,25.50,0,336.34,396.75,79.2,74.5,0.663,444983.6,444983.6,39083,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649116,619427.00
06/11/2016 08:45,2,1.596,ACTIVE,212.38,411.48,59.949,1465649106,"274151322000094","219011344069620",38.31,29.00,0,335.44,449.35,62.0,57.9,0.433,575056.9,575056.9,29067,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649117,619428.00
06/11/2016 08:45,2,2.674,ACTIVE,215.32,364.89,59.959,1465649106,"201051344000579","219011344069620",29.18,25.50,0,317.40,402.16,79.1,74.4,0.672,446457.0,446457.0,14708,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649118,619429.00
06/11/2016 08:45,2,2.641,ACTIVE,213.96,360.99,59.949,1465649106,"201051344000890","219011344069620",29.14,27.30,0,335.14,395.85,77.8,73.2,0.632,442163.9,442163.9,39100,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649119,619430.00
06/11/2016 08:45,2,2.594,ACTIVE,214.64,364.59,59.965,1465649106,"201051344000438","219011344069620",29.48,25.50,0,335.74,397.35,77.4,72.8,0.672,444138.8,444138.8,39105,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649119,619431.00
06/11/2016 08:45,2,2.566,ACTIVE,214.41,360.99,59.933,1465649106,"201051344000417","219011344069620",29.12,26.50,0,335.44,394.95,75.6,71.0,0.636,436497.6,436497.6,39269,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649120,619432.00
06/11/2016 08:45,2,2.262,ACTIVE,212.38,356.48,59.938,1465649106,"274151322000083","219011344069620",28.98,28.30,0,334.24,373.31,66.4,62.2,0.473,704124.0,704124.0,28064,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649121,619433.00
06/11/2016 08:45,2,2.576,ACTIVE,213.06,349.56,59.938,1465649106,"274151322000076","219011344069620",29.30,28.80,0,335.74,379.32,76.4,71.8,0.539,749957.9,749957.9,28059,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649122,619434.00
06/11/2016 08:45,2,2.695,ACTIVE,214.87,363.69,59.949,1465649106,"201051344000868","219011344069620",29.02,23.80,0,336.04,397.96,79.2,74.5,0.654,431397.6,431397.6,34358,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649123,619435.00
06/11/2016 08:45,2,2.439,ACTIVE,212.16,347.46,59.854,1465649106,"274151322000095","219011344069620",29.56,28.30,0,333.93,376.92,73.0,68.6,0.495,742238.7,742238.7,27980,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649124,619436.00
06/11/2016 08:45,2,2.715,ACTIVE,215.32,367.00,59.917,1465649106,"201051344000988","219011344069620",28.98,24.50,0,334.54,396.75,79.7,75.0,0.663,428420.6,428420.6,34653,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649125,619437.00
06/11/2016 08:45,2,2.568,ACTIVE,214.41,365.19,59.959,1465649106,"201051344001025","219011344069620",29.46,25.80,0,320.41,396.75,76.7,72.1,0.623,442250.5,442250.5,39160,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649126,619438.00
06/11/2016 08:45,2,2.562,ACTIVE,215.09,363.09,59.954,1465649106,"201051344000458","219011344069620",29.46,24.80,0,335.14,395.55,76.5,71.9,0.654,439269.2,439269.2,34575,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649127,619439.00
06/11/2016 08:45,2,2.604,ACTIVE,215.77,364.89,59.996,1465649106,"201051344000853","219011344069620",29.32,24.00,0,335.74,396.15,77.4,72.7,0.654,437977.0,437977.0,34179,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649128,619440.00
06/11/2016 08:45,2,2.547,ACTIVE,214.41,361.59,59.986,1465649106,"201051344000685","219011344069620",29.22,25.50,0,336.34,395.55,75.4,70.8,0.667,443537.6,443537.6,39004,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649128,619441.00
06/11/2016 08:45,2,2.510,ACTIVE,214.87,364.29,59.986,1465649106,"201051344000917","219011344069620",29.34,25.30,0,318.61,396.75,74.5,70.0,0.588,440329.7,440329.7,39006,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649129,619442.00
06/11/2016 08:45,2,2.471,ACTIVE,214.41,361.89,59.949,1465649106,"201051344001145","219011344069620",29.48,25.00,0,336.04,394.65,73.8,69.3,0.636,445554.2,445554.2,38856,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649130,619443.00
06/11/2016 08:45,2,2.543,ACTIVE,214.87,364.59,59.928,1465649106,"201051344000651","219011344069620",29.46,24.50,0,335.74,396.45,75.8,71.3,0.628,438016.1,438016.1,39211,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649131,619444.00
06/11/2016 08:45,2,2.324,ACTIVE,211.48,360.08,59.938,1465649106,"274151322000088","219011344069620",28.37,27.80,0,334.24,374.21,66.7,62.5,0.455,680323.0,680323.0,27723,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649132,619445.00
06/11/2016 08:45,2,1.580,ACTIVE,213.06,420.80,59.954,1465649106,"274151322000068","219011344069620",38.11,30.50,0,335.74,453.86,60.7,56.6,0.420,574939.8,574939.8,29275,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649133,619446.00
06/11/2016 08:45,2,2.553,ACTIVE,214.41,361.59,60.007,1465649106,"201051344001135","219011344069620",29.30,24.50,0,335.44,395.55,75.7,71.1,0.628,434038.4,434038.4,39146,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649134,619447.00
06/11/2016 08:45,2,2.637,ACTIVE,214.41,363.69,59.954,1465649106,"201051344000594","219011344069620",29.24,26.00,0,335.14,396.75,78.1,73.5,0.650,443210.1,443210.1,34622,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649135,619448.00
06/11/2016 08:45,2,2.666,ACTIVE,214.64,364.59,59.959,1465649106,"201051344001203","219011344069620",29.02,25.80,0,335.44,398.26,78.4,73.7,0.636,441132.8,441132.8,39187,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649136,619449.00
06/11/2016 08:45,2,2.305,ACTIVE,212.16,348.36,59.944,1465649106,"274151322000054","219011344069620",28.61,27.50,0,334.24,374.81,66.8,62.6,0.455,694846.8,694846.8,27749,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649137,619450.00
06/11/2016 08:45,2,2.643,ACTIVE,215.09,361.59,60.018,1465649106,"201051344000867","219011344069620",29.34,25.00,0,336.34,397.66,78.5,73.8,0.645,430613.3,430613.3,34620,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649138,619451.00
06/11/2016 08:45,2,2.691,ACTIVE,214.87,352.87,59.970,1465649106,"201051344001093","219011344069620",29.44,26.80,0,335.44,397.96,80.3,75.6,0.349,439566.1,439566.1,39063,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649139,619452.00
06/11/2016 08:45,2,2.619,ACTIVE,215.09,364.29,59.933,1465649106,"201051344000900","219011344069620",29.50,23.50,0,334.54,397.05,78.3,73.6,0.658,446312.8,446312.8,34012,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649140,619453.00
06/11/2016 08:45,2,2.574,ACTIVE,215.09,361.29,60.007,1465649106,"201051344000648","219011344069620",29.24,24.00,0,335.74,396.75,76.3,71.7,0.623,437988.7,437988.7,34303,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649141,619454.00
06/11/2016 08:45,2,2.576,ACTIVE,215.32,365.19,59.965,1465649106,"201051344000569","219011344069620",29.42,24.30,0,334.54,396.75,76.8,72.2,0.628,447425.5,447425.5,33934,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649142,619455.00
06/11/2016 08:45,2,2.590,ACTIVE,215.32,363.69,59.912,1465649106,"201051344000983","219011344069620",29.52,24.30,0,334.84,397.05,77.4,72.8,0.645,438979.6,438979.6,34417,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649142,619456.00
06/11/2016 08:45,2,2.637,ACTIVE,215.32,363.69,59.986,1465649106,"201051344001158","219011344069620",29.16,24.50,0,334.84,397.05,77.9,73.2,0.667,433112.9,433112.9,34683,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649143,619457.00
06/11/2016 08:45,2,2.566,ACTIVE,215.32,364.59,60.012,1465649106,"201051344000576","219011344069620",29.56,23.80,0,334.84,394.95,76.9,72.3,0.641,440177.3,440177.3,34087,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649144,619458.00
06/11/2016 08:45,2,2.260,ACTIVE,212.38,361.29,59.944,1465649106,"274151322000087","219011344069620",28.41,31.50,0,334.54,373.01,65.0,60.9,0.433,668268.8,668268.8,27857,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465649145,619459.00
06/11/2016 09:00,2,2.836,ACTIVE,214.87,350.17,59.981,1465650005,"201051344000645","219011344069620",29.00,26.50,0,319.51,397.35,83.4,78.5,0.380,439744.7,439744.7,34221,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650006,619460.00
06/11/2016 09:00,2,2.523,ACTIVE,211.70,354.97,59.975,1465650005,"274151322000085","219011344069620",28.31,28.30,0,333.33,378.42,72.3,67.9,0.499,696484.8,696484.8,27760,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650007,619461.00
06/11/2016 09:00,2,2.877,ACTIVE,214.64,350.77,59.991,1465650005,"201051344000633","219011344069620",29.00,26.80,0,318.61,397.35,84.6,79.7,0.407,430905.2,430905.2,34707,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650007,619462.00
06/11/2016 09:00,2,2.891,ACTIVE,215.09,351.07,59.954,1465650005,"201051344000469","219011344069620",29.42,24.80,0,317.10,398.56,86.1,81.2,0.411,432371.1,432371.1,34637,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650008,619463.00
06/11/2016 09:00,2,2.783,ACTIVE,213.51,348.66,60.018,1465650005,"201051344000646","219011344069620",29.12,27.30,0,316.20,396.75,82.2,77.4,0.389,435522.4,435522.4,39182,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650009,619464.00
06/11/2016 09:00,2,2.633,ACTIVE,211.70,349.26,59.996,1465650005,"274151322000052","219011344069620",28.98,30.80,0,333.33,379.32,77.2,72.6,0.548,710549.6,710549.6,27987,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650010,619465.00
06/11/2016 09:00,2,2.756,ACTIVE,214.41,349.86,59.986,1465650005,"201051344000585","219011344069620",29.60,27.80,0,318.00,397.66,82.5,77.8,0.384,442651.7,442651.7,39191,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650011,619466.00
06/11/2016 09:00,2,2.883,ACTIVE,213.51,346.86,60.007,1465650005,"201051344001230","219011344069620",29.08,28.80,0,315.60,395.55,85.0,80.1,0.398,439065.3,439065.3,38993,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650012,619467.00
06/11/2016 09:00,2,2.783,ACTIVE,214.64,350.47,59.975,1465650005,"201051344000582","219011344069620",29.28,26.50,0,318.00,399.76,82.6,77.8,0.380,432439.8,432439.8,39151,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650013,619468.00
06/11/2016 09:00,2,2.943,ACTIVE,213.51,348.96,59.970,1465650005,"201051344000955","219011344069620",29.42,28.30,0,317.10,397.35,87.7,82.8,0.420,445002.5,445002.5,39084,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650014,619469.00
06/11/2016 09:00,2,1.770,ACTIVE,211.70,420.20,59.965,1465650005,"274151322000094","219011344069620",39.06,30.30,0,392.55,460.47,70.6,66.2,0.495,575071.6,575071.6,29068,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650015,619470.00
06/11/2016 09:00,2,2.973,ACTIVE,215.09,351.07,59.981,1465650005,"201051344000579","219011344069620",29.14,28.00,0,318.00,397.66,87.8,82.8,0.415,446475.9,446475.9,14709,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650016,619471.00
06/11/2016 09:00,2,2.967,ACTIVE,213.74,348.66,59.965,1465650005,"201051344000890","219011344069620",28.96,29.80,0,318.30,398.26,87.0,82.1,0.398,442182.6,442182.6,39101,0,0,0,L,1122011218,0,122.91,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650017,619472.00
06/11/2016 09:00,2,2.906,ACTIVE,213.96,350.17,60.007,1465650005,"201051344000438","219011344069620",29.32,28.00,0,318.00,398.56,86.3,81.4,0.415,444157.3,444157.3,39106,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650018,619473.00
06/11/2016 09:00,2,2.873,ACTIVE,213.96,349.56,59.959,1465650005,"201051344000417","219011344069620",29.00,29.80,0,317.70,397.05,84.4,79.5,0.407,436515.6,436515.6,39270,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650018,619474.00
06/11/2016 09:00,2,2.594,ACTIVE,211.48,361.59,59.996,1465650005,"274151322000083","219011344069620",28.88,29.30,0,332.43,377.82,75.9,71.3,0.539,704140.0,704140.0,28065,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650019,619475.00
06/11/2016 09:00,2,2.869,ACTIVE,212.38,348.36,60.007,1465650005,"274151322000076","219011344069620",29.56,31.80,0,329.73,381.73,85.9,81.0,0.340,749976.2,749976.2,28060,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650020,619476.00
06/11/2016 09:00,2,2.988,ACTIVE,214.19,350.47,59.975,1465650005,"201051344000868","219011344069620",29.16,25.30,0,316.50,398.26,88.3,83.4,0.402,431416.6,431416.6,34359,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650021,619477.00
06/11/2016 09:00,2,2.785,ACTIVE,211.48,345.06,59.975,1465650005,"274151322000095","219011344069620",29.32,30.80,0,328.82,380.52,82.7,77.9,0.309,742256.2,742256.2,27981,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650022,619478.00
06/11/2016 09:00,2,3.018,ACTIVE,214.87,352.27,59.975,1465650005,"201051344000988","219011344069620",28.98,26.80,0,318.00,399.16,88.6,83.6,0.424,428439.7,428439.7,34654,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650023,619479.00
06/11/2016 09:00,2,2.898,ACTIVE,214.19,349.26,59.965,1465650005,"201051344001025","219011344069620",29.20,27.50,0,319.21,398.56,85.7,80.8,0.393,442268.9,442268.9,39161,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650024,619480.00
06/11/2016 09:00,2,2.895,ACTIVE,214.87,350.47,59.970,1465650005,"201051344000458","219011344069620",29.10,26.80,0,317.40,398.56,85.3,80.4,0.411,439287.5,439287.5,34576,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650025,619481.00
06/11/2016 09:00,2,2.898,ACTIVE,215.54,351.97,59.975,1465650005,"201051344000853","219011344069620",29.46,25.80,0,322.81,397.66,86.5,81.6,0.407,437995.5,437995.5,34180,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650026,619482.00
06/11/2016 09:00,2,2.859,ACTIVE,213.74,350.47,59.991,1465650005,"201051344000685","219011344069620",29.00,26.80,0,317.70,397.35,84.0,79.1,0.411,443555.7,443555.7,39005,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650027,619483.00
06/11/2016 09:00,2,2.826,ACTIVE,214.19,350.17,59.965,1465650005,"201051344000917","219011344069620",29.24,27.30,0,319.51,398.56,83.8,78.9,0.393,440347.6,440347.6,39007,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650028,619484.00
06/11/2016 09:00,2,2.781,ACTIVE,213.96,349.86,60.002,1465650005,"201051344001145","219011344069620",29.50,27.30,0,319.21,397.35,83.1,78.3,0.389,445572.0,445572.0,38857,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650029,619485.00
06/11/2016 09:00,2,2.906,ACTIVE,214.41,349.56,59.981,1465650005,"201051344000651","219011344069620",29.08,26.00,0,319.81,397.96,85.6,80.7,0.402,438034.4,438034.4,39212,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650030,619486.00
06/11/2016 09:00,2,2.650,ACTIVE,211.70,364.59,59.975,1465650005,"274151322000088","219011344069620",28.27,28.80,0,333.33,377.82,75.9,71.4,0.530,680339.1,680339.1,27724,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650031,619487.00
06/11/2016 09:00,2,1.779,ACTIVE,212.83,419.90,59.970,1465650005,"274151322000068","219011344069620",39.08,31.50,0,388.04,462.58,70.8,66.4,0.491,574954.5,574954.5,29276,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650032,619488.00
06/11/2016 09:00,2,2.926,ACTIVE,213.96,349.26,59.954,1465650005,"201051344001135","219011344069620",29.14,26.80,0,319.81,396.75,86.4,81.5,0.402,434056.7,434056.7,39147,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650032,619489.00
06/11/2016 09:00,2,3.010,ACTIVE,213.96,350.17,59.965,1465650005,"201051344000594","219011344069620",29.34,28.50,0,319.81,398.56,89.5,84.5,0.420,443228.9,443228.9,34623,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650033,619490.00
06/11/2016 09:00,2,3.012,ACTIVE,214.41,350.77,59.981,1465650005,"201051344001203","219011344069620",29.42,28.00,0,316.80,400.06,89.8,84.7,0.424,441151.7,441151.7,39188,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650034,619491.00
06/11/2016 09:00,2,2.678,ACTIVE,211.70,348.36,59.965,1465650005,"274151322000054","219011344069620",28.59,28.80,0,332.73,379.02,77.5,72.9,0.530,694863.0,694863.0,27750,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650035,619492.00
06/11/2016 09:00,2,3.068,ACTIVE,214.87,350.17,59.975,1465650005,"201051344000867","219011344069620",29.12,27.00,0,317.70,397.96,90.5,85.4,0.415,430632.2,430632.2,34621,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650036,619493.00
06/11/2016 09:00,2,3.100,ACTIVE,214.41,350.77,59.981,1465650005,"201051344001093","219011344069620",29.38,28.00,0,318.00,397.96,92.3,87.2,0.424,439585.4,439585.4,39064,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650037,619494.00
06/11/2016 09:00,2,3.047,ACTIVE,214.87,351.07,59.975,1465650005,"201051344000900","219011344069620",29.60,25.50,0,316.20,398.26,91.3,86.2,0.420,446331.7,446331.7,34013,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650038,619495.00
06/11/2016 09:00,2,3.010,ACTIVE,215.09,351.37,59.970,1465650005,"201051344000648","219011344069620",29.20,25.80,0,317.70,399.76,89.0,84.0,0.420,438007.1,438007.1,34304,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650039,619496.00
06/11/2016 09:00,2,2.996,ACTIVE,215.09,351.97,59.965,1465650005,"201051344000569","219011344069620",29.66,25.80,0,318.61,397.35,90.0,85.0,0.420,447444.1,447444.1,33935,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650040,619497.00
06/11/2016 09:00,2,3.004,ACTIVE,215.09,351.97,59.970,1465650005,"201051344000983","219011344069620",29.74,26.00,0,318.30,397.96,90.5,85.4,0.433,438998.2,438998.2,34418,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650041,619498.00
06/11/2016 09:00,2,3.059,ACTIVE,215.09,351.67,59.933,1465650005,"201051344001158","219011344069620",29.28,26.50,0,317.40,397.96,90.8,85.7,0.429,433131.6,433131.6,34684,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650042,619499.00
06/11/2016 09:00,2,3.025,ACTIVE,215.32,351.97,59.975,1465650005,"201051344000576","219011344069620",29.46,25.30,0,320.41,397.96,90.2,85.2,0.411,440195.9,440195.9,34088,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650043,619500.00
06/11/2016 09:00,2,2.674,ACTIVE,211.93,361.29,59.970,1465650005,"274151322000087","219011344069620",28.45,33.00,0,332.73,377.22,77.0,72.4,0.521,668284.5,668284.5,27858,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650044,619501.00
06/11/2016 09:15,2,3.590,ACTIVE,216.00,353.17,59.944,1465650905,"201051344000645","219011344069620",29.18,27.50,0,338.44,379.32,106.0,100.4,0.486,439767.7,439767.7,34222,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650906,619502.00
06/11/2016 09:15,2,3.246,ACTIVE,212.61,351.37,59.944,1465650905,"274151322000085","219011344069620",28.09,32.20,0,329.13,379.62,92.2,87.1,0.354,696504.7,696504.7,27761,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650907,619503.00
06/11/2016 09:15,2,3.609,ACTIVE,215.32,353.47,59.938,1465650905,"201051344000633","219011344069620",29.14,29.50,0,337.24,380.52,106.6,100.9,0.504,430928.3,430928.3,34708,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650908,619504.00
06/11/2016 09:15,2,3.670,ACTIVE,215.77,353.47,59.938,1465650905,"201051344000469","219011344069620",29.14,25.80,0,337.84,380.52,108.3,102.7,0.513,432394.6,432394.6,34638,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650908,619505.00
06/11/2016 09:15,2,3.490,ACTIVE,214.64,352.87,59.938,1465650905,"201051344000646","219011344069620",29.14,29.80,0,333.93,375.71,103.1,97.6,0.491,435544.7,435544.7,39183,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650909,619506.00
06/11/2016 09:15,2,3.342,ACTIVE,212.38,347.46,59.959,1465650905,"274151322000052","219011344069620",28.61,35.20,0,329.73,379.32,96.9,91.6,0.376,710570.5,710570.5,27988,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650910,619507.00
06/11/2016 09:15,2,3.447,ACTIVE,215.54,352.87,59.954,1465650905,"201051344000585","219011344069620",29.46,30.00,0,336.04,377.52,103.0,97.4,0.482,442674.0,442674.0,39192,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650911,619508.00
06/11/2016 09:15,2,3.527,ACTIVE,214.64,351.07,59.944,1465650905,"201051344001230","219011344069620",29.36,30.80,0,333.93,374.51,104.9,99.3,0.491,439088.1,439088.1,38994,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650912,619509.00
06/11/2016 09:15,2,3.508,ACTIVE,215.54,353.77,59.975,1465650905,"201051344000582","219011344069620",28.69,27.80,0,336.64,376.92,101.9,96.5,0.473,432461.9,432461.9,39152,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650913,619510.00
06/11/2016 09:15,2,3.609,ACTIVE,214.64,351.97,59.944,1465650905,"201051344000955","219011344069620",29.26,29.30,0,334.24,375.71,107.0,101.4,0.508,445025.8,445025.8,39085,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650914,619511.00
06/11/2016 09:15,2,2.211,ACTIVE,212.61,422.00,59.938,1465650905,"274151322000094","219011344069620",38.74,33.80,0,392.25,459.27,87.2,82.2,0.349,575090.2,575090.2,29069,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650915,619512.00
06/11/2016 09:15,2,3.650,ACTIVE,216.00,354.37,59.938,1465650905,"201051344000579","219011344069620",28.92,29.80,0,338.44,379.92,107.0,101.3,0.508,446499.1,446499.1,14710,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650916,619513.00
06/11/2016 09:15,2,3.625,ACTIVE,214.64,352.27,59.970,1465650905,"201051344000890","219011344069620",28.77,32.20,0,335.14,375.71,105.6,100.0,0.486,442205.5,442205.5,39102,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650917,619514.00
06/11/2016 09:15,2,3.566,ACTIVE,215.09,353.77,59.901,1465650905,"201051344000438","219011344069620",29.14,29.30,0,336.34,376.62,105.3,99.7,0.499,444180.2,444180.2,39107,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650918,619515.00
06/11/2016 09:15,2,3.555,ACTIVE,215.09,352.57,59.949,1465650905,"201051344000417","219011344069620",28.59,31.80,0,334.24,376.01,102.9,97.4,0.495,436537.9,436537.9,39271,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650918,619516.00
06/11/2016 09:15,2,3.219,ACTIVE,212.38,352.57,59.944,1465650905,"274151322000083","219011344069620",28.73,34.50,0,328.52,378.42,93.7,88.5,0.371,704160.1,704160.1,28066,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650919,619517.00
06/11/2016 09:15,2,3.566,ACTIVE,213.29,347.46,59.944,1465650905,"274151322000076","219011344069620",29.18,35.20,0,334.54,367.90,105.3,99.7,0.420,749999.0,749999.0,28061,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650920,619518.00
06/11/2016 09:15,2,3.637,ACTIVE,215.32,353.77,59.938,1465650905,"201051344000868","219011344069620",29.16,26.80,0,336.64,376.92,107.6,101.9,0.495,431439.9,431439.9,34360,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650921,619519.00
06/11/2016 09:15,2,3.426,ACTIVE,212.38,353.47,59.965,1465650905,"274151322000095","219011344069620",29.36,34.00,0,333.93,366.70,101.9,96.4,0.371,742278.2,742278.2,27982,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650922,619520.00
06/11/2016 09:15,2,3.695,ACTIVE,216.00,354.97,59.986,1465650905,"201051344000988","219011344069620",28.84,28.30,0,337.24,381.42,108.0,102.3,0.513,428463.1,428463.1,34655,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650923,619521.00
06/11/2016 09:15,2,3.541,ACTIVE,215.32,352.87,59.949,1465650905,"201051344001025","219011344069620",29.34,30.30,0,334.84,376.62,105.2,99.6,0.482,442291.7,442291.7,39162,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650924,619522.00
06/11/2016 09:15,2,3.521,ACTIVE,216.00,352.87,59.938,1465650905,"201051344000458","219011344069620",29.38,28.80,0,337.84,378.72,104.8,99.2,0.508,439310.3,439310.3,34577,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650925,619523.00
06/11/2016 09:15,2,3.584,ACTIVE,216.45,354.97,59.944,1465650905,"201051344000853","219011344069620",29.22,26.80,0,338.74,380.52,106.1,100.5,0.508,438018.5,438018.5,34181,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650926,619524.00
06/11/2016 09:15,2,3.518,ACTIVE,214.87,352.57,59.949,1465650905,"201051344000685","219011344069620",29.04,29.00,0,334.84,376.01,103.5,98.0,0.504,443578.1,443578.1,39006,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650927,619525.00
06/11/2016 09:15,2,3.531,ACTIVE,215.32,353.17,59.954,1465650905,"201051344000917","219011344069620",28.73,29.00,0,335.14,377.22,102.7,97.2,0.486,440370.0,440370.0,39008,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650928,619526.00
06/11/2016 09:15,2,3.469,ACTIVE,214.87,352.87,59.944,1465650905,"201051344001145","219011344069620",29.08,28.50,0,336.94,376.31,102.2,96.7,0.477,445594.1,445594.1,38858,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650929,619527.00
06/11/2016 09:15,2,3.584,ACTIVE,215.54,354.07,59.986,1465650905,"201051344000651","219011344069620",28.84,28.30,0,337.54,379.32,104.7,99.2,0.486,438057.1,438057.1,39213,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650930,619528.00
06/11/2016 09:15,2,3.266,ACTIVE,212.16,356.78,59.959,1465650905,"274151322000088","219011344069620",28.05,32.80,0,329.13,379.02,92.8,87.6,0.345,680359.2,680359.2,27725,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650931,619529.00
06/11/2016 09:15,2,2.180,ACTIVE,213.29,419.90,59.954,1465650905,"274151322000068","219011344069620",38.96,35.40,0,396.75,463.48,86.6,81.7,0.331,574973.1,574973.1,29277,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650931,619530.00
06/11/2016 09:15,2,3.547,ACTIVE,215.09,352.27,59.954,1465650905,"201051344001135","219011344069620",29.04,27.80,0,335.14,375.11,104.3,98.7,0.486,434079.3,434079.3,39148,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650932,619531.00
06/11/2016 09:15,2,3.623,ACTIVE,214.64,353.47,59.970,1465650905,"201051344000594","219011344069620",29.14,30.80,0,334.84,378.12,107.0,101.3,0.499,443252.2,443252.2,34624,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650933,619532.00
06/11/2016 09:15,2,3.619,ACTIVE,215.32,352.57,59.944,1465650905,"201051344001203","219011344069620",29.28,30.50,0,337.84,379.92,107.3,101.6,0.504,441175.1,441175.1,39189,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650934,619533.00
06/11/2016 09:15,2,3.254,ACTIVE,212.61,348.96,59.944,1465650905,"274151322000054","219011344069620",28.35,33.00,0,330.03,379.62,93.5,88.3,0.354,694883.1,694883.1,27751,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650935,619534.00
06/11/2016 09:15,2,3.658,ACTIVE,215.32,351.97,59.949,1465650905,"201051344000867","219011344069620",28.96,28.80,0,336.64,376.92,107.3,101.7,0.486,430655.6,430655.6,34622,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650936,619535.00
06/11/2016 09:15,2,3.668,ACTIVE,215.32,354.97,59.954,1465650905,"201051344001093","219011344069620",29.26,29.80,0,336.94,380.22,108.8,103.0,0.499,439609.1,439609.1,39065,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650937,619536.00
