ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 09:15,2,3.588,ACTIVE,215.54,354.07,59.954,1465650905,"201051344000900","219011344069620",29.66,26.50,0,337.84,380.22,107.8,102.1,0.499,446355.2,446355.2,34014,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650938,619537.00
06/11/2016 09:15,2,3.512,ACTIVE,216.00,353.77,59.954,1465650905,"201051344000648","219011344069620",29.42,27.00,0,338.44,379.32,104.7,99.1,0.486,438029.9,438029.9,34305,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650939,619538.00
06/11/2016 09:15,2,3.545,ACTIVE,216.00,353.77,59.949,1465650905,"201051344000569","219011344069620",29.48,27.30,0,338.14,379.62,105.9,100.3,0.495,447467.1,447467.1,33936,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650940,619539.00
06/11/2016 09:15,2,3.555,ACTIVE,216.22,354.07,59.949,1465650905,"201051344000983","219011344069620",29.52,27.30,0,337.84,379.32,106.3,100.7,0.508,439021.4,439021.4,34419,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650941,619540.00
06/11/2016 09:15,2,3.607,ACTIVE,216.45,355.28,59.949,1465650905,"201051344001158","219011344069620",29.08,28.00,0,337.84,379.92,106.3,100.7,0.504,433154.8,433154.8,34685,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650942,619541.00
06/11/2016 09:15,2,3.559,ACTIVE,216.45,354.97,59.965,1465650905,"201051344000576","219011344069620",29.40,26.50,0,338.14,380.52,105.9,100.3,0.499,440218.9,440218.9,34089,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650943,619542.00
06/11/2016 09:15,2,3.221,ACTIVE,212.61,348.96,59.944,1465650905,"274151322000087","219011344069620",28.03,38.00,0,331.83,379.32,91.5,86.4,0.340,668304.2,668304.2,27859,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465650944,619543.00
06/11/2016 09:30,2,4.107,ACTIVE,216.90,356.48,59.959,1465651805,"201051344000645","219011344069620",28.82,28.50,0,339.65,384.43,119.9,113.8,0.535,439794.4,439794.4,34223,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651806,619544.00
06/11/2016 09:30,2,3.729,ACTIVE,212.83,346.86,59.933,1465651805,"274151322000085","219011344069620",27.73,34.30,0,333.93,366.70,104.7,99.2,0.402,696527.9,696527.9,27762,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651807,619545.00
06/11/2016 09:30,2,4.092,ACTIVE,216.22,357.08,59.975,1465651805,"201051344000633","219011344069620",28.92,30.50,0,337.84,384.43,119.9,113.8,0.570,430955.0,430955.0,34709,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651808,619546.00
06/11/2016 09:30,2,4.100,ACTIVE,216.90,354.97,59.949,1465651805,"201051344000469","219011344069620",29.36,26.80,0,337.54,385.63,121.9,115.7,0.583,432421.8,432421.8,34639,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651809,619547.00
06/11/2016 09:30,2,3.947,ACTIVE,214.64,353.77,59.917,1465651805,"201051344000646","219011344069620",29.16,31.00,0,337.54,383.23,116.6,110.6,0.557,435570.7,435570.7,39184,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651810,619548.00
06/11/2016 09:30,2,3.818,ACTIVE,212.61,342.65,59.944,1465651805,"274151322000052","219011344069620",28.47,38.40,0,333.63,368.50,110.1,104.3,0.429,710594.9,710594.9,27989,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651811,619549.00
06/11/2016 09:30,2,3.982,ACTIVE,215.77,354.67,59.949,1465651805,"201051344000585","219011344069620",28.92,31.50,0,338.74,388.04,116.7,110.7,0.544,442699.9,442699.9,39193,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651812,619550.00
06/11/2016 09:30,2,4.053,ACTIVE,214.64,352.57,59.954,1465651805,"201051344001230","219011344069620",28.90,32.40,0,333.93,387.14,118.6,112.6,0.552,439114.5,439114.5,38995,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651813,619551.00
06/11/2016 09:30,2,3.939,ACTIVE,215.77,354.97,59.944,1465651805,"201051344000582","219011344069620",28.94,29.30,0,338.44,388.34,115.6,109.7,0.535,432487.6,432487.6,39153,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651813,619552.00
06/11/2016 09:30,2,4.082,ACTIVE,214.87,352.57,59.959,1465651805,"201051344000955","219011344069620",29.08,30.50,0,336.04,387.44,120.2,114.1,0.570,445052.7,445052.7,39086,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651814,619553.00
06/11/2016 09:30,2,2.559,ACTIVE,212.83,415.39,59.944,1465651805,"274151322000094","219011344069620",38.13,37.30,0,398.26,449.35,99.1,93.7,0.384,575112.2,575112.2,29070,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651815,619554.00
06/11/2016 09:30,2,4.119,ACTIVE,216.90,356.18,59.949,1465651805,"201051344000579","219011344069620",28.84,31.30,0,339.34,384.13,120.3,114.2,0.579,446526.0,446526.0,14711,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651816,619555.00
06/11/2016 09:30,2,4.076,ACTIVE,214.87,353.77,59.944,1465651805,"201051344000890","219011344069620",28.80,34.30,0,335.14,383.23,118.9,112.8,0.539,442232.1,442232.1,39103,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651817,619556.00
06/11/2016 09:30,2,3.996,ACTIVE,215.32,354.07,59.959,1465651805,"201051344000438","219011344069620",29.26,30.80,0,338.74,389.24,118.4,112.4,0.566,444206.6,444206.6,39108,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651818,619557.00
06/11/2016 09:30,2,4.031,ACTIVE,214.87,353.17,59.933,1465651805,"201051344000417","219011344069620",28.37,33.80,0,337.24,387.14,115.8,109.9,0.557,436563.8,436563.8,39272,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651819,619558.00
06/11/2016 09:30,2,3.719,ACTIVE,212.83,357.08,59.949,1465651805,"274151322000083","219011344069620",28.33,37.00,0,334.24,367.60,106.7,101.0,0.424,704183.7,704183.7,28067,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651820,619559.00
06/11/2016 09:30,2,4.043,ACTIVE,213.51,348.96,59.912,1465651805,"274151322000076","219011344069620",29.04,37.00,0,334.54,370.30,118.9,112.8,0.473,750025.5,750025.5,28062,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651821,619560.00
06/11/2016 09:30,2,4.107,ACTIVE,216.00,356.18,59.938,1465651805,"201051344000868","219011344069620",29.22,28.00,0,338.44,384.43,121.6,115.4,0.544,431467.0,431467.0,34361,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651822,619561.00
06/11/2016 09:30,2,3.953,ACTIVE,212.83,345.96,59.944,1465651805,"274151322000095","219011344069620",28.90,36.50,0,333.03,370.30,115.8,109.8,0.433,742303.9,742303.9,27983,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651823,619562.00
06/11/2016 09:30,2,4.156,ACTIVE,216.67,358.88,59.944,1465651805,"201051344000988","219011344069620",28.90,28.50,0,337.84,385.33,121.5,115.4,0.579,428490.3,428490.3,34656,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651824,619563.00
06/11/2016 09:30,2,4.084,ACTIVE,215.32,353.77,59.954,1465651805,"201051344001025","219011344069620",28.73,32.20,0,338.14,388.94,118.9,112.8,0.544,442318.2,442318.2,39163,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651825,619564.00
06/11/2016 09:30,2,3.994,ACTIVE,216.67,356.48,59.944,1465651805,"201051344000458","219011344069620",29.32,29.50,0,339.34,383.83,118.6,112.5,0.566,439336.8,439336.8,34578,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651826,619565.00
06/11/2016 09:30,2,4.047,ACTIVE,217.35,357.68,59.938,1465651805,"201051344000853","219011344069620",29.30,28.30,0,339.34,383.83,120.1,114.0,0.566,438045.3,438045.3,34182,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651827,619566.00
06/11/2016 09:30,2,4.004,ACTIVE,214.87,354.37,59.944,1465651805,"201051344000685","219011344069620",28.82,30.00,0,338.44,387.74,116.9,110.9,0.570,443604.2,443604.2,39007,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651828,619567.00
06/11/2016 09:30,2,3.959,ACTIVE,215.54,353.77,59.933,1465651805,"201051344000917","219011344069620",29.12,30.30,0,337.24,387.74,116.7,110.7,0.548,440395.9,440395.9,39009,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651829,619568.00
06/11/2016 09:30,2,3.959,ACTIVE,214.87,353.17,59.933,1465651805,"201051344001145","219011344069620",28.90,30.00,0,337.84,382.33,115.8,109.9,0.544,445619.9,445619.9,38859,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651830,619569.00
06/11/2016 09:30,2,4.033,ACTIVE,215.77,355.28,59.944,1465651805,"201051344000651","219011344069620",28.98,29.50,0,339.04,386.83,118.4,112.3,0.544,438083.5,438083.5,39214,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651830,619570.00
06/11/2016 09:30,2,3.730,ACTIVE,212.61,355.28,59.922,1465651805,"274151322000088","219011344069620",27.85,35.00,0,333.93,367.60,105.2,99.6,0.384,680382.6,680382.6,27726,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651831,619571.00
06/11/2016 09:30,2,2.521,ACTIVE,213.74,414.49,59.938,1465651805,"274151322000068","219011344069620",38.88,38.80,0,397.96,452.36,97.8,92.5,0.367,574995.0,574995.0,29278,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651832,619572.00
06/11/2016 09:30,2,3.967,ACTIVE,215.32,353.47,59.944,1465651805,"201051344001135","219011344069620",29.26,29.30,0,338.44,384.13,117.6,111.6,0.544,434105.5,434105.5,39149,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651833,619573.00
06/11/2016 09:30,2,4.090,ACTIVE,215.54,354.97,59.954,1465651805,"201051344000594","219011344069620",29.04,32.20,0,336.34,382.03,120.3,114.2,0.557,443279.2,443279.2,34625,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651834,619574.00
06/11/2016 09:30,2,4.059,ACTIVE,215.54,354.37,59.928,1465651805,"201051344001203","219011344069620",29.38,32.00,0,338.44,389.24,120.8,114.6,0.566,441202.2,441202.2,39190,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651835,619575.00
06/11/2016 09:30,2,3.738,ACTIVE,212.83,347.76,59.944,1465651805,"274151322000054","219011344069620",28.01,35.00,0,333.63,367.90,106.0,100.4,0.407,694906.7,694906.7,27752,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651836,619576.00
06/11/2016 09:30,2,4.074,ACTIVE,216.22,354.37,59.933,1465651805,"201051344000867","219011344069620",29.32,30.30,0,337.84,384.13,121.0,114.9,0.552,430682.6,430682.6,34623,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651837,619577.00
06/11/2016 09:30,2,4.062,ACTIVE,215.54,355.88,59.922,1465651805,"201051344001093","219011344069620",29.66,31.30,0,338.14,390.44,122.0,115.8,0.561,439636.5,439636.5,39066,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651838,619578.00
06/11/2016 09:30,2,4.115,ACTIVE,216.45,356.48,59.938,1465651805,"201051344000900","219011344069620",29.30,27.50,0,324.92,390.14,122.0,115.9,0.570,446382.4,446382.4,34015,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651839,619579.00
06/11/2016 09:30,2,4.006,ACTIVE,216.67,356.18,59.949,1465651805,"201051344000648","219011344069620",29.16,28.50,0,339.34,384.13,118.3,112.2,0.557,438056.3,438056.3,34306,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651840,619580.00
06/11/2016 09:30,2,4.049,ACTIVE,216.67,354.37,59.933,1465651805,"201051344000569","219011344069620",29.26,28.30,0,338.74,384.73,120.0,113.9,0.575,447493.9,447493.9,33937,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651841,619581.00
06/11/2016 09:30,2,4.049,ACTIVE,216.67,357.08,59.949,1465651805,"201051344000983","219011344069620",29.38,28.50,0,338.74,385.03,120.4,114.3,0.575,439048.2,439048.2,34420,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651841,619582.00
06/11/2016 09:30,2,4.121,ACTIVE,216.90,357.08,59.975,1465651805,"201051344001158","219011344069620",28.69,29.00,0,339.34,384.43,119.7,113.6,0.566,433181.5,433181.5,34686,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651842,619583.00
06/11/2016 09:30,2,4.053,ACTIVE,216.90,357.08,59.949,1465651805,"201051344000576","219011344069620",29.18,27.50,0,339.04,384.13,119.8,113.8,0.561,440245.6,440245.6,34090,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651843,619584.00
06/11/2016 09:30,2,3.707,ACTIVE,212.83,345.96,59.959,1465651805,"274151322000087","219011344069620",27.79,42.00,0,333.33,366.10,104.3,98.8,0.371,668327.3,668327.3,27860,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465651844,619585.00
06/11/2016 09:45,2,4.570,ACTIVE,217.13,358.58,59.996,1465652704,"201051344000645","219011344069620",28.61,29.50,0,338.74,387.44,132.4,125.9,0.601,439824.4,439824.4,34224,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652706,619586.00
06/11/2016 09:45,2,4.191,ACTIVE,213.06,346.26,59.975,1465652704,"274151322000085","219011344069620",27.49,35.40,0,333.63,369.70,116.6,110.6,0.451,696554.1,696554.1,27763,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652707,619587.00
06/11/2016 09:45,2,4.604,ACTIVE,216.45,359.18,59.981,1465652704,"201051344000633","219011344069620",28.37,31.80,0,338.14,388.34,132.2,125.6,0.641,430985.0,430985.0,34710,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652708,619588.00
06/11/2016 09:45,2,4.584,ACTIVE,217.35,357.08,59.981,1465652704,"201051344000469","219011344069620",29.04,27.00,0,338.14,389.84,134.8,128.2,0.650,432452.3,432452.3,34640,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652709,619589.00
06/11/2016 09:45,2,4.434,ALERT,215.09,355.28,59.970,1465652704,"201051344000646","219011344069620",28.86,33.30,0,302.68,399.16,129.7,123.2,0.614,435599.8,435599.8,39185,0,0,0,L,1122011218,0,123.59,122.46,0002,28,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652710,619590.00
06/11/2016 09:45,2,4.299,ACTIVE,212.61,345.96,59.965,1465652704,"274151322000052","219011344069620",28.19,40.40,0,332.73,371.51,122.6,116.4,0.473,710622.4,710622.4,27990,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652711,619591.00
06/11/2016 09:45,2,4.467,ALERT,216.45,356.78,59.975,1465652704,"201051344000585","219011344069620",28.69,32.60,0,303.88,396.75,129.8,123.4,0.610,442729.1,442729.1,39194,0,0,0,L,1122011218,0,123.36,123.36,0002,28,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652713,619592.00
06/11/2016 09:45,2,4.527,ACTIVE,215.09,354.97,59.975,1465652704,"201051344001230","219011344069620",28.57,33.80,0,311.69,411.48,131.1,124.6,0.610,439144.2,439144.2,38996,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652714,619593.00
06/11/2016 09:45,2,4.428,ACTIVE,216.22,356.18,59.944,1465652704,"201051344000582","219011344069620",28.61,30.30,0,316.80,406.07,128.2,121.8,0.588,432516.5,432516.5,39154,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652715,619594.00
06/11/2016 09:45,2,4.547,ACTIVE,215.32,355.28,59.981,1465652704,"201051344000955","219011344069620",28.88,32.20,0,321.31,398.26,132.9,126.4,0.636,445082.7,445082.7,39087,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652716,619595.00
06/11/2016 09:45,2,2.826,ACTIVE,212.83,428.91,59.991,1465652704,"274151322000094","219011344069620",39.02,38.60,0,397.35,446.05,111.1,105.3,0.442,575137.1,575137.1,29071,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652717,619596.00
06/11/2016 09:45,2,4.566,ACTIVE,217.13,357.08,59.981,1465652704,"201051344000579","219011344069620",28.75,32.60,0,338.74,387.74,133.0,126.4,0.641,446556.1,446556.1,14712,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652718,619597.00
06/11/2016 09:45,2,4.557,ACTIVE,215.09,355.28,59.975,1465652704,"201051344000890","219011344069620",28.51,35.20,0,335.74,384.73,131.6,125.1,0.605,442261.9,442261.9,39104,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652718,619598.00
06/11/2016 09:45,2,4.525,ALERT,215.77,356.48,59.986,1465652704,"201051344000438","219011344069620",28.59,32.60,0,304.18,397.96,131.1,124.6,0.623,444236.2,444236.2,39109,0,0,0,L,1122011218,0,123.81,122.68,0002,30,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652720,619599.00
06/11/2016 09:45,2,4.428,ACTIVE,215.32,355.28,59.981,1465652704,"201051344000417","219011344069620",28.71,35.20,0,335.14,386.53,128.7,122.3,0.619,436592.9,436592.9,39273,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652721,619600.00
06/11/2016 09:45,2,4.160,ACTIVE,212.61,346.26,60.002,1465652704,"274151322000083","219011344069620",28.29,39.30,0,332.13,388.64,119.1,113.1,0.464,704210.6,704210.6,28068,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652722,619601.00
06/11/2016 09:45,2,4.496,ACTIVE,213.51,352.27,59.975,1465652704,"274151322000076","219011344069620",29.10,39.00,0,330.03,391.94,132.3,125.8,0.526,750055.4,750055.4,28063,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652723,619602.00
06/11/2016 09:45,2,4.607,ACTIVE,216.22,357.68,59.975,1465652704,"201051344000868","219011344069620",28.75,29.00,0,339.04,388.64,134.1,127.5,0.614,431497.5,431497.5,34362,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652724,619603.00
06/11/2016 09:45,2,4.402,ACTIVE,212.61,347.16,59.970,1465652704,"274151322000095","219011344069620",28.92,38.60,0,316.50,379.92,128.9,122.5,0.491,742333.1,742333.1,27984,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652725,619604.00
06/11/2016 09:45,2,4.607,ACTIVE,217.35,360.08,59.986,1465652704,"201051344000988","219011344069620",28.77,29.80,0,337.24,388.94,134.2,127.6,0.632,428520.8,428520.8,34657,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652726,619605.00
06/11/2016 09:45,2,4.459,ACTIVE,216.00,356.78,59.975,1465652704,"201051344001025","219011344069620",29.28,33.30,0,323.72,400.66,132.3,125.8,0.601,442348.2,442348.2,39164,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652727,619606.00
06/11/2016 09:45,2,4.475,ACTIVE,217.13,358.58,60.002,1465652704,"201051344000458","219011344069620",29.06,30.30,0,339.04,387.44,131.7,125.2,0.632,439366.6,439366.6,34579,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652728,619607.00
06/11/2016 09:45,2,4.482,ACTIVE,217.58,359.78,59.970,1465652704,"201051344000853","219011344069620",29.34,29.30,0,340.25,388.64,133.2,126.7,0.623,438075.5,438075.5,34183,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652729,619608.00
06/11/2016 09:45,2,4.484,ACTIVE,215.09,355.88,59.975,1465652704,"201051344000685","219011344069620",28.63,31.50,0,313.80,402.16,130.0,123.5,0.641,443633.6,443633.6,39008,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652730,619609.00
06/11/2016 09:45,2,4.402,ALERT,216.00,355.88,59.970,1465652704,"201051344000917","219011344069620",29.04,31.00,0,302.98,395.25,129.5,123.0,0.610,440425.1,440425.1,39010,0,0,0,L,1122011218,0,123.59,123.14,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652732,619610.00
06/11/2016 09:45,2,4.391,ACTIVE,215.32,355.58,59.975,1465652704,"201051344001145","219011344069620",28.96,31.50,0,337.84,386.23,128.7,122.3,0.610,445649.1,445649.1,38860,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652733,619611.00
06/11/2016 09:45,2,4.500,ACTIVE,216.00,356.78,59.970,1465652704,"201051344000651","219011344069620",28.82,30.00,0,327.92,405.17,131.2,124.7,0.583,438113.2,438113.2,39215,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652734,619612.00
06/11/2016 09:45,2,4.211,ACTIVE,212.61,344.76,59.965,1465652704,"274151322000088","219011344069620",27.59,36.50,0,333.03,370.60,117.6,111.6,0.438,680409.1,680409.1,27727,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652734,619613.00
06/11/2016 09:45,2,2.799,ACTIVE,213.51,427.11,59.959,1465652704,"274151322000068","219011344069620",39.04,40.20,0,396.45,458.97,110.4,104.6,0.420,575019.9,575019.9,29279,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652735,619614.00
06/11/2016 09:45,2,4.465,ACTIVE,215.77,355.88,59.965,1465652704,"201051344001135","219011344069620",28.88,30.80,0,337.54,385.93,130.6,124.1,0.614,434135.1,434135.1,39150,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652736,619615.00
06/11/2016 09:45,2,4.572,ACTIVE,215.77,357.68,59.970,1465652704,"201051344000594","219011344069620",28.80,33.80,0,338.44,388.64,133.4,126.8,0.619,443309.4,443309.4,34626,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652737,619616.00
06/11/2016 09:45,2,4.584,ACTIVE,216.22,356.78,60.007,1465652704,"201051344001203","219011344069620",28.92,33.80,0,339.04,388.64,134.2,127.7,0.632,441232.6,441232.6,39191,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652738,619617.00
06/11/2016 09:45,2,4.205,ACTIVE,212.83,350.77,59.965,1465652704,"274151322000054","219011344069620",27.83,36.80,0,333.03,371.21,118.5,112.5,0.473,694933.4,694933.4,27753,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652739,619618.00
06/11/2016 09:45,2,4.586,ACTIVE,216.45,356.78,59.970,1465652704,"201051344000867","219011344069620",28.78,31.00,0,339.34,388.34,133.8,127.2,0.614,430713.0,430713.0,34624,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652740,619619.00
06/11/2016 09:45,2,4.570,ACTIVE,216.22,356.78,59.965,1465652704,"201051344001093","219011344069620",29.18,32.80,0,338.44,389.24,135.0,128.4,0.614,439667.1,439667.1,39067,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652741,619620.00
06/11/2016 09:45,2,4.584,ACTIVE,216.67,358.28,59.970,1465652704,"201051344000900","219011344069620",29.12,28.30,0,338.44,388.94,135.2,128.6,0.632,446413.1,446413.1,34016,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652742,619621.00
06/11/2016 09:45,2,4.479,ACTIVE,216.90,357.38,59.975,1465652704,"201051344000648","219011344069620",28.92,29.30,0,338.44,388.04,131.2,124.7,0.601,438086.1,438086.1,34307,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652743,619622.00
06/11/2016 09:45,2,4.529,ACTIVE,217.13,358.88,59.970,1465652704,"201051344000569","219011344069620",29.06,30.30,0,338.74,388.34,133.3,126.8,0.619,447524.0,447524.0,33938,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652744,619623.00
06/11/2016 09:45,2,4.520,ACTIVE,217.35,358.58,59.965,1465652704,"201051344000983","219011344069620",29.18,29.30,0,338.44,388.64,133.5,126.9,0.628,439078.5,439078.5,34421,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652745,619624.00
06/11/2016 09:45,2,4.523,ACTIVE,217.35,357.38,59.970,1465652704,"201051344001158","219011344069620",28.92,29.80,0,338.44,388.34,132.4,125.9,0.619,433211.7,433211.7,34687,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652746,619625.00
06/11/2016 09:45,2,4.539,ACTIVE,217.35,360.08,59.981,1465652704,"201051344000576","219011344069620",28.88,28.50,0,338.14,388.04,132.8,126.2,0.619,440275.7,440275.7,34091,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652747,619626.00
06/11/2016 09:45,2,4.145,ACTIVE,213.29,347.16,59.954,1465652704,"274151322000087","219011344069620",27.67,45.00,0,331.83,370.60,116.0,110.0,0.424,668353.5,668353.5,27861,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465652748,619627.00
06/11/2016 10:00,2,4.975,ALERT,217.13,360.08,59.954,1465653604,"201051344000645","219011344069620",28.96,31.00,0,294.26,399.46,146.0,139.0,0.658,439857.4,439857.4,34225,0,0,0,L,1122011218,0,123.59,124.04,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653606,619628.00
06/11/2016 10:00,2,4.615,ALERT,212.83,361.89,59.938,1465653604,"274151322000085","219011344069620",27.35,37.80,0,296.66,381.12,127.8,121.4,0.495,696582.9,696582.9,27764,0,0,0,L,1151911521,0,122.68,122.23,0002,32,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653608,619629.00
06/11/2016 10:00,2,5.078,ACTIVE,216.45,359.48,59.901,1465653604,"201051344000633","219011344069620",28.29,32.40,0,337.54,392.55,145.5,138.5,0.698,431018.1,431018.1,34711,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653609,619630.00
06/11/2016 10:00,2,5.016,ACTIVE,217.35,359.48,59.938,1465653604,"201051344000469","219011344069620",29.24,28.50,0,337.84,393.45,148.6,141.5,0.712,432486.0,432486.0,34641,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653610,619631.00
06/11/2016 10:00,2,4.932,ACTIVE,215.32,358.28,59.944,1465653604,"201051344000646","219011344069620",28.55,33.30,0,337.54,390.44,142.6,135.7,0.681,435632.2,435632.2,39187,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653611,619632.00
06/11/2016 10:00,2,4.715,ALERT,212.61,353.17,59.938,1465653604,"274151322000052","219011344069620",28.21,43.00,0,298.47,388.04,134.7,128.1,0.544,710652.9,710652.9,27991,0,0,0,L,1151911521,0,121.78,122.68,0002,34,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653613,619633.00
06/11/2016 10:00,2,4.920,ACTIVE,216.22,356.78,59.954,1465653604,"201051344000585","219011344069620",28.75,33.00,0,338.44,391.04,143.2,136.3,0.676,442761.6,442761.6,39196,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653613,619634.00
06/11/2016 10:00,2,4.945,ACTIVE,215.09,355.58,59.938,1465653604,"201051344001230","219011344069620",28.75,34.50,0,333.93,387.14,144.0,137.0,0.672,439176.9,439176.9,38997,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653614,619635.00
06/11/2016 10:00,2,4.896,ACTIVE,216.45,357.68,59.944,1465653604,"201051344000582","219011344069620",28.49,30.80,0,338.44,391.94,141.3,134.4,0.645,432548.6,432548.6,39155,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653615,619636.00
06/11/2016 10:00,2,4.963,ACTIVE,215.32,356.78,59.949,1465653604,"201051344000955","219011344069620",29.02,32.80,0,336.64,388.04,145.8,138.8,0.698,445115.9,445115.9,39088,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653616,619637.00
06/11/2016 10:00,2,3.123,ACTIVE,212.61,420.50,59.959,1465653604,"274151322000094","219011344069620",38.66,40.60,0,395.85,449.95,121.9,115.7,0.482,575164.8,575164.8,29072,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653617,619638.00
06/11/2016 10:00,2,5.041,ACTIVE,217.35,360.99,59.954,1465653604,"201051344000579","219011344069620",28.61,33.30,0,338.44,392.25,146.1,139.1,0.694,446589.3,446589.3,14713,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653618,619639.00
06/11/2016 10:00,2,4.930,ACTIVE,215.32,357.68,59.933,1465653604,"201051344000890","219011344069620",28.88,36.50,0,337.84,390.74,144.3,137.3,0.667,442294.7,442294.7,39105,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653619,619640.00
06/11/2016 10:00,2,4.963,ACTIVE,215.77,358.88,59.954,1465653604,"201051344000438","219011344069620",28.65,33.30,0,338.14,392.25,144.0,137.0,0.685,444268.9,444268.9,39111,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653620,619641.00
06/11/2016 10:00,2,4.932,ACTIVE,215.32,357.08,59.949,1465653604,"201051344000417","219011344069620",28.23,36.50,0,337.54,390.14,140.9,134.1,0.663,436624.9,436624.9,39274,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653621,619642.00
06/11/2016 10:00,2,4.611,ALERT,212.38,351.07,59.944,1465653604,"274151322000083","219011344069620",28.15,40.40,0,299.97,385.63,131.4,124.9,0.517,704240.2,704240.2,28069,0,0,0,L,1151911521,0,122.01,122.46,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653623,619643.00
06/11/2016 10:00,2,4.971,ALERT,213.06,351.37,59.970,1465653604,"274151322000076","219011344069620",28.86,40.80,0,284.04,400.96,145.3,138.3,0.579,750088.2,750088.2,28064,0,0,0,L,1151911521,0,122.23,122.68,0002,32,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653624,619644.00
06/11/2016 10:00,2,5.092,ACTIVE,216.22,358.58,59.949,1465653604,"201051344000868","219011344069620",28.71,29.50,0,338.44,392.85,148.1,141.0,0.703,431531.1,431531.1,34363,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653625,619645.00
06/11/2016 10:00,2,4.857,ACTIVE,212.38,348.06,59.944,1465653604,"274151322000095","219011344069620",28.86,40.40,0,332.73,376.92,142.0,135.1,0.544,742365.3,742365.3,27985,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653626,619646.00
06/11/2016 10:00,2,5.129,ACTIVE,217.35,358.88,59.954,1465653604,"201051344000988","219011344069620",28.39,30.30,0,337.24,392.85,147.4,140.3,0.698,428554.4,428554.4,34658,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653627,619647.00
06/11/2016 10:00,2,5.021,ACTIVE,216.00,356.78,59.965,1465653604,"201051344001025","219011344069620",28.59,34.50,0,338.74,391.34,145.3,138.4,0.658,442381.2,442381.2,39165,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653628,619648.00
06/11/2016 10:00,2,4.914,ACTIVE,217.13,356.18,59.970,1465653604,"201051344000458","219011344069620",29.08,31.30,0,319.51,414.79,144.8,137.8,0.689,439399.5,439399.5,34580,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653629,619649.00
06/11/2016 10:00,2,5.012,ACTIVE,217.80,360.69,59.922,1465653604,"201051344000853","219011344069620",28.90,29.30,0,338.74,392.25,146.8,139.8,0.689,438108.9,438108.9,34184,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653630,619650.00
06/11/2016 10:00,2,4.924,ACTIVE,215.32,357.98,59.922,1465653604,"201051344000685","219011344069620",28.63,32.20,0,338.44,390.74,142.9,136.0,0.703,443666.1,443666.1,39009,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653631,619651.00
06/11/2016 10:00,2,4.869,ACTIVE,216.22,357.98,59.954,1465653604,"201051344000917","219011344069620",28.88,32.60,0,337.54,391.34,142.4,135.6,0.672,440457.5,440457.5,39012,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653632,619652.00
06/11/2016 10:00,2,4.895,ACTIVE,215.32,357.98,59.944,1465653604,"201051344001145","219011344069620",28.57,32.00,0,338.44,390.44,141.7,134.8,0.667,445681.2,445681.2,38861,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653633,619653.00
06/11/2016 10:00,2,4.965,ACTIVE,216.45,358.58,59.949,1465653604,"201051344000651","219011344069620",28.69,31.80,0,339.04,391.64,144.2,137.3,0.650,438146.0,438146.0,39216,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653634,619654.00
06/11/2016 10:00,2,4.637,ALERT,212.38,358.28,59.922,1465653604,"274151322000088","219011344069620",27.41,38.00,0,293.96,383.53,128.7,122.3,0.477,680438.2,680438.2,27728,0,0,0,L,1151911521,0,122.68,122.23,0002,29,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653636,619655.00
06/11/2016 10:00,2,3.109,ALERT,213.51,426.81,59.954,1465653604,"274151322000068","219011344069620",38.84,41.50,0,298.17,497.75,122.5,116.3,0.464,575047.5,575047.5,29280,0,0,0,L,1151911521,0,122.68,122.91,0002,36,0,0,0,0,0,0,1,1222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653637,619656.00
06/11/2016 10:00,2,4.957,ACTIVE,215.77,356.78,59.954,1465653604,"201051344001135","219011344069620",28.61,31.50,0,338.44,391.34,143.6,136.6,0.667,434167.8,434167.8,39151,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653638,619657.00
06/11/2016 10:00,2,5.002,ACTIVE,216.00,358.58,59.917,1465653604,"201051344000594","219011344069620",28.86,35.20,0,337.84,392.85,146.3,139.3,0.681,443342.8,443342.8,34627,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653639,619658.00
06/11/2016 10:00,2,5.041,ACTIVE,216.22,357.38,59.954,1465653604,"201051344001203","219011344069620",28.78,34.80,0,339.34,392.85,146.9,139.9,0.676,441266.1,441266.1,39192,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653640,619659.00
06/11/2016 10:00,2,4.646,ACTIVE,212.38,362.79,59.949,1465653604,"274151322000054","219011344069620",27.65,38.00,0,332.73,374.81,130.0,123.6,0.513,694962.9,694962.9,27754,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653641,619660.00
06/11/2016 10:00,2,5.027,ACTIVE,216.45,359.18,59.949,1465653604,"201051344000867","219011344069620",28.84,32.20,0,338.44,392.25,146.9,139.9,0.685,430746.5,430746.5,34625,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653642,619661.00
06/11/2016 10:00,2,5.031,ACTIVE,216.00,357.38,59.954,1465653604,"201051344001093","219011344069620",28.92,33.80,0,338.14,393.15,147.4,140.4,0.676,439700.8,439700.8,39068,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653643,619662.00
06/11/2016 10:00,2,5.027,ACTIVE,216.67,360.99,59.959,1465653604,"201051344000900","219011344069620",29.22,29.30,0,338.14,393.15,148.8,141.7,0.703,446447.0,446447.0,34017,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653644,619663.00
06/11/2016 10:00,2,4.998,ACTIVE,216.90,359.18,59.954,1465653604,"201051344000648","219011344069620",28.43,29.80,0,338.74,393.15,143.9,136.9,0.672,438118.9,438118.9,34308,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653645,619664.00
06/11/2016 10:00,2,5.020,ACTIVE,217.13,360.38,59.944,1465653604,"201051344000569","219011344069620",28.82,30.00,0,338.14,392.85,146.5,139.5,0.685,447557.4,447557.4,33939,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653646,619665.00
06/11/2016 10:00,2,4.934,ACTIVE,217.13,360.99,59.954,1465653604,"201051344000983","219011344069620",29.34,30.30,0,324.02,393.75,146.6,139.6,0.703,439111.9,439111.9,34422,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653647,619666.00
06/11/2016 10:00,2,4.930,ACTIVE,217.35,358.88,59.959,1465653604,"201051344001158","219011344069620",29.02,31.30,0,338.14,391.94,144.8,137.9,0.685,433244.8,433244.8,34688,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653648,619667.00
06/11/2016 10:00,2,5.014,ACTIVE,217.35,360.99,59.954,1465653604,"201051344000576","219011344069620",28.80,29.00,0,338.14,392.25,146.3,139.3,0.681,440309.0,440309.0,34092,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653648,619668.00
06/11/2016 10:00,2,4.564,ALERT,212.61,362.49,59.959,1465653604,"274151322000087","219011344069620",27.49,46.20,0,293.96,387.44,127.1,120.7,0.486,668382.3,668382.3,27862,0,0,0,L,1151911521,0,122.23,122.46,0002,37,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465653651,619669.00
06/11/2016 10:15,2,5.604,ACTIVE,217.58,361.29,59.965,1465654503,"201051344000645","219011344069620",28.29,31.50,0,338.44,395.85,160.6,153.1,0.734,439893.7,439893.7,34227,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654505,619670.00
06/11/2016 10:15,2,5.057,ACTIVE,212.83,359.78,59.965,1465654503,"274151322000085","219011344069620",27.43,38.60,0,332.73,375.71,140.6,133.7,0.544,696614.7,696614.7,27766,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654506,619671.00
06/11/2016 10:15,2,5.582,ACTIVE,216.90,361.59,59.970,1465654503,"201051344000633","219011344069620",28.35,33.30,0,337.54,396.15,160.2,152.7,0.765,431054.3,431054.3,34712,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654507,619672.00
06/11/2016 10:15,2,5.559,ACTIVE,217.80,362.79,59.996,1465654503,"201051344000469","219011344069620",29.02,28.50,0,336.94,397.35,163.5,155.9,0.778,432522.9,432522.9,34642,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654508,619673.00
06/11/2016 10:15,2,5.443,ACTIVE,215.09,357.98,59.970,1465654503,"201051344000646","219011344069620",28.49,35.20,0,337.54,395.55,157.0,149.6,0.756,435667.6,435667.6,39188,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654508,619674.00
06/11/2016 10:15,2,5.207,ACTIVE,212.61,362.49,59.970,1465654503,"274151322000052","219011344069620",28.03,43.80,0,333.03,377.82,147.9,140.9,0.601,710686.3,710686.3,27993,0,0,0,L,1151911521,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654509,619675.00
06/11/2016 10:15,2,5.361,ACTIVE,216.22,360.38,59.965,1465654503,"201051344000585","219011344069620",29.12,34.00,0,338.44,395.55,158.1,150.7,0.734,442797.2,442797.2,39197,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654510,619676.00
06/11/2016 10:15,2,5.455,ACTIVE,215.09,356.78,59.996,1465654503,"201051344001230","219011344069620",28.69,35.80,0,335.44,391.34,158.4,151.0,0.738,439212.7,439212.7,38998,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654512,619677.00
06/11/2016 10:15,2,5.371,ACTIVE,216.45,359.48,59.954,1465654503,"201051344000582","219011344069620",28.61,32.00,0,338.44,395.85,155.5,148.2,0.716,432583.6,432583.6,39156,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654513,619678.00
