ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 10:15,2,5.557,ACTIVE,215.32,358.58,59.975,1465654503,"201051344000955","219011344069620",28.45,33.80,0,337.84,395.55,160.0,152.5,0.760,445152.0,445152.0,39089,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654514,619679.00
06/11/2016 10:15,2,3.406,ACTIVE,212.61,420.50,59.954,1465654503,"274151322000094","219011344069620",39.16,42.00,0,390.74,452.96,135.8,129.2,0.535,575195.2,575195.2,29073,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654515,619680.00
06/11/2016 10:15,2,5.576,ACTIVE,217.58,361.89,59.965,1465654503,"201051344000579","219011344069620",28.41,34.00,0,337.54,396.45,160.4,152.9,0.782,446625.5,446625.5,14714,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654515,619681.00
06/11/2016 10:15,2,5.459,ACTIVE,215.32,357.68,59.981,1465654503,"201051344000890","219011344069620",28.67,38.00,0,337.84,395.55,158.6,151.1,0.729,442330.5,442330.5,39106,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654516,619682.00
06/11/2016 10:15,2,5.398,ACTIVE,216.00,359.78,59.965,1465654503,"201051344000438","219011344069620",28.86,34.30,0,338.74,396.75,157.8,150.4,0.751,444304.6,444304.6,39112,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654517,619683.00
06/11/2016 10:15,2,5.406,ACTIVE,215.54,357.98,59.986,1465654503,"201051344000417","219011344069620",28.33,38.20,0,337.54,394.65,155.0,147.7,0.738,436659.9,436659.9,39275,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654518,619684.00
06/11/2016 10:15,2,5.100,ACTIVE,212.38,366.40,59.959,1465654503,"274151322000083","219011344069620",28.03,43.00,0,332.73,377.82,144.8,137.8,0.570,704272.8,704272.8,28071,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654519,619685.00
06/11/2016 10:15,2,5.492,ACTIVE,213.51,352.87,59.965,1465654503,"274151322000076","219011344069620",28.69,43.00,0,333.03,379.62,159.4,151.9,0.632,750124.2,750124.2,28066,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654520,619686.00
06/11/2016 10:15,2,5.584,ACTIVE,216.45,360.38,59.970,1465654503,"201051344000868","219011344069620",28.80,29.80,0,337.84,397.66,162.9,155.3,0.729,431567.7,431567.7,34364,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654521,619687.00
06/11/2016 10:15,2,5.363,ACTIVE,212.61,363.99,59.954,1465654503,"274151322000095","219011344069620",28.77,42.50,0,332.43,379.92,156.1,148.8,0.597,742400.5,742400.5,27986,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654522,619688.00
06/11/2016 10:15,2,5.631,ACTIVE,217.58,363.69,59.944,1465654503,"201051344000988","219011344069620",28.49,31.50,0,337.24,397.66,162.6,155.0,0.760,428590.9,428590.9,34659,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654523,619689.00
06/11/2016 10:15,2,5.473,ACTIVE,216.22,358.88,60.018,1465654503,"201051344001025","219011344069620",28.90,35.60,0,338.44,396.75,160.2,152.7,0.716,442417.4,442417.4,39166,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654524,619690.00
06/11/2016 10:15,2,5.525,ACTIVE,217.80,361.89,59.970,1465654503,"201051344000458","219011344069620",28.61,32.00,0,337.54,396.45,160.0,152.5,0.773,439435.5,439435.5,34581,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654524,619691.00
06/11/2016 10:15,2,5.508,ACTIVE,218.03,361.59,59.970,1465654503,"201051344000853","219011344069620",29.06,29.80,0,339.04,397.35,162.0,154.5,0.769,438145.3,438145.3,34185,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654525,619692.00
06/11/2016 10:15,2,5.426,ACTIVE,215.09,358.58,59.970,1465654503,"201051344000685","219011344069620",28.67,33.30,0,337.84,394.95,157.6,150.2,0.773,443701.5,443701.5,39010,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654526,619693.00
06/11/2016 10:15,2,5.412,ACTIVE,216.22,359.18,59.970,1465654503,"201051344000917","219011344069620",28.71,33.00,0,337.54,395.85,157.3,149.9,0.756,440492.9,440492.9,39013,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654527,619694.00
06/11/2016 10:15,2,5.383,ACTIVE,215.09,357.68,59.975,1465654503,"201051344001145","219011344069620",28.71,33.00,0,337.54,394.65,156.5,149.1,0.734,445716.4,445716.4,38862,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654528,619695.00
06/11/2016 10:15,2,5.506,ACTIVE,216.22,358.88,59.965,1465654503,"201051344000651","219011344069620",28.55,32.40,0,338.14,396.15,159.3,151.8,0.729,438181.8,438181.8,39217,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654529,619696.00
06/11/2016 10:15,2,5.107,ACTIVE,212.61,352.87,59.959,1465654503,"274151322000088","219011344069620",27.41,39.30,0,332.13,376.62,141.7,134.9,0.526,680470.0,680470.0,27730,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654530,619697.00
06/11/2016 10:15,2,3.488,ACTIVE,213.51,414.49,60.002,1465654503,"274151322000068","219011344069620",38.29,43.00,0,395.25,450.86,135.3,128.7,0.526,575077.8,575077.8,29282,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654531,619698.00
06/11/2016 10:15,2,5.463,ACTIVE,216.00,358.88,59.938,1465654503,"201051344001135","219011344069620",28.59,31.80,0,338.44,395.85,158.1,150.7,0.734,434203.3,434203.3,39152,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654532,619699.00
06/11/2016 10:15,2,5.549,ACTIVE,216.00,359.48,59.970,1465654503,"201051344000594","219011344069620",28.61,36.00,0,337.84,397.96,160.9,153.3,0.742,443379.0,443379.0,34628,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654533,619700.00
06/11/2016 10:15,2,5.518,ACTIVE,216.45,359.78,59.975,1465654503,"201051344001203","219011344069620",28.88,35.40,0,338.74,397.05,161.3,153.8,0.756,441302.5,441302.5,39193,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654534,619701.00
06/11/2016 10:15,2,5.074,ACTIVE,212.83,351.37,59.970,1465654503,"274151322000054","219011344069620",27.73,39.50,0,332.73,377.22,142.5,135.6,0.544,694995.1,694995.1,27755,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654535,619702.00
06/11/2016 10:15,2,5.527,ACTIVE,216.90,360.69,59.975,1465654503,"201051344000867","219011344069620",28.73,33.00,0,337.84,396.75,160.8,153.2,0.738,430782.8,430782.8,34626,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654535,619703.00
06/11/2016 10:15,2,5.510,ACTIVE,216.22,360.69,59.986,1465654503,"201051344001093","219011344069620",28.88,34.30,0,338.14,397.35,161.1,153.5,0.738,439737.3,439737.3,39069,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654536,619704.00
06/11/2016 10:15,2,5.494,ACTIVE,217.13,361.59,59.981,1465654503,"201051344000900","219011344069620",29.28,29.30,0,337.24,397.66,162.9,155.3,0.738,446483.9,446483.9,34018,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654537,619705.00
06/11/2016 10:15,2,5.395,ACTIVE,217.35,361.89,59.975,1465654503,"201051344000648","219011344069620",28.80,31.30,0,338.14,396.45,157.4,150.0,0.712,438154.5,438154.5,34309,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654538,619706.00
06/11/2016 10:15,2,5.453,ACTIVE,217.35,361.89,59.975,1465654503,"201051344000569","219011344069620",29.06,31.00,0,336.94,397.05,160.4,152.9,0.760,447593.8,447593.8,33940,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654539,619707.00
06/11/2016 10:15,2,5.467,ACTIVE,217.58,361.29,59.970,1465654503,"201051344000983","219011344069620",29.02,31.00,0,337.24,397.05,160.8,153.3,0.756,439148.2,439148.2,34423,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654540,619708.00
06/11/2016 10:15,2,5.566,ACTIVE,217.80,363.09,60.007,1465654503,"201051344001158","219011344069620",28.25,31.50,0,338.14,395.85,159.3,151.8,0.765,433280.8,433280.8,34689,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654541,619709.00
06/11/2016 10:15,2,5.498,ACTIVE,217.80,363.39,59.986,1465654503,"201051344000576","219011344069620",28.82,30.00,0,337.84,396.75,160.5,153.0,0.742,440345.2,440345.2,34093,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654542,619710.00
06/11/2016 10:15,2,5.033,ACTIVE,212.61,359.78,59.975,1465654503,"274151322000087","219011344069620",27.39,48.30,0,332.43,375.41,139.6,132.8,0.513,668413.7,668413.7,27864,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465654543,619711.00
06/11/2016 10:30,2,5.305,ACTIVE,218.48,363.09,60.002,1465655405,"201051344000645","219011344069620",28.27,31.50,0,336.94,401.26,151.9,144.7,0.689,439931.8,439931.8,34228,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655406,619712.00
06/11/2016 10:30,2,4.844,ACTIVE,213.96,351.07,59.996,1465655405,"274151322000085","219011344069620",27.06,39.00,0,332.43,379.62,132.7,126.1,0.513,696647.9,696647.9,27767,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655407,619713.00
06/11/2016 10:30,2,5.215,ACTIVE,217.35,360.99,59.965,1465655405,"201051344000633","219011344069620",28.57,34.50,0,335.74,400.96,150.8,143.6,0.716,431092.1,431092.1,34713,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655408,619714.00
06/11/2016 10:30,2,5.291,ACTIVE,218.48,362.79,59.996,1465655405,"201051344000469","219011344069620",28.67,29.00,0,336.04,403.07,153.6,146.3,0.725,432561.5,432561.5,34643,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655409,619715.00
06/11/2016 10:30,2,5.148,ACTIVE,216.00,357.98,60.023,1465655405,"201051344000646","219011344069620",28.39,35.60,0,337.24,400.36,148.0,140.9,0.703,435704.9,435704.9,39189,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655410,619716.00
06/11/2016 10:30,2,4.916,ACTIVE,213.74,356.18,59.986,1465655405,"274151322000052","219011344069620",27.99,44.00,0,332.13,381.12,139.3,132.6,0.544,710721.2,710721.2,27994,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655411,619717.00
06/11/2016 10:30,2,5.145,ACTIVE,216.90,359.78,59.986,1465655405,"201051344000585","219011344069620",28.73,34.80,0,337.24,400.06,149.7,142.5,0.703,442834.7,442834.7,39198,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655412,619718.00
06/11/2016 10:30,2,5.168,ACTIVE,215.77,357.38,59.986,1465655405,"201051344001230","219011344069620",28.53,36.30,0,333.03,400.66,149.3,142.2,0.698,439250.1,439250.1,38999,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655412,619719.00
06/11/2016 10:30,2,5.104,ACTIVE,216.90,359.78,60.018,1465655405,"201051344000582","219011344069620",28.39,32.80,0,338.14,400.96,146.8,139.8,0.676,432620.5,432620.5,39157,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655413,619720.00
06/11/2016 10:30,2,5.230,ACTIVE,216.00,358.58,59.991,1465655405,"201051344000955","219011344069620",28.31,35.20,0,337.54,400.36,150.0,142.9,0.716,445189.8,445189.8,39090,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655414,619721.00
06/11/2016 10:30,2,3.188,ACTIVE,213.96,421.10,59.996,1465655405,"274151322000094","219011344069620",39.34,43.20,0,392.55,451.16,126.0,119.7,0.491,575227.1,575227.1,29074,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655415,619722.00
06/11/2016 10:30,2,5.211,ACTIVE,218.48,361.29,59.970,1465655405,"201051344000579","219011344069620",28.35,34.30,0,337.84,401.56,149.6,142.5,0.707,446663.4,446663.4,14715,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655416,619723.00
06/11/2016 10:30,2,5.061,ACTIVE,215.77,357.08,59.986,1465655405,"201051344000890","219011344069620",28.73,38.80,0,337.54,400.66,147.2,140.2,0.676,442367.9,442367.9,39107,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655417,619724.00
06/11/2016 10:30,2,5.070,ACTIVE,216.45,357.38,59.986,1465655405,"201051344000438","219011344069620",28.53,35.40,0,338.14,400.96,146.5,139.4,0.698,444341.9,444341.9,39113,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655418,619725.00
06/11/2016 10:30,2,5.031,ACTIVE,215.77,357.38,60.007,1465655405,"201051344000417","219011344069620",28.19,38.60,0,337.54,399.16,143.8,136.8,0.694,436696.6,436696.6,39276,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655419,619726.00
06/11/2016 10:30,2,4.771,ACTIVE,213.29,357.98,59.981,1465655405,"274151322000083","219011344069620",27.95,43.60,0,332.13,380.22,134.9,128.3,0.544,704307.1,704307.1,28072,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655420,619727.00
06/11/2016 10:30,2,5.104,ACTIVE,214.19,361.89,59.996,1465655405,"274151322000076","219011344069620",28.55,43.20,0,332.13,384.13,147.5,140.4,0.588,750161.8,750161.8,28067,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655421,619728.00
06/11/2016 10:30,2,5.188,ACTIVE,217.13,359.78,59.981,1465655405,"201051344000868","219011344069620",28.63,30.00,0,337.24,401.86,150.4,143.2,0.689,431606.1,431606.1,34365,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655421,619729.00
06/11/2016 10:30,2,5.037,ACTIVE,213.51,350.47,60.007,1465655405,"274151322000095","219011344069620",28.43,43.20,0,332.13,382.93,144.8,137.9,0.548,742437.4,742437.4,27987,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655422,619730.00
06/11/2016 10:30,2,5.244,ACTIVE,218.48,362.19,59.970,1465655405,"201051344000988","219011344069620",28.11,32.00,0,336.04,406.07,149.3,142.2,0.698,428629.1,428629.1,34660,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655423,619731.00
06/11/2016 10:30,2,5.090,ACTIVE,216.45,359.18,59.981,1465655405,"201051344001025","219011344069620",28.73,36.30,0,338.44,401.56,148.1,141.1,0.681,442455.2,442455.2,39167,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655424,619732.00
06/11/2016 10:30,2,5.055,ACTIVE,218.26,360.99,59.991,1465655405,"201051344000458","219011344069620",28.63,32.40,0,336.94,401.86,146.6,139.6,0.698,439473.2,439473.2,34582,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655425,619733.00
06/11/2016 10:30,2,5.012,ACTIVE,218.71,363.09,59.970,1465655405,"201051344000853","219011344069620",29.00,30.50,0,338.74,406.07,147.1,140.1,0.694,438183.5,438183.5,34186,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655426,619734.00
06/11/2016 10:30,2,4.902,ACTIVE,215.54,357.68,59.986,1465655405,"201051344000685","219011344069620",28.67,33.80,0,333.03,399.76,142.3,135.4,0.707,443738.6,443738.6,39011,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655427,619735.00
06/11/2016 10:30,2,4.873,ACTIVE,216.45,357.38,59.975,1465655405,"201051344000917","219011344069620",28.67,33.30,0,337.84,400.06,141.5,134.7,0.676,440530.0,440530.0,39014,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655428,619736.00
06/11/2016 10:30,2,4.852,ACTIVE,215.77,357.08,59.959,1465655405,"201051344001145","219011344069620",28.49,33.50,0,327.32,399.76,140.1,133.3,0.650,445753.2,445753.2,38863,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655429,619737.00
06/11/2016 10:30,2,4.910,ACTIVE,216.90,359.48,59.970,1465655405,"201051344000651","219011344069620",28.43,32.80,0,337.84,400.66,141.3,134.5,0.663,438219.2,438219.2,39218,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655430,619738.00
06/11/2016 10:30,2,4.580,ACTIVE,213.51,356.18,59.965,1465655405,"274151322000088","219011344069620",27.10,39.80,0,332.13,379.02,125.7,119.4,0.477,680503.3,680503.3,27731,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655431,619739.00
06/11/2016 10:30,2,3.033,ACTIVE,214.64,426.51,59.959,1465655405,"274151322000068","219011344069620",39.04,43.60,0,392.25,449.65,119.7,113.6,0.451,575109.6,575109.6,29283,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655432,619740.00
06/11/2016 10:30,2,4.824,ACTIVE,216.22,357.38,59.970,1465655405,"201051344001135","219011344069620",28.84,32.40,0,338.44,400.36,140.9,134.1,0.654,434240.6,434240.6,39153,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655433,619741.00
06/11/2016 10:30,2,4.988,ACTIVE,216.45,357.98,59.975,1465655405,"201051344000594","219011344069620",28.45,37.00,0,336.04,402.16,143.6,136.7,0.663,443416.9,443416.9,34629,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655434,619742.00
06/11/2016 10:30,2,4.973,ACTIVE,216.45,357.98,59.965,1465655405,"201051344001203","219011344069620",28.73,36.00,0,338.14,401.86,144.6,137.6,0.676,441340.6,441340.6,39194,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655435,619743.00
06/11/2016 10:30,2,4.604,ACTIVE,213.74,355.28,59.975,1465655405,"274151322000054","219011344069620",27.49,40.20,0,332.13,379.92,128.1,121.7,0.491,695028.7,695028.7,27756,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655436,619744.00
06/11/2016 10:30,2,5.006,ACTIVE,217.35,356.78,59.965,1465655405,"201051344000867","219011344069620",28.51,33.30,0,337.84,401.56,144.6,137.6,0.685,430820.9,430820.9,34627,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655437,619745.00
06/11/2016 10:30,2,4.959,ACTIVE,216.45,356.78,59.959,1465655405,"201051344001093","219011344069620",28.71,35.00,0,337.54,401.86,144.2,137.3,0.663,439775.4,439775.4,39070,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655438,619746.00
06/11/2016 10:30,2,4.971,ACTIVE,217.58,360.99,59.959,1465655405,"201051344000900","219011344069620",29.04,29.80,0,336.64,402.46,146.2,139.2,0.672,446522.5,446522.5,34019,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655439,619747.00
06/11/2016 10:30,2,4.873,ACTIVE,217.58,359.18,60.018,1465655405,"201051344000648","219011344069620",28.63,31.80,0,337.54,402.16,141.2,134.3,0.658,438191.9,438191.9,34310,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655439,619748.00
06/11/2016 10:30,2,4.908,ACTIVE,217.80,361.29,60.007,1465655405,"201051344000569","219011344069620",28.98,31.30,0,336.94,401.86,144.0,137.1,0.672,447631.8,447631.8,33941,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655440,619749.00
06/11/2016 10:30,2,4.930,ACTIVE,217.80,359.18,59.970,1465655405,"201051344000983","219011344069620",28.86,31.30,0,337.24,401.56,144.0,137.0,0.681,439186.3,439186.3,34424,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655441,619750.00
06/11/2016 10:30,2,4.945,ACTIVE,218.03,360.08,59.922,1465655405,"201051344001158","219011344069620",28.41,32.60,0,336.94,401.56,142.2,135.3,0.676,433318.4,433318.4,34690,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655442,619751.00
06/11/2016 10:30,2,4.912,ACTIVE,218.03,361.89,59.970,1465655405,"201051344000576","219011344069620",28.80,30.50,0,337.84,402.46,143.2,136.3,0.663,440383.1,440383.1,34094,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655443,619752.00
06/11/2016 10:30,2,4.529,ACTIVE,213.74,357.08,60.002,1465655405,"274151322000087","219011344069620",27.21,49.80,0,329.73,378.72,124.7,118.4,0.460,668446.6,668446.6,27865,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465655444,619753.00
06/11/2016 10:45,2,5.938,ACTIVE,218.93,363.69,59.986,1465656305,"201051344000645","219011344069620",28.49,32.20,0,339.34,406.97,171.3,163.4,0.769,439968.1,439968.1,34229,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656306,619754.00
06/11/2016 10:45,2,5.475,ACTIVE,214.19,351.67,59.975,1465656305,"274151322000085","219011344069620",26.88,40.20,0,317.10,398.26,149.0,141.9,0.575,696679.6,696679.6,27768,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656307,619755.00
06/11/2016 10:45,2,5.910,ACTIVE,218.26,363.69,59.975,1465656305,"201051344000633","219011344069620",28.33,35.20,0,338.14,400.96,169.6,161.8,0.795,431128.3,431128.3,34714,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656308,619756.00
06/11/2016 10:45,2,5.898,ACTIVE,219.39,365.80,59.975,1465656305,"201051344000469","219011344069620",28.96,29.80,0,338.14,406.67,173.1,165.2,0.809,432598.4,432598.4,34644,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656309,619757.00
06/11/2016 10:45,2,5.848,ACTIVE,216.45,359.48,59.975,1465656305,"201051344000646","219011344069620",28.27,36.50,0,326.12,423.50,167.5,159.7,0.800,435740.4,435740.4,39190,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656310,619758.00
06/11/2016 10:45,2,5.641,ACTIVE,214.19,358.28,59.965,1465656305,"274151322000052","219011344069620",27.69,45.80,0,333.33,381.73,158.2,150.7,0.623,710754.7,710754.7,27995,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656311,619759.00
06/11/2016 10:45,2,5.902,ACTIVE,217.80,363.69,59.991,1465656305,"201051344000585","219011344069620",28.71,35.00,0,337.24,427.11,171.6,163.7,0.804,442870.7,442870.7,39199,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656312,619760.00
06/11/2016 10:45,2,5.943,ACTIVE,216.22,359.48,59.981,1465656305,"201051344001230","219011344069620",28.57,36.80,0,333.93,424.41,172.0,164.1,0.804,439286.0,439286.0,39000,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656312,619761.00
06/11/2016 10:45,2,5.932,ACTIVE,217.80,362.19,59.986,1465656305,"201051344000582","219011344069620",28.39,33.00,0,332.73,416.59,170.5,162.6,0.778,432655.7,432655.7,39158,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656313,619762.00
06/11/2016 10:45,2,6.104,ACTIVE,216.67,359.18,59.975,1465656305,"201051344000955","219011344069620",28.21,35.00,0,333.33,423.50,174.4,166.4,0.818,445225.9,445225.9,39091,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656314,619763.00
06/11/2016 10:45,2,3.799,ACTIVE,214.19,417.49,59.975,1465656305,"274151322000094","219011344069620",38.98,44.00,0,393.15,449.95,150.5,143.3,0.588,575257.8,575257.8,29075,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656315,619764.00
06/11/2016 10:45,2,5.900,ACTIVE,219.39,365.19,59.991,1465656305,"201051344000579","219011344069620",28.90,35.20,0,339.34,405.17,172.8,164.8,0.813,446699.8,446699.8,14716,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656316,619765.00
06/11/2016 10:45,2,5.912,ACTIVE,216.45,361.29,59.975,1465656305,"201051344000890","219011344069620",28.39,39.00,0,334.24,423.50,169.9,162.1,0.787,442403.8,442403.8,39108,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656317,619766.00
06/11/2016 10:45,2,5.859,ACTIVE,217.13,361.59,60.012,1465656305,"201051344000438","219011344069620",28.21,35.60,0,334.24,425.61,167.5,159.7,0.778,444377.7,444377.7,39114,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656318,619767.00
06/11/2016 10:45,2,5.734,ACTIVE,216.45,359.78,60.002,1465656305,"201051344000417","219011344069620",28.05,39.30,0,333.63,416.29,162.8,155.3,0.778,436731.8,436731.8,39277,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656319,619768.00
06/11/2016 10:45,2,5.375,ACTIVE,213.51,351.37,59.965,1465656305,"274151322000083","219011344069620",27.95,46.00,0,333.33,381.12,152.2,145.0,0.605,704340.1,704340.1,28073,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656320,619769.00
06/11/2016 10:45,2,5.717,ACTIVE,214.64,368.20,59.975,1465656305,"274151322000076","219011344069620",28.39,44.30,0,334.54,386.83,164.2,156.5,0.650,750197.8,750197.8,28068,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656321,619770.00
06/11/2016 10:45,2,5.738,ACTIVE,217.80,362.49,59.970,1465656305,"201051344000868","219011344069620",28.65,31.30,0,336.34,406.37,166.5,158.8,0.765,431642.9,431642.9,34366,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656322,619771.00
06/11/2016 10:45,2,5.572,ACTIVE,213.96,363.39,59.996,1465656305,"274151322000095","219011344069620",28.41,44.00,0,332.73,383.53,160.4,152.9,0.614,742472.8,742472.8,27988,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656323,619772.00
06/11/2016 10:45,2,5.723,ACTIVE,218.93,365.19,59.991,1465656305,"201051344000988","219011344069620",28.51,32.40,0,338.74,406.67,165.2,157.6,0.769,428665.8,428665.8,34661,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656324,619773.00
06/11/2016 10:45,2,5.682,ACTIVE,216.90,361.59,59.970,1465656305,"201051344001025","219011344069620",28.41,36.30,0,333.93,431.32,163.4,155.8,0.747,442491.6,442491.6,39168,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656324,619774.00
06/11/2016 10:45,2,5.619,ACTIVE,218.93,364.29,59.975,1465656305,"201051344000458","219011344069620",28.45,33.50,0,339.04,404.57,161.9,154.3,0.773,439509.5,439509.5,34583,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656325,619775.00
06/11/2016 10:45,2,5.555,ACTIVE,219.39,364.29,59.954,1465656305,"201051344000853","219011344069620",29.06,31.30,0,339.95,405.77,163.4,155.8,0.760,438220.2,438220.2,34187,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656326,619776.00
06/11/2016 10:45,2,5.473,ACTIVE,216.22,361.89,59.981,1465656305,"201051344000685","219011344069620",28.55,34.50,0,334.24,422.90,158.2,150.8,0.769,443774.2,443774.2,39012,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656328,619777.00
06/11/2016 10:45,2,5.477,ACTIVE,216.90,361.89,59.975,1465656305,"201051344000917","219011344069620",28.43,33.50,0,333.93,414.79,157.7,150.3,0.747,440565.6,440565.6,39015,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656328,619778.00
06/11/2016 10:45,2,5.443,ACTIVE,216.22,359.78,59.970,1465656305,"201051344001145","219011344069620",28.43,33.50,0,334.84,415.99,156.7,149.3,0.742,445788.7,445788.7,38864,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656329,619779.00
06/11/2016 10:45,2,5.518,ACTIVE,217.35,361.89,59.954,1465656305,"201051344000651","219011344069620",28.37,33.50,0,327.62,419.90,158.4,151.0,0.716,438255.2,438255.2,39219,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656330,619780.00
06/11/2016 10:45,2,5.148,ACTIVE,213.51,350.47,60.018,1465656305,"274151322000088","219011344069620",27.06,41.00,0,333.03,380.22,141.1,134.2,0.535,680535.3,680535.3,27732,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656331,619781.00
06/11/2016 10:45,2,3.449,ACTIVE,214.87,422.30,59.965,1465656305,"274151322000068","219011344069620",38.74,45.00,0,393.15,449.95,134.8,128.2,0.517,575140.3,575140.3,29284,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656332,619782.00
06/11/2016 10:45,2,5.482,ACTIVE,216.90,358.58,59.954,1465656305,"201051344001135","219011344069620",28.25,33.00,0,333.93,423.50,156.8,149.4,0.729,434276.5,434276.5,39154,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656333,619783.00
06/11/2016 10:45,2,5.475,ACTIVE,216.90,362.79,59.981,1465656305,"201051344000594","219011344069620",28.61,38.20,0,336.64,401.56,158.6,151.1,0.742,443453.4,443453.4,34630,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656334,619784.00
06/11/2016 10:45,2,5.451,ACTIVE,217.13,360.69,59.970,1465656305,"201051344001203","219011344069620",28.82,36.00,0,329.43,427.71,159.2,151.7,0.747,441377.3,441377.3,39195,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656335,619785.00
06/11/2016 10:45,2,5.059,ACTIVE,213.96,363.69,59.975,1465656305,"274151322000054","219011344069620",27.49,40.40,0,317.40,407.27,140.8,134.0,0.539,695061.1,695061.1,27757,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656336,619786.00
06/11/2016 10:45,2,5.482,ACTIVE,217.58,360.69,59.954,1465656305,"201051344000867","219011344069620",28.67,34.00,0,337.84,400.96,159.1,151.7,0.734,430857.6,430857.6,34628,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656337,619787.00
06/11/2016 10:45,2,5.439,ACTIVE,216.90,360.99,59.975,1465656305,"201051344001093","219011344069620",28.88,35.40,0,326.12,422.00,159.0,151.6,0.734,439812.0,439812.0,39071,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656338,619788.00
06/11/2016 10:45,2,5.533,ACTIVE,218.26,363.69,59.975,1465656305,"201051344000900","219011344069620",29.16,30.50,0,338.14,406.37,163.4,155.8,0.742,446559.7,446559.7,34020,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656338,619789.00
06/11/2016 10:45,2,5.488,ACTIVE,218.26,362.49,59.975,1465656305,"201051344000648","219011344069620",28.59,32.20,0,339.04,404.87,159.0,151.5,0.738,438227.9,438227.9,34311,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656339,619790.00
06/11/2016 10:45,2,5.543,ACTIVE,218.71,363.39,59.975,1465656305,"201051344000569","219011344069620",29.06,32.00,0,337.54,407.27,163.2,155.6,0.769,447668.5,447668.5,33942,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656340,619791.00
06/11/2016 10:45,2,5.539,ACTIVE,218.71,363.69,59.986,1465656305,"201051344000983","219011344069620",29.14,31.50,0,338.74,405.17,163.4,155.8,0.778,439223.0,439223.0,34425,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656341,619792.00
06/11/2016 10:45,2,5.574,ACTIVE,218.93,363.39,59.975,1465656305,"201051344001158","219011344069620",28.61,32.60,0,338.74,404.87,161.5,153.9,0.756,433354.6,433354.6,34691,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656342,619793.00
06/11/2016 10:45,2,5.586,ACTIVE,218.71,363.69,60.007,1465656305,"201051344000576","219011344069620",28.77,30.50,0,339.04,406.37,162.6,155.0,0.751,440419.6,440419.6,34095,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656343,619794.00
06/11/2016 10:45,2,5.141,ACTIVE,213.96,360.69,59.981,1465656305,"274151322000087","219011344069620",27.15,50.80,0,319.51,392.85,141.4,134.6,0.521,668478.4,668478.4,27866,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465656344,619795.00
06/11/2016 11:00,2,6.578,ACTIVE,219.61,366.70,60.002,1465657204,"201051344000645","219011344069620",28.43,33.00,0,343.55,411.18,189.2,180.7,0.822,440010.2,440010.2,34230,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657205,619796.00
06/11/2016 11:00,2,6.033,ACTIVE,214.87,355.28,59.996,1465657204,"274151322000085","219011344069620",26.86,42.00,0,337.84,385.93,164.2,156.6,0.628,696716.2,696716.2,27769,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657206,619797.00
06/11/2016 11:00,2,6.543,ACTIVE,218.93,365.80,60.007,1465657204,"201051344000633","219011344069620",28.23,35.80,0,339.65,410.58,187.0,178.5,0.884,431170.1,431170.1,34715,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657207,619798.00
06/11/2016 11:00,2,6.568,ACTIVE,220.06,369.10,60.002,1465657204,"201051344000469","219011344069620",28.63,30.00,0,341.75,413.29,190.5,182.0,0.888,432641.1,432641.1,34645,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657208,619799.00
06/11/2016 11:00,2,6.381,ALERT,216.90,364.89,59.996,1465657204,"201051344000646","219011344069620",28.39,36.80,0,303.28,405.77,183.3,175.0,0.871,435781.5,435781.5,39191,0,0,0,L,1122011218,0,124.49,123.36,0002,32,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657210,619800.00
06/11/2016 11:00,2,6.146,ACTIVE,214.64,362.19,59.991,1465657204,"274151322000052","219011344069620",27.69,47.00,0,336.64,389.54,172.3,164.4,0.676,710793.5,710793.5,27996,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657211,619801.00
06/11/2016 11:00,2,6.420,ACTIVE,218.48,365.49,60.012,1465657204,"201051344000585","219011344069620",28.49,36.00,0,336.64,404.27,185.2,176.9,0.862,442912.4,442912.4,39200,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657212,619802.00
06/11/2016 11:00,2,6.379,ACTIVE,216.45,361.29,59.975,1465657204,"201051344001230","219011344069620",28.41,37.80,0,337.54,406.07,183.3,175.0,0.853,439327.4,439327.4,39001,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657213,619803.00
06/11/2016 11:00,2,6.363,ALERT,217.80,363.99,59.981,1465657204,"201051344000582","219011344069620",27.99,33.80,0,297.57,405.47,180.4,172.2,0.813,432696.4,432696.4,39159,0,0,0,L,1122011218,0,124.49,123.81,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657214,619804.00
06/11/2016 11:00,2,6.455,ACTIVE,216.90,365.19,59.991,1465657204,"201051344000955","219011344069620",27.93,36.00,0,337.84,406.37,182.7,174.4,0.862,445267.7,445267.7,39092,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657215,619805.00
06/11/2016 11:00,2,4.010,ACTIVE,214.41,426.51,59.991,1465657204,"274151322000094","219011344069620",38.65,44.30,0,390.44,454.76,156.9,149.6,0.610,575293.5,575293.5,29076,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657216,619806.00
06/11/2016 11:00,2,6.455,ACTIVE,219.84,368.50,60.018,1465657204,"201051344000579","219011344069620",27.91,36.50,0,343.55,411.18,182.4,174.1,0.853,446741.7,446741.7,14717,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657217,619807.00
06/11/2016 11:00,2,6.340,ACTIVE,216.67,364.29,60.002,1465657204,"201051344000890","219011344069620",28.07,40.00,0,337.84,405.77,180.2,172.0,0.826,442445.3,442445.3,39109,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657218,619808.00
06/11/2016 11:00,2,6.199,ACTIVE,217.35,362.79,59.986,1465657204,"201051344000438","219011344069620",28.45,36.30,0,336.94,405.17,178.5,170.4,0.844,444419.0,444419.0,39115,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657219,619809.00
06/11/2016 11:00,2,6.127,ACTIVE,216.67,362.79,59.986,1465657204,"201051344000417","219011344069620",28.11,39.80,0,336.94,404.27,174.4,166.5,0.840,436772.4,436772.4,39278,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657220,619810.00
06/11/2016 11:00,2,5.818,ACTIVE,214.19,367.60,60.002,1465657204,"274151322000083","219011344069620",27.79,46.40,0,332.13,385.03,163.8,156.1,0.654,704378.3,704378.3,28074,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657221,619811.00
06/11/2016 11:00,2,6.139,ACTIVE,215.09,372.71,59.996,1465657204,"274151322000076","219011344069620",28.55,46.40,0,338.74,393.45,177.4,169.3,0.703,750239.5,750239.5,28069,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657222,619812.00
06/11/2016 11:00,2,6.281,ACTIVE,218.26,364.59,59.986,1465657204,"201051344000868","219011344069620",28.37,31.50,0,337.24,410.58,180.5,172.3,0.822,431685.5,431685.5,34367,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657222,619813.00
06/11/2016 11:00,2,6.070,ACTIVE,214.19,361.29,59.991,1465657204,"274151322000095","219011344069620",28.27,46.00,0,332.73,388.34,173.6,165.6,0.658,742513.8,742513.8,27989,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657224,619814.00
06/11/2016 11:00,2,6.344,ACTIVE,219.61,368.20,59.996,1465657204,"201051344000988","219011344069620",28.11,32.80,0,341.45,411.78,180.6,172.3,0.840,428708.3,428708.3,34662,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657225,619815.00
06/11/2016 11:00,2,6.168,ACTIVE,217.58,362.19,59.991,1465657204,"201051344001025","219011344069620",28.75,37.00,0,337.24,405.17,179.6,171.4,0.813,442533.7,442533.7,39169,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657225,619816.00
06/11/2016 11:00,2,6.271,ACTIVE,219.61,367.30,60.002,1465657204,"201051344000458","219011344069620",28.37,33.50,0,342.95,411.48,180.2,172.1,0.857,439551.5,439551.5,34584,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657226,619817.00
06/11/2016 11:00,2,6.361,ACTIVE,219.84,366.70,59.996,1465657204,"201051344000853","219011344069620",28.43,32.20,0,342.95,412.08,183.0,174.7,0.857,438262.8,438262.8,34188,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657227,619818.00
06/11/2016 11:00,2,6.244,ACTIVE,216.45,361.89,59.996,1465657204,"201051344000685","219011344069620",28.19,35.40,0,337.24,405.17,178.3,170.2,0.871,443815.5,443815.5,39013,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657228,619819.00
06/11/2016 11:00,2,6.256,ALERT,217.58,362.49,59.986,1465657204,"201051344000917","219011344069620",28.09,35.00,0,303.28,404.27,177.9,169.8,0.849,440606.7,440606.7,39016,0,0,0,L,1122011218,0,124.49,123.81,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657230,619820.00
