ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 11:00,2,6.127,ACTIVE,216.45,363.09,59.996,1465657204,"201051344001145","219011344069620",28.31,34.50,0,337.54,404.87,175.7,167.7,0.818,445829.7,445829.7,38865,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657231,619821.00
06/11/2016 11:00,2,6.215,ALERT,218.03,364.89,60.028,1465657204,"201051344000651","219011344069620",28.31,34.50,0,281.33,406.07,178.2,170.0,0.813,438296.8,438296.8,39220,0,0,0,L,1122011218,0,125.17,123.59,0002,30,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657233,619822.00
06/11/2016 11:00,2,5.785,ACTIVE,213.96,350.17,59.991,1465657204,"274151322000088","219011344069620",26.82,42.80,0,335.74,387.44,157.1,149.7,0.588,680572.3,680572.3,27733,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657234,619823.00
06/11/2016 11:00,2,3.869,ACTIVE,215.09,417.19,59.996,1465657204,"274151322000068","219011344069620",38.98,45.30,0,389.84,455.97,152.0,144.8,0.570,575176.0,575176.0,29285,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657235,619824.00
06/11/2016 11:00,2,6.176,ALERT,217.35,361.29,59.996,1465657204,"201051344001135","219011344069620",28.11,33.50,0,304.18,404.87,175.8,167.8,0.809,434317.9,434317.9,39155,0,0,0,L,1122011218,0,124.49,123.36,0002,32,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657236,619825.00
06/11/2016 11:00,2,6.221,ACTIVE,217.80,365.80,59.996,1465657204,"201051344000594","219011344069620",28.19,39.30,0,336.34,406.37,177.4,169.3,0.818,443495.6,443495.6,34631,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657238,619826.00
06/11/2016 11:00,2,6.252,ACTIVE,217.58,363.09,59.981,1465657204,"201051344001203","219011344069620",28.19,37.50,0,337.54,406.67,178.5,170.4,0.831,441419.8,441419.8,39196,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657238,619827.00
06/11/2016 11:00,2,5.756,ACTIVE,214.19,366.10,59.996,1465657204,"274151322000054","219011344069620",27.08,42.00,0,333.93,385.33,157.8,150.4,0.605,695098.7,695098.7,27758,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657240,619828.00
06/11/2016 11:00,2,6.244,ACTIVE,218.48,362.49,59.991,1465657204,"201051344000867","219011344069620",28.39,35.00,0,337.24,410.28,179.6,171.4,0.822,430900.0,430900.0,34629,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657241,619829.00
06/11/2016 11:00,2,6.238,ALERT,217.58,364.29,60.028,1465657204,"201051344001093","219011344069620",28.45,35.80,0,295.16,407.87,179.7,171.6,0.826,439854.2,439854.2,39072,0,0,0,L,1122011218,0,124.49,123.59,0002,34,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657242,619830.00
06/11/2016 11:00,2,6.357,ACTIVE,218.93,366.70,60.002,1465657204,"201051344000900","219011344069620",28.82,31.50,0,338.14,412.98,185.6,177.2,0.840,446603.0,446603.0,34021,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657243,619831.00
06/11/2016 11:00,2,6.252,ACTIVE,219.16,366.70,59.991,1465657204,"201051344000648","219011344069620",28.27,32.40,0,342.95,411.48,178.9,170.7,0.826,438269.7,438269.7,34312,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657244,619832.00
06/11/2016 11:00,2,6.264,ACTIVE,219.39,365.49,60.002,1465657204,"201051344000569","219011344069620",28.78,32.40,0,339.34,412.08,182.7,174.4,0.849,447711.2,447711.2,33943,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657245,619833.00
06/11/2016 11:00,2,6.262,ACTIVE,219.61,366.70,59.991,1465657204,"201051344000983","219011344069620",28.69,32.80,0,340.85,411.78,181.9,173.6,0.862,439265.7,439265.7,34426,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657246,619834.00
06/11/2016 11:00,2,6.291,ACTIVE,219.61,367.90,59.981,1465657204,"201051344001158","219011344069620",28.19,33.80,0,342.65,410.88,179.5,171.4,0.835,433396.7,433396.7,34692,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657247,619835.00
06/11/2016 11:00,2,6.346,ACTIVE,219.61,367.30,59.996,1465657204,"201051344000576","219011344069620",28.39,31.50,0,342.95,412.08,182.4,174.1,0.840,440462.1,440462.1,34096,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657248,619836.00
06/11/2016 11:00,2,5.863,ACTIVE,214.19,368.80,60.023,1465657204,"274151322000087","219011344069620",26.74,51.80,0,336.94,384.43,158.8,151.3,0.588,668515.3,668515.3,27867,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465657249,619837.00
06/11/2016 11:15,2,6.775,ACTIVE,220.74,367.60,59.954,1465658104,"201051344000645","219011344069620",28.21,33.80,0,341.75,414.19,193.6,184.9,0.840,440055.4,440055.4,34231,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658105,619838.00
06/11/2016 11:15,2,6.270,ACTIVE,215.54,370.30,59.975,1465658104,"274151322000085","219011344069620",26.36,43.60,0,337.84,390.44,167.3,159.5,0.636,696755.3,696755.3,27770,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658106,619839.00
06/11/2016 11:15,2,6.764,ACTIVE,220.06,369.10,59.991,1465658104,"201051344000633","219011344069620",28.09,37.00,0,341.15,414.79,192.4,183.8,0.915,431215.1,431215.1,34716,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658107,619840.00
06/11/2016 11:15,2,6.828,ACTIVE,221.19,368.20,59.959,1465658104,"201051344000469","219011344069620",28.47,31.00,0,341.45,416.29,196.8,188.0,0.910,432687.0,432687.0,34646,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658108,619841.00
06/11/2016 11:15,2,6.695,ACTIVE,218.03,364.59,59.981,1465658104,"201051344000646","219011344069620",27.99,38.00,0,336.04,409.38,189.7,181.2,0.897,435825.7,435825.7,39193,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658109,619842.00
06/11/2016 11:15,2,6.377,ACTIVE,215.09,368.50,59.970,1465658104,"274151322000052","219011344069620",27.47,48.30,0,337.24,392.85,177.2,169.1,0.698,710834.9,710834.9,27997,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658110,619843.00
06/11/2016 11:15,2,6.750,ACTIVE,219.39,366.70,60.023,1465658104,"201051344000585","219011344069620",28.31,36.50,0,337.24,413.89,193.4,184.7,0.897,442957.1,442957.1,39201,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658111,619844.00
06/11/2016 11:15,2,6.709,ACTIVE,217.80,365.49,59.981,1465658104,"201051344001230","219011344069620",28.35,38.40,0,336.04,409.38,192.5,183.8,0.879,439371.8,439371.8,39002,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658112,619845.00
06/11/2016 11:15,2,6.648,ACTIVE,219.16,365.80,59.996,1465658104,"201051344000582","219011344069620",28.31,35.40,0,336.64,415.39,190.6,182.0,0.862,432740.2,432740.2,39161,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658112,619846.00
06/11/2016 11:15,2,6.787,ACTIVE,218.26,366.10,59.986,1465658104,"201051344000955","219011344069620",28.33,37.00,0,336.34,408.48,194.8,186.1,0.910,445312.2,445312.2,39093,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658113,619847.00
06/11/2016 11:15,2,4.436,ACTIVE,215.32,415.99,59.965,1465658104,"274151322000094","219011344069620",37.29,46.20,0,387.74,456.57,167.2,159.5,0.650,575331.8,575331.8,29077,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658114,619848.00
06/11/2016 11:15,2,6.902,ACTIVE,221.19,369.70,60.012,1465658104,"201051344000579","219011344069620",28.11,36.50,0,342.35,415.09,196.5,187.8,0.919,446786.6,446786.6,14718,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658115,619849.00
06/11/2016 11:15,2,6.846,ACTIVE,218.03,364.59,59.975,1465658104,"201051344000890","219011344069620",27.95,40.80,0,336.64,408.78,193.9,185.2,0.884,442489.6,442489.6,39110,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658116,619850.00
06/11/2016 11:15,2,6.852,ACTIVE,218.48,366.70,60.007,1465658104,"201051344000438","219011344069620",27.83,38.00,0,337.24,413.89,193.2,184.5,0.902,444463.1,444463.1,39116,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658117,619851.00
06/11/2016 11:15,2,6.818,ACTIVE,218.26,366.70,59.996,1465658104,"201051344000417","219011344069620",27.59,41.00,0,336.64,408.18,190.5,181.9,0.902,436815.8,436815.8,39279,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658118,619852.00
06/11/2016 11:15,2,6.387,ACTIVE,215.32,369.40,59.986,1465658104,"274151322000083","219011344069620",27.75,49.30,0,334.54,392.55,179.4,171.3,0.712,704419.0,704419.0,28075,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658119,619853.00
06/11/2016 11:15,2,6.977,ACTIVE,216.67,381.12,59.981,1465658104,"274151322000076","219011344069620",27.95,48.50,0,336.94,395.25,197.2,188.4,0.782,750283.9,750283.9,28070,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658120,619854.00
06/11/2016 11:15,2,7.156,ACTIVE,220.06,368.20,59.986,1465658104,"201051344000868","219011344069620",28.55,32.40,0,337.54,415.69,207.0,197.9,0.937,431731.1,431731.1,34368,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658120,619855.00
06/11/2016 11:15,2,6.982,ACTIVE,215.32,360.38,59.975,1465658104,"274151322000095","219011344069620",28.19,47.50,0,333.63,396.45,199.2,190.3,0.760,742557.6,742557.6,27990,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658121,619856.00
06/11/2016 11:15,2,7.395,ACTIVE,221.87,373.01,59.996,1465658104,"201051344000988","219011344069620",28.15,33.80,0,340.25,415.39,210.7,201.5,0.972,428753.7,428753.7,34663,0,0,0,L,1122011218,0,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658122,619857.00
06/11/2016 11:15,2,7.312,ACTIVE,219.61,370.00,60.002,1465658104,"201051344001025","219011344069620",28.35,38.40,0,337.24,413.89,209.9,200.7,0.941,442578.9,442578.9,39170,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658123,619858.00
06/11/2016 11:15,2,7.311,ACTIVE,221.87,372.11,59.991,1465658104,"201051344000458","219011344069620",28.43,34.30,0,342.05,414.79,210.4,201.2,0.999,439596.5,439596.5,34585,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658124,619859.00
06/11/2016 11:15,2,7.432,ACTIVE,222.32,373.61,59.970,1465658104,"201051344000853","219011344069620",28.37,33.30,0,341.75,419.00,213.6,204.2,0.981,438308.4,438308.4,34189,0,0,0,L,1122011218,0,126.53,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658125,619860.00
06/11/2016 11:15,2,7.287,ACTIVE,218.26,368.20,59.986,1465658104,"201051344000685","219011344069620",28.01,36.30,0,336.64,408.78,206.7,197.6,0.994,443859.7,443859.7,39014,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658126,619861.00
06/11/2016 11:15,2,7.301,ACTIVE,219.61,367.00,59.986,1465658104,"201051344000917","219011344069620",27.87,35.80,0,336.94,413.59,206.0,196.9,0.963,440650.9,440650.9,39018,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658127,619862.00
06/11/2016 11:15,2,7.229,ACTIVE,218.48,366.10,59.965,1465658104,"201051344001145","219011344069620",27.91,35.60,0,335.44,409.38,204.2,195.2,0.932,445873.6,445873.6,38866,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658128,619863.00
06/11/2016 11:15,2,7.250,ACTIVE,220.06,368.80,59.981,1465658104,"201051344000651","219011344069620",28.13,34.80,0,338.14,414.19,206.4,197.3,0.932,438341.3,438341.3,39222,0,0,0,L,1122011218,0,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658129,619864.00
06/11/2016 11:15,2,6.752,ACTIVE,215.54,355.88,59.965,1465658104,"274151322000088","219011344069620",26.36,43.20,0,337.24,391.34,180.1,171.9,0.676,680611.5,680611.5,27734,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658129,619865.00
06/11/2016 11:15,2,4.543,ACTIVE,216.45,412.38,59.991,1465658104,"274151322000068","219011344069620",38.41,47.30,0,390.14,454.76,176.4,168.4,0.681,575214.1,575214.1,29286,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658130,619866.00
06/11/2016 11:15,2,7.176,ACTIVE,219.39,365.80,59.991,1465658104,"201051344001135","219011344069620",27.99,35.60,0,336.94,413.89,203.5,194.5,0.928,434362.2,434362.2,39157,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658132,619867.00
06/11/2016 11:15,2,7.320,ACTIVE,219.61,370.30,59.986,1465658104,"201051344000594","219011344069620",27.75,40.00,0,336.64,416.29,205.6,196.5,0.941,443540.6,443540.6,34632,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658133,619868.00
06/11/2016 11:15,2,7.123,ACTIVE,219.61,368.20,59.986,1465658104,"201051344001203","219011344069620",28.59,38.80,0,338.14,415.39,206.2,197.1,0.955,441465.0,441465.0,39197,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658134,619869.00
06/11/2016 11:15,2,6.705,ACTIVE,215.32,355.58,59.996,1465658104,"274151322000054","219011344069620",26.54,43.80,0,337.54,392.25,180.2,172.0,0.689,695138.4,695138.4,27759,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658135,619870.00
06/11/2016 11:15,2,7.217,ACTIVE,220.52,369.40,59.991,1465658104,"201051344000867","219011344069620",28.13,35.20,0,338.44,415.99,205.4,196.3,0.915,430945.2,430945.2,34630,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658136,619871.00
06/11/2016 11:15,2,7.117,ACTIVE,219.61,370.90,59.986,1465658104,"201051344001093","219011344069620",28.35,37.50,0,337.24,415.99,204.2,195.2,0.924,439899.2,439899.2,39074,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658137,619872.00
06/11/2016 11:15,2,7.182,ACTIVE,220.97,372.71,59.981,1465658104,"201051344000900","219011344069620",28.77,32.40,0,341.15,416.89,209.1,199.9,0.915,446649.1,446649.1,34022,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658138,619873.00
06/11/2016 11:15,2,7.037,ACTIVE,220.97,368.80,59.996,1465658104,"201051344000648","219011344069620",28.27,33.80,0,342.35,415.39,201.3,192.3,0.946,438314.2,438314.2,34313,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658139,619874.00
06/11/2016 11:15,2,7.170,ACTIVE,221.42,368.80,59.996,1465658104,"201051344000569","219011344069620",28.37,33.30,0,340.55,415.99,205.9,196.8,0.963,447756.7,447756.7,33944,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658140,619875.00
06/11/2016 11:15,2,7.078,ACTIVE,221.19,369.10,59.986,1465658104,"201051344000983","219011344069620",28.65,33.50,0,340.55,416.29,205.4,196.3,0.950,439311.0,439311.0,34427,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658140,619876.00
06/11/2016 11:15,2,7.162,ACTIVE,221.64,370.00,59.996,1465658104,"201051344001158","219011344069620",27.89,34.80,0,341.15,414.49,202.3,193.4,0.937,433441.4,433441.4,34693,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658141,619877.00
06/11/2016 11:15,2,7.080,ACTIVE,221.42,372.41,59.991,1465658104,"201051344000576","219011344069620",28.53,32.60,0,341.75,415.69,204.6,195.5,0.932,440507.4,440507.4,34097,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658142,619878.00
06/11/2016 11:15,2,6.539,ACTIVE,215.54,363.69,60.012,1465658104,"274151322000087","219011344069620",26.56,53.00,0,337.54,390.74,175.9,167.8,0.672,668554.2,668554.2,27868,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465658143,619879.00
06/11/2016 11:30,2,7.322,ACTIVE,220.74,368.50,59.954,1465659005,"201051344000645","219011344069620",27.87,34.80,0,342.05,415.69,206.6,197.5,0.928,440101.1,440101.1,34232,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659006,619880.00
06/11/2016 11:30,2,6.764,ACTIVE,215.32,353.17,59.965,1465659005,"274151322000085","219011344069620",25.92,44.30,0,333.03,391.34,177.6,169.5,0.685,696794.7,696794.7,27771,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659007,619881.00
06/11/2016 11:30,2,7.162,ACTIVE,219.84,368.80,59.970,1465659005,"201051344000633","219011344069620",28.37,38.20,0,336.34,415.69,205.7,196.6,0.963,431260.4,431260.4,34717,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659008,619882.00
06/11/2016 11:30,2,7.293,ACTIVE,221.19,373.31,59.965,1465659005,"201051344000469","219011344069620",28.61,31.30,0,341.45,419.30,211.3,202.0,0.990,432733.3,432733.3,34647,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659009,619883.00
06/11/2016 11:30,2,7.225,ALERT,218.03,365.19,59.954,1465659005,"201051344000646","219011344069620",27.77,38.80,0,302.98,413.59,203.0,194.0,0.955,435870.3,435870.3,39194,0,0,0,L,1122011218,0,125.17,123.81,0002,35,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659011,619884.00
06/11/2016 11:30,2,6.941,ACTIVE,213.96,375.11,59.986,1465659005,"274151322000052","219011344069620",27.29,50.00,0,332.43,393.45,191.7,183.1,0.760,710876.9,710876.9,27998,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659012,619885.00
06/11/2016 11:30,2,7.404,ACTIVE,218.48,366.40,59.949,1465659005,"201051344000585","219011344069620",27.89,37.80,0,336.64,414.79,209.3,200.1,0.968,443002.5,443002.5,39202,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659013,619886.00
06/11/2016 11:30,2,7.352,ACTIVE,217.80,365.49,59.954,1465659005,"201051344001230","219011344069620",27.93,39.80,0,335.44,410.58,208.0,198.8,0.977,439416.8,439416.8,39003,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659014,619887.00
06/11/2016 11:30,2,7.238,ACTIVE,219.39,368.80,59.954,1465659005,"201051344000582","219011344069620",27.91,36.80,0,336.94,415.69,204.6,195.6,0.919,432784.6,432784.6,39162,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659015,619888.00
06/11/2016 11:30,2,7.229,ACTIVE,218.26,365.80,59.949,1465659005,"201051344000955","219011344069620",28.17,38.60,0,336.04,409.98,206.3,197.2,0.968,445357.3,445357.3,39094,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659015,619889.00
06/11/2016 11:30,2,4.664,ACTIVE,215.09,420.20,59.970,1465659005,"274151322000094","219011344069620",38.09,47.80,0,389.54,452.66,179.4,171.3,0.703,575370.7,575370.7,29078,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659016,619890.00
06/11/2016 11:30,2,7.379,ACTIVE,221.19,371.21,59.944,1465659005,"201051344000579","219011344069620",27.91,38.00,0,342.05,415.69,208.6,199.4,0.977,446832.1,446832.1,14719,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659018,619891.00
06/11/2016 11:30,2,7.281,ACTIVE,217.80,364.29,59.965,1465659005,"201051344000890","219011344069620",27.97,42.50,0,336.04,411.18,206.1,197.0,0.950,442534.5,442534.5,39111,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659018,619892.00
06/11/2016 11:30,2,7.371,ALERT,218.93,369.10,59.954,1465659005,"201051344000438","219011344069620",27.57,39.00,0,306.28,413.89,205.8,196.7,0.968,444507.7,444507.7,39117,0,0,0,L,1122011218,0,125.40,124.27,0002,36,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659020,619893.00
06/11/2016 11:30,2,7.322,ALERT,218.26,366.10,59.970,1465659005,"201051344000417","219011344069620",27.55,42.30,0,305.08,409.98,204.0,195.0,0.963,436859.8,436859.8,39280,0,0,0,L,1122011218,0,124.72,123.81,0002,37,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659022,619894.00
06/11/2016 11:30,2,6.979,ACTIVE,214.41,364.29,59.970,1465659005,"274151322000083","219011344069620",27.17,51.00,0,330.03,392.55,191.8,183.2,0.751,704460.6,704460.6,28076,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659023,619895.00
06/11/2016 11:30,2,7.371,ACTIVE,215.54,366.70,59.959,1465659005,"274151322000076","219011344069620",27.93,50.20,0,331.83,396.75,208.3,199.1,0.826,750329.1,750329.1,28071,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659024,619896.00
06/11/2016 11:30,2,7.377,ACTIVE,219.61,368.50,59.981,1465659005,"201051344000868","219011344069620",28.33,32.80,0,336.94,416.89,211.6,202.3,0.941,431777.5,431777.5,34369,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659025,619897.00
06/11/2016 11:30,2,7.238,ACTIVE,214.64,377.82,59.954,1465659005,"274151322000095","219011344069620",27.69,49.00,0,331.23,396.15,202.9,193.9,0.760,742602.3,742602.3,27991,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659026,619898.00
06/11/2016 11:30,2,7.375,ACTIVE,220.97,371.51,59.954,1465659005,"201051344000988","219011344069620",27.73,34.30,0,339.95,418.09,207.2,198.0,0.959,428799.8,428799.8,34664,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659027,619899.00
06/11/2016 11:30,2,7.256,ACTIVE,218.71,365.49,59.954,1465659005,"201051344001025","219011344069620",27.81,39.80,0,337.54,415.39,204.3,195.3,0.915,442624.7,442624.7,39171,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659027,619900.00
06/11/2016 11:30,2,7.104,ACTIVE,220.74,369.40,59.970,1465659005,"201051344000458","219011344069620",28.37,35.00,0,340.55,416.89,204.2,195.1,0.963,439642.2,439642.2,34586,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659028,619901.00
06/11/2016 11:30,2,7.146,ACTIVE,221.19,370.60,59.959,1465659005,"201051344000853","219011344069620",28.49,34.00,0,342.05,417.79,206.2,197.1,0.959,438354.7,438354.7,34190,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659029,619902.00
06/11/2016 11:30,2,7.096,ALERT,217.58,367.00,59.959,1465659005,"201051344000685","219011344069620",27.67,37.50,0,301.77,410.28,199.0,190.1,0.955,443904.4,443904.4,39015,0,0,0,L,1122011218,0,125.17,123.36,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659031,619903.00
06/11/2016 11:30,2,6.988,ACTIVE,218.71,366.10,59.970,1465659005,"201051344000917","219011344069620",28.07,36.80,0,336.94,414.49,198.6,189.7,0.928,440695.9,440695.9,39019,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659032,619904.00
06/11/2016 11:30,2,7.010,ACTIVE,217.80,366.70,59.959,1465659005,"201051344001145","219011344069620",27.63,37.00,0,336.64,410.58,196.2,187.4,0.932,445918.4,445918.4,38867,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659033,619905.00
06/11/2016 11:30,2,7.047,ACTIVE,219.16,366.40,59.954,1465659005,"201051344000651","219011344069620",27.73,36.00,0,337.54,414.79,197.8,189.0,0.888,438386.6,438386.6,39223,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659034,619906.00
06/11/2016 11:30,2,6.531,ACTIVE,214.64,370.90,59.949,1465659005,"274151322000088","219011344069620",26.32,45.00,0,331.83,391.04,174.0,166.0,0.658,680651.3,680651.3,27735,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659035,619907.00
06/11/2016 11:30,2,4.529,ACTIVE,215.32,416.29,59.933,1465659005,"274151322000068","219011344069620",37.29,48.00,0,388.04,454.16,171.3,163.5,0.658,575253.1,575253.1,29287,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659036,619908.00
06/11/2016 11:30,2,7.074,ALERT,218.71,367.00,59.965,1465659005,"201051344001135","219011344069620",27.73,36.50,0,295.76,413.89,198.7,189.9,0.906,434407.1,434407.1,39158,0,0,0,L,1122011218,0,125.17,124.04,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659037,619909.00
06/11/2016 11:30,2,7.289,ACTIVE,218.71,367.60,59.944,1465659005,"201051344000594","219011344069620",27.95,41.80,0,336.94,415.39,206.3,197.2,0.946,443586.4,443586.4,34633,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659038,619910.00
06/11/2016 11:30,2,7.242,ACTIVE,219.16,366.70,59.938,1465659005,"201051344001203","219011344069620",28.37,39.80,0,337.84,415.99,208.2,199.0,0.963,441511.0,441511.0,39198,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659039,619911.00
06/11/2016 11:30,2,6.852,ACTIVE,214.87,363.09,59.954,1465659005,"274151322000054","219011344069620",26.34,44.80,0,331.83,393.15,182.7,174.4,0.703,695178.8,695178.8,27760,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659040,619912.00
06/11/2016 11:30,2,7.195,ACTIVE,219.84,367.90,59.949,1465659005,"201051344000867","219011344069620",28.75,36.00,0,337.54,415.39,209.2,200.0,0.946,430991.2,430991.2,34631,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659041,619913.00
06/11/2016 11:30,2,7.352,ACTIVE,219.16,368.80,59.959,1465659005,"201051344001093","219011344069620",28.17,38.00,0,337.54,416.29,209.7,200.5,0.955,439945.0,439945.0,39075,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659042,619914.00
06/11/2016 11:30,2,7.350,ACTIVE,220.52,372.41,59.986,1465659005,"201051344000900","219011344069620",28.88,32.80,0,336.64,418.09,215.1,205.6,0.963,446696.1,446696.1,34023,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659043,619915.00
06/11/2016 11:30,2,7.326,ACTIVE,220.29,368.20,59.959,1465659005,"201051344000648","219011344069620",27.81,34.80,0,342.05,417.19,206.3,197.2,0.941,438359.4,438359.4,34314,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659044,619916.00
06/11/2016 11:30,2,7.314,ACTIVE,220.74,369.10,59.975,1465659005,"201051344000569","219011344069620",28.29,34.50,0,339.95,417.49,209.6,200.4,0.968,447803.0,447803.0,33945,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659045,619917.00
06/11/2016 11:30,2,7.195,ACTIVE,220.97,370.60,59.944,1465659005,"201051344000983","219011344069620",28.41,34.00,0,340.85,417.79,206.9,197.8,0.932,439357.3,439357.3,34428,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659046,619918.00
06/11/2016 11:30,2,7.100,ACTIVE,220.97,371.21,59.949,1465659005,"201051344001158","219011344069620",27.89,35.40,0,341.75,416.89,200.5,191.6,0.924,433486.9,433486.9,34694,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659047,619919.00
06/11/2016 11:30,2,6.953,ACTIVE,220.52,367.30,59.954,1465659005,"201051344000576","219011344069620",28.55,32.80,0,341.45,417.19,200.9,192.0,0.893,440553.5,440553.5,34098,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659048,619920.00
06/11/2016 11:30,2,6.488,ACTIVE,214.64,363.99,59.949,1465659005,"274151322000087","219011344069620",26.22,55.00,0,332.13,390.44,172.2,164.2,0.641,668593.9,668593.9,27869,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659049,619921.00
06/11/2016 11:45,2,7.482,ACTIVE,221.19,370.60,59.949,1465659904,"201051344000645","219011344069620",27.69,35.60,0,336.64,417.49,209.8,200.5,0.924,440151.7,440151.7,34233,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659905,619922.00
06/11/2016 11:45,2,6.922,ACTIVE,215.54,369.70,59.970,1465659904,"274151322000085","219011344069620",25.60,46.40,0,333.63,392.25,179.6,171.4,0.694,696838.0,696838.0,27772,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659906,619923.00
06/11/2016 11:45,2,7.479,ALERT,220.29,372.11,59.959,1465659904,"201051344000633","219011344069620",27.53,40.00,0,279.53,417.79,208.5,199.3,0.977,431310.5,431310.5,34718,0,0,0,L,1122011218,0,125.40,125.40,0002,38,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659908,619924.00
06/11/2016 11:45,2,7.477,ALERT,221.64,372.41,59.970,1465659904,"201051344000469","219011344069620",28.31,32.60,0,305.38,419.30,214.3,204.9,0.994,432784.6,432784.6,34648,0,0,0,L,1122011218,0,125.40,126.30,0002,29,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659910,619925.00
06/11/2016 11:45,2,7.434,ACTIVE,218.26,367.30,59.959,1465659904,"201051344000646","219011344069620",27.63,40.00,0,334.84,417.19,207.9,198.8,0.972,435919.8,435919.8,39196,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659911,619926.00
06/11/2016 11:45,2,7.061,ACTIVE,215.77,356.78,59.954,1465659904,"274151322000052","219011344069620",27.10,53.00,0,333.33,395.25,193.6,184.9,0.765,710923.1,710923.1,27999,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659911,619927.00
06/11/2016 11:45,2,7.525,ACTIVE,219.84,369.70,59.970,1465659904,"201051344000585","219011344069620",27.67,39.50,0,337.54,417.49,210.9,201.7,0.972,443052.8,443052.8,39203,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659912,619928.00
06/11/2016 11:45,2,7.371,ALERT,217.80,361.89,60.002,1465659904,"201051344001230","219011344069620",27.89,40.80,0,302.98,412.98,208.2,199.1,0.972,439466.5,439466.5,39004,0,0,0,L,1122011218,0,124.94,123.59,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659914,619929.00
06/11/2016 11:45,2,7.367,ACTIVE,219.61,369.70,60.007,1465659904,"201051344000582","219011344069620",27.35,38.00,0,336.34,417.49,204.1,195.0,0.928,432833.9,432833.9,39163,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659915,619930.00
06/11/2016 11:45,2,7.340,ACTIVE,218.48,366.10,59.970,1465659904,"201051344000955","219011344069620",27.77,39.80,0,335.74,411.78,206.4,197.3,0.977,445407.2,445407.2,39095,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659916,619931.00
06/11/2016 11:45,2,4.693,ACTIVE,215.54,409.38,59.959,1465659904,"274151322000094","219011344069620",38.01,49.30,0,385.03,453.86,180.0,171.8,0.703,575414.0,575414.0,29079,0,0,0,L,1151911521,0,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659917,619932.00
06/11/2016 11:45,2,7.459,ACTIVE,221.64,372.71,59.975,1465659904,"201051344000579","219011344069620",27.59,39.50,0,337.54,417.19,208.4,199.2,0.977,446882.4,446882.4,14720,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659918,619933.00
06/11/2016 11:45,2,7.398,ACTIVE,218.03,366.10,59.959,1465659904,"201051344000890","219011344069620",27.49,43.60,0,336.04,412.08,205.9,196.9,0.941,442584.1,442584.1,39112,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659919,619934.00
06/11/2016 11:45,2,7.328,ACTIVE,219.16,369.40,59.928,1465659904,"201051344000438","219011344069620",27.55,40.40,0,336.94,416.89,204.4,195.3,0.955,444557.1,444557.1,39119,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659920,619935.00
06/11/2016 11:45,2,7.283,ACTIVE,218.48,367.30,59.959,1465659904,"201051344000417","219011344069620",27.25,43.60,0,336.34,410.58,201.1,192.1,0.950,436908.4,436908.4,39282,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659921,619936.00
06/11/2016 11:45,2,6.971,ACTIVE,215.09,352.57,59.965,1465659904,"274151322000083","219011344069620",26.84,52.50,0,332.13,394.65,189.2,180.7,0.747,704506.2,704506.2,28077,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659922,619937.00
06/11/2016 11:45,2,7.391,ACTIVE,216.45,357.98,59.922,1465659904,"274151322000076","219011344069620",27.53,51.80,0,336.34,399.16,205.9,196.8,0.791,750378.8,750378.8,28072,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659922,619938.00
06/11/2016 11:45,2,7.465,ACTIVE,220.29,370.00,59.981,1465659904,"201051344000868","219011344069620",28.09,34.30,0,336.64,419.00,212.3,203.0,0.955,431828.6,431828.6,34370,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659923,619939.00
06/11/2016 11:45,2,7.336,ACTIVE,215.09,359.78,59.959,1465659904,"274151322000095","219011344069620",27.55,51.30,0,330.93,398.26,204.7,195.7,0.773,742651.4,742651.4,27992,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659924,619940.00
06/11/2016 11:45,2,7.592,ALERT,221.87,373.31,59.949,1465659904,"201051344000988","219011344069620",27.57,35.80,0,304.48,418.70,211.8,202.6,0.968,428850.4,428850.4,34665,0,0,0,L,1122011218,0,125.85,126.07,0002,32,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659926,619941.00
06/11/2016 11:45,2,7.562,ACTIVE,219.61,368.50,59.970,1465659904,"201051344001025","219011344069620",27.53,40.80,0,336.64,417.49,210.8,201.6,0.946,442675.4,442675.4,39172,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659927,619942.00
06/11/2016 11:45,2,7.465,ALERT,221.64,371.81,59.970,1465659904,"201051344000458","219011344069620",27.93,37.00,0,290.35,418.09,211.2,201.9,1.003,439692.7,439692.7,34587,0,0,0,L,1122011218,0,125.85,126.07,0002,32,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659929,619943.00
06/11/2016 11:45,2,7.510,ALERT,222.32,373.01,59.970,1465659904,"201051344000853","219011344069620",28.17,35.00,0,306.58,422.00,214.1,204.7,0.990,438405.9,438405.9,34191,0,0,0,L,1122011218,0,126.53,126.07,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659931,619944.00
06/11/2016 11:45,2,7.443,ACTIVE,218.26,366.40,59.965,1465659904,"201051344000685","219011344069620",27.61,39.00,0,335.74,411.18,208.0,198.8,1.003,443954.0,443954.0,39017,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659932,619945.00
06/11/2016 11:45,2,7.406,ALERT,219.61,369.40,59.975,1465659904,"201051344000917","219011344069620",27.91,38.00,0,301.17,416.59,209.2,200.0,0.977,440745.5,440745.5,39020,0,0,0,L,1122011218,0,125.40,124.94,0002,34,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659934,619946.00
06/11/2016 11:45,2,7.365,ACTIVE,218.26,367.00,59.981,1465659904,"201051344001145","219011344069620",27.75,38.00,0,336.04,415.39,206.9,197.8,0.955,445967.9,445967.9,38868,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659935,619947.00
06/11/2016 11:45,2,7.391,ACTIVE,220.06,368.50,60.002,1465659904,"201051344000651","219011344069620",27.79,38.20,0,336.34,417.19,207.8,198.6,0.946,438436.7,438436.7,39224,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659935,619948.00
06/11/2016 11:45,2,6.934,ACTIVE,215.54,372.71,59.933,1465659904,"274151322000088","219011344069620",25.72,46.00,0,333.33,392.85,180.6,172.4,0.698,680695.0,680695.0,27736,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659936,619949.00
06/11/2016 11:45,2,4.740,ACTIVE,216.45,407.87,59.959,1465659904,"274151322000068","219011344069620",37.23,50.00,0,381.12,456.57,178.6,170.4,0.689,575296.3,575296.3,29288,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659937,619950.00
06/11/2016 11:45,2,7.330,ACTIVE,219.39,367.00,59.965,1465659904,"201051344001135","219011344069620",27.57,38.20,0,336.34,416.59,204.7,195.7,0.932,434456.9,434456.9,39160,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659938,619951.00
06/11/2016 11:45,2,7.473,ALERT,219.39,369.10,59.959,1465659904,"201051344000594","219011344069620",27.43,43.40,0,304.48,418.70,207.6,198.5,0.946,443636.7,443636.7,34634,0,0,0,L,1122011218,0,124.94,124.72,0002,38,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659940,619952.00
06/11/2016 11:45,2,7.469,ACTIVE,219.84,367.60,59.975,1465659904,"201051344001203","219011344069620",27.93,41.30,0,337.24,417.49,211.3,202.0,0.977,441561.9,441561.9,39199,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659941,619953.00
06/11/2016 11:45,2,7.014,ACTIVE,215.54,355.28,59.965,1465659904,"274151322000054","219011344069620",26.02,47.00,0,333.63,394.05,184.7,176.3,0.712,695223.1,695223.1,27761,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659942,619954.00
06/11/2016 11:45,2,7.549,ACTIVE,220.52,371.21,59.965,1465659904,"201051344000867","219011344069620",27.99,38.20,0,338.14,418.09,213.9,204.5,0.963,431042.1,431042.1,34632,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659943,619955.00
06/11/2016 11:45,2,7.535,ALERT,219.84,369.10,59.965,1465659904,"201051344001093","219011344069620",27.99,39.00,0,272.92,422.60,213.6,204.2,0.963,439995.5,439995.5,39076,0,0,0,L,1122011218,0,125.85,124.72,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659944,619956.00
06/11/2016 11:45,2,7.596,ACTIVE,221.42,373.01,59.975,1465659904,"201051344000900","219011344069620",28.61,33.80,0,336.94,420.20,220.0,210.4,0.981,446748.2,446748.2,34024,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659945,619957.00
06/11/2016 11:45,2,7.475,ACTIVE,221.42,372.11,59.965,1465659904,"201051344000648","219011344069620",27.89,36.30,0,337.24,418.39,211.2,201.9,0.959,438409.5,438409.5,34315,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659946,619958.00
06/11/2016 11:45,2,7.533,ACTIVE,221.64,372.41,59.965,1465659904,"201051344000569","219011344069620",28.45,35.80,0,318.30,434.02,216.9,207.5,0.986,447854.3,447854.3,33946,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659947,619959.00
06/11/2016 11:45,2,7.639,ALERT,221.87,372.41,59.959,1465659904,"201051344000983","219011344069620",28.01,35.40,0,306.88,425.61,216.7,207.2,0.986,439408.3,439408.3,34429,0,0,0,L,1122011218,0,126.07,125.85,0002,32,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659949,619960.00
06/11/2016 11:45,2,7.641,ALERT,221.87,370.60,59.970,1465659904,"201051344001158","219011344069620",27.57,36.50,0,300.27,417.19,213.4,204.0,0.950,433537.0,433537.0,34695,0,0,0,L,1122011218,0,125.85,125.85,0002,35,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659951,619961.00
06/11/2016 11:45,2,7.527,ACTIVE,221.87,372.41,59.965,1465659904,"201051344000576","219011344069620",28.41,34.50,0,336.94,419.00,216.5,207.0,0.986,440604.6,440604.6,34099,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659952,619962.00
