ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 11:45,2,7.086,ACTIVE,215.77,373.31,59.970,1465659904,"274151322000087","219011344069620",25.74,56.30,0,332.13,392.85,184.8,176.4,0.694,668637.5,668637.5,27870,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465659953,619963.00
06/11/2016 12:00,2,7.773,ACTIVE,222.10,373.91,59.991,1465660804,"201051344000645","219011344069620",27.97,36.50,0,341.75,418.70,220.2,210.6,0.990,440203.5,440203.5,34234,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660806,619964.00
06/11/2016 12:00,2,7.277,ACTIVE,216.22,351.07,59.970,1465660804,"274151322000085","219011344069620",25.45,47.00,0,336.64,392.85,187.5,179.1,0.716,696882.1,696882.1,27773,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660807,619965.00
06/11/2016 12:00,2,7.889,ACTIVE,221.19,370.90,59.970,1465660804,"201051344000633","219011344069620",27.39,40.20,0,339.34,418.09,218.8,209.3,1.025,431361.8,431361.8,34720,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660808,619966.00
06/11/2016 12:00,2,7.826,ACTIVE,222.77,374.51,59.959,1465660804,"201051344000469","219011344069620",28.23,33.50,0,340.85,424.11,223.8,214.1,1.034,432837.1,432837.1,34650,0,0,0,L,1122011218,0,126.07,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660809,619967.00
06/11/2016 12:00,2,7.631,ACTIVE,218.93,367.90,59.975,1465660804,"201051344000646","219011344069620",27.95,40.80,0,335.14,418.39,215.9,206.4,1.008,435970.5,435970.5,39197,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660810,619968.00
06/11/2016 12:00,2,7.344,ACTIVE,216.00,375.41,59.949,1465660804,"274151322000052","219011344069620",26.98,54.50,0,335.44,396.15,200.7,191.8,0.778,710970.3,710970.3,28000,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660811,619969.00
06/11/2016 12:00,2,7.686,ACTIVE,220.29,368.80,59.975,1465660804,"201051344000585","219011344069620",28.09,39.50,0,342.35,418.70,218.5,209.0,1.003,443104.3,443104.3,39204,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660811,619970.00
06/11/2016 12:00,2,7.633,ACTIVE,218.26,367.90,59.959,1465660804,"201051344001230","219011344069620",27.85,41.00,0,334.84,413.29,215.1,205.7,0.986,439517.3,439517.3,39006,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660812,619971.00
06/11/2016 12:00,2,7.484,ACTIVE,220.06,370.00,59.970,1465660804,"201051344000582","219011344069620",27.97,38.40,0,341.45,419.00,211.9,202.6,0.955,432884.1,432884.1,39164,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660813,619972.00
06/11/2016 12:00,2,7.631,ACTIVE,218.71,368.20,59.959,1465660804,"201051344000955","219011344069620",27.71,40.60,0,336.64,415.39,214.2,204.8,1.003,445458.0,445458.0,39096,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660814,619973.00
06/11/2016 12:00,2,4.744,ACTIVE,216.22,432.82,59.959,1465660804,"274151322000094","219011344069620",38.57,50.20,0,385.03,455.37,186.4,178.0,0.729,575458.1,575458.1,29080,0,0,0,L,1151911521,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660815,619974.00
06/11/2016 12:00,2,7.695,ACTIVE,222.55,372.11,59.970,1465660804,"201051344000579","219011344069620",27.85,40.20,0,341.45,422.60,216.8,207.4,1.012,446933.7,446933.7,14721,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660816,619975.00
06/11/2016 12:00,2,7.656,ACTIVE,218.48,366.40,59.959,1465660804,"201051344000890","219011344069620",27.67,45.30,0,336.04,415.99,214.5,205.1,0.972,442634.7,442634.7,39113,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660817,619976.00
06/11/2016 12:00,2,7.477,ACTIVE,219.39,369.40,59.949,1465660804,"201051344000438","219011344069620",28.13,41.30,0,342.05,417.79,212.8,203.5,0.999,444607.4,444607.4,39120,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660818,619977.00
06/11/2016 12:00,2,7.494,ACTIVE,218.93,366.70,60.007,1465660804,"201051344000417","219011344069620",27.69,44.00,0,336.04,414.79,210.0,200.8,0.994,436958.0,436958.0,39283,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660819,619978.00
06/11/2016 12:00,2,7.248,ACTIVE,215.54,356.18,59.928,1465660804,"274151322000083","219011344069620",26.98,54.80,0,335.74,395.55,197.9,189.1,0.795,704552.8,704552.8,28078,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660820,619979.00
06/11/2016 12:00,2,7.658,ACTIVE,216.67,365.49,59.954,1465660804,"274151322000076","219011344069620",27.65,54.00,0,335.44,398.26,214.3,204.9,0.849,750429.4,750429.4,28073,0,0,0,L,1151911521,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660820,619980.00
06/11/2016 12:00,2,7.779,ACTIVE,220.74,369.70,59.970,1465660804,"201051344000868","219011344069620",28.15,35.00,0,341.15,420.20,221.7,212.1,0.981,431880.8,431880.8,34371,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660821,619981.00
06/11/2016 12:00,2,7.650,ACTIVE,215.54,368.50,59.954,1465660804,"274151322000095","219011344069620",27.45,53.80,0,335.44,398.86,212.5,203.2,0.795,742701.5,742701.5,27993,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660822,619982.00
06/11/2016 12:00,2,7.842,ACTIVE,222.55,373.31,59.965,1465660804,"201051344000988","219011344069620",27.85,36.80,0,341.15,424.11,221.2,211.5,0.999,428902.3,428902.3,34667,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660823,619983.00
06/11/2016 12:00,2,7.840,ACTIVE,220.06,368.20,59.970,1465660804,"201051344001025","219011344069620",27.77,41.30,0,342.95,419.00,220.4,210.9,0.981,442727.0,442727.0,39173,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660824,619984.00
06/11/2016 12:00,2,7.754,ACTIVE,222.32,372.41,60.007,1465660804,"201051344000458","219011344069620",27.91,37.30,0,342.05,422.00,219.0,209.4,1.030,439744.2,439744.2,34589,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660825,619985.00
06/11/2016 12:00,2,7.688,ACTIVE,222.77,375.11,59.965,1465660804,"201051344000853","219011344069620",28.47,36.30,0,343.25,424.41,221.7,212.0,1.025,438458.1,438458.1,34193,0,0,0,L,1122011218,0,126.75,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660826,619986.00
06/11/2016 12:00,2,7.686,ACTIVE,218.71,368.80,59.991,1465660804,"201051344000685","219011344069620",27.59,39.50,0,336.94,415.99,214.7,205.3,1.025,444004.4,444004.4,39018,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660827,619987.00
06/11/2016 12:00,2,7.613,ACTIVE,219.84,368.20,59.954,1465660804,"201051344000917","219011344069620",27.85,38.60,0,342.05,417.79,214.5,205.1,1.003,440796.1,440796.1,39022,0,0,0,L,1122011218,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660828,619988.00
06/11/2016 12:00,2,7.658,ACTIVE,218.93,367.90,59.959,1465660804,"201051344001145","219011344069620",27.49,38.40,0,336.64,416.59,213.2,203.9,0.977,446018.1,446018.1,38869,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660828,619989.00
06/11/2016 12:00,2,7.580,ACTIVE,220.52,370.00,59.965,1465660804,"201051344000651","219011344069620",28.01,38.60,0,342.35,418.70,215.1,205.7,0.994,438487.4,438487.4,39225,0,0,0,L,1122011218,0,126.53,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660829,619990.00
06/11/2016 12:00,2,7.184,ACTIVE,215.54,358.88,59.965,1465660804,"274151322000088","219011344069620",25.82,48.30,0,336.64,393.75,187.7,179.3,0.720,680739.0,680739.0,27737,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660830,619991.00
06/11/2016 12:00,2,4.902,ACTIVE,216.90,406.97,59.970,1465660804,"274151322000068","219011344069620",37.65,50.80,0,381.73,453.86,186.3,177.9,0.712,575340.1,575340.1,29289,0,0,0,L,1151911521,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660831,619992.00
06/11/2016 12:00,2,7.670,ACTIVE,219.84,368.80,59.959,1465660804,"201051344001135","219011344069620",27.53,38.00,0,342.35,418.09,213.8,204.5,0.981,434507.5,434507.5,39161,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660832,619993.00
06/11/2016 12:00,2,7.691,ACTIVE,220.06,370.90,59.970,1465660804,"201051344000594","219011344069620",27.75,44.30,0,341.15,419.60,216.1,206.7,0.959,443687.9,443687.9,34636,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660833,619994.00
06/11/2016 12:00,2,7.705,ACTIVE,220.06,367.00,59.965,1465660804,"201051344001203","219011344069620",27.81,41.50,0,342.65,420.20,217.0,207.5,1.003,441613.5,441613.5,39200,0,0,0,L,1122011218,0,126.53,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660834,619995.00
06/11/2016 12:00,2,7.115,ACTIVE,216.22,370.60,59.954,1465660804,"274151322000054","219011344069620",26.22,48.30,0,336.34,394.35,188.9,180.4,0.712,695267.9,695267.9,27762,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660835,619996.00
06/11/2016 12:00,2,7.672,ACTIVE,220.97,369.10,59.944,1465660804,"201051344000867","219011344069620",28.03,38.80,0,341.15,419.30,217.8,208.3,0.986,431093.6,431093.6,34633,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660836,619997.00
06/11/2016 12:00,2,7.553,ACTIVE,220.29,369.70,59.970,1465660804,"201051344001093","219011344069620",28.25,39.80,0,342.05,419.30,216.1,206.7,0.977,440046.7,440046.7,39078,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660837,619998.00
06/11/2016 12:00,2,7.744,ACTIVE,221.64,372.11,59.970,1465660804,"201051344000900","219011344069620",28.47,34.00,0,340.25,420.50,223.1,213.4,0.999,446800.9,446800.9,34025,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660838,619999.00
06/11/2016 12:00,2,7.596,ACTIVE,221.87,373.61,59.986,1465660804,"201051344000648","219011344069620",27.93,36.50,0,341.45,419.30,214.9,205.5,0.977,438460.1,438460.1,34316,0,0,0,L,1122011218,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660839,620000.00
06/11/2016 12:00,2,7.734,ACTIVE,222.10,373.01,59.981,1465660804,"201051344000569","219011344069620",28.13,35.80,0,340.25,422.60,220.4,210.8,1.016,447906.2,447906.2,33947,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660840,620001.00
06/11/2016 12:00,2,7.734,ACTIVE,222.32,372.41,59.965,1465660804,"201051344000983","219011344069620",28.01,35.60,0,340.25,419.90,219.4,209.8,1.008,439460.1,439460.1,34431,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660841,620002.00
06/11/2016 12:00,2,7.781,ACTIVE,222.32,374.51,59.944,1465660804,"201051344001158","219011344069620",27.39,37.30,0,341.15,420.50,215.8,206.3,0.986,433587.7,433587.7,34697,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660842,620003.00
06/11/2016 12:00,2,7.697,ACTIVE,222.32,373.91,59.975,1465660804,"201051344000576","219011344069620",28.05,35.40,0,341.45,424.11,218.7,209.1,0.990,440656.1,440656.1,34100,0,0,0,L,1122011218,0,126.30,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660843,620004.00
06/11/2016 12:00,2,7.088,ACTIVE,215.77,373.61,59.965,1465660804,"274151322000087","219011344069620",25.90,57.70,0,334.84,393.15,185.9,177.5,0.707,668681.2,668681.2,27871,0,0,0,L,1151911521,0,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465660844,620005.00
06/11/2016 12:15,2,7.996,ACTIVE,221.87,372.71,59.949,1465661705,"201051344000645","219011344069620",27.35,37.00,0,341.45,419.00,221.3,211.7,0.994,440256.3,440256.3,34235,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661706,620006.00
06/11/2016 12:15,2,7.299,ACTIVE,215.77,369.40,59.965,1465661705,"274151322000085","219011344069620",25.52,48.00,0,334.84,394.05,188.6,180.1,0.712,696927.0,696927.0,27774,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661707,620007.00
06/11/2016 12:15,2,7.854,ACTIVE,220.52,370.00,59.954,1465661705,"201051344000633","219011344069620",27.65,40.80,0,338.14,419.90,219.9,210.3,0.994,431414.3,431414.3,34721,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661708,620008.00
06/11/2016 12:15,2,7.924,ACTIVE,222.32,373.91,59.965,1465661705,"201051344000469","219011344069620",28.01,33.50,0,340.25,421.10,224.8,215.0,1.043,432890.7,432890.7,34651,0,0,0,L,1122011218,0,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661709,620009.00
06/11/2016 12:15,2,7.779,ACTIVE,218.93,367.60,59.959,1465661705,"201051344000646","219011344069620",27.61,41.50,0,334.84,418.39,217.3,207.9,1.008,436022.3,436022.3,39198,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661710,620010.00
06/11/2016 12:15,2,7.387,ACTIVE,216.00,381.42,59.949,1465661705,"274151322000052","219011344069620",27.00,54.50,0,330.63,396.45,201.8,192.8,0.791,711018.4,711018.4,28001,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661711,620011.00
06/11/2016 12:15,2,7.836,ACTIVE,220.06,371.21,59.959,1465661705,"201051344000585","219011344069620",27.77,40.00,0,336.64,418.70,220.4,210.8,1.016,443156.9,443156.9,39205,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661712,620012.00
06/11/2016 12:15,2,7.748,ACTIVE,218.48,367.30,59.959,1465661705,"201051344001230","219011344069620",27.71,41.00,0,334.54,414.19,217.5,208.0,0.994,439569.3,439569.3,39007,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661713,620013.00
06/11/2016 12:15,2,7.682,ACTIVE,220.29,371.21,59.975,1465661705,"201051344000582","219011344069620",27.65,39.00,0,336.64,419.30,215.1,205.7,0.972,432935.4,432935.4,39165,0,0,0,L,1122011218,0,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661714,620014.00
06/11/2016 12:15,2,7.754,ACTIVE,218.93,367.30,59.928,1465661705,"201051344000955","219011344069620",27.69,40.60,0,335.44,413.59,217.4,207.9,1.021,445509.9,445509.9,39097,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661714,620015.00
06/11/2016 12:15,2,4.803,ACTIVE,214.87,424.71,59.965,1465661705,"274151322000094","219011344069620",38.63,50.00,0,383.23,455.97,189.4,180.9,0.751,575503.2,575503.2,29081,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661715,620016.00
06/11/2016 12:15,2,7.834,ACTIVE,221.87,373.91,59.965,1465661705,"201051344000579","219011344069620",27.73,41.30,0,340.85,421.10,219.8,210.3,1.034,446986.1,446986.1,14722,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661716,620017.00
06/11/2016 12:15,2,7.852,ACTIVE,217.80,367.60,59.954,1465661705,"201051344000890","219011344069620",27.21,44.80,0,335.14,416.59,216.6,207.1,0.986,442686.4,442686.4,39114,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661717,620018.00
06/11/2016 12:15,2,7.664,ACTIVE,218.93,368.20,59.965,1465661705,"201051344000438","219011344069620",27.71,41.30,0,336.94,418.39,215.1,205.7,1.012,444658.9,444658.9,39121,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661718,620019.00
06/11/2016 12:15,2,7.605,ACTIVE,218.03,365.80,60.002,1465661705,"201051344000417","219011344069620",27.49,45.00,0,335.74,415.69,211.6,202.3,0.994,437008.7,437008.7,39284,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661719,620020.00
06/11/2016 12:15,2,7.289,ACTIVE,214.19,374.21,59.959,1465661705,"274151322000083","219011344069620",26.98,55.50,0,331.23,396.45,199.1,190.2,0.795,704600.5,704600.5,28079,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661720,620021.00
06/11/2016 12:15,2,7.725,ACTIVE,216.00,372.41,59.965,1465661705,"274151322000076","219011344069620",27.63,54.50,0,333.33,399.46,216.2,206.7,0.849,750481.1,750481.1,28074,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661721,620022.00
06/11/2016 12:15,2,8.002,ACTIVE,219.84,368.20,59.970,1465661705,"201051344000868","219011344069620",27.61,35.80,0,336.64,420.80,223.7,214.0,1.008,431934.3,431934.3,34372,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661722,620023.00
06/11/2016 12:15,2,7.717,ACTIVE,214.64,354.37,59.965,1465661705,"274151322000095","219011344069620",27.51,54.50,0,331.23,400.06,214.6,205.2,0.804,742752.7,742752.7,27994,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661723,620024.00
06/11/2016 12:15,2,8.023,ACTIVE,221.42,375.71,59.965,1465661705,"201051344000988","219011344069620",27.37,36.30,0,339.95,423.81,222.5,212.8,1.030,428955.4,428955.4,34668,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661724,620025.00
06/11/2016 12:15,2,7.803,ACTIVE,218.93,367.00,59.965,1465661705,"201051344001025","219011344069620",28.01,42.30,0,337.54,419.60,221.3,211.7,0.990,442779.9,442779.9,39174,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661725,620026.00
06/11/2016 12:15,2,7.717,ACTIVE,221.42,372.71,59.970,1465661705,"201051344000458","219011344069620",28.19,37.80,0,341.45,421.40,220.3,210.8,1.039,439796.9,439796.9,34590,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661726,620027.00
06/11/2016 12:15,2,7.855,ACTIVE,221.42,372.71,59.970,1465661705,"201051344000853","219011344069620",28.05,36.00,0,341.15,423.81,223.2,213.5,1.065,438511.6,438511.6,34194,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661727,620028.00
06/11/2016 12:15,2,7.736,ACTIVE,217.58,368.50,59.970,1465661705,"201051344000685","219011344069620",27.47,40.00,0,335.44,413.29,215.4,206.0,1.034,444056.2,444056.2,39019,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661728,620029.00
06/11/2016 12:15,2,7.664,ACTIVE,218.93,368.80,59.975,1465661705,"201051344000917","219011344069620",27.69,39.30,0,336.94,418.70,215.1,205.7,1.003,440847.9,440847.9,39023,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661728,620030.00
06/11/2016 12:15,2,7.650,ACTIVE,217.80,366.70,59.970,1465661705,"201051344001145","219011344069620",27.47,39.50,0,335.44,417.49,212.9,203.6,0.986,446069.7,446069.7,38870,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661729,620031.00
06/11/2016 12:15,2,7.713,ACTIVE,219.39,368.50,59.975,1465661705,"201051344000651","219011344069620",27.51,39.00,0,336.94,419.00,215.0,205.6,0.977,438539.5,438539.5,39226,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661730,620032.00
06/11/2016 12:15,2,7.143,ACTIVE,214.64,369.40,59.949,1465661705,"274151322000088","219011344069620",25.90,47.80,0,331.53,393.75,187.4,178.9,0.712,680784.3,680784.3,27738,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661731,620033.00
06/11/2016 12:15,2,4.885,ACTIVE,215.54,429.52,59.996,1465661705,"274151322000068","219011344069620",37.85,51.30,0,386.23,453.26,186.8,178.4,0.720,575385.0,575385.0,29290,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661732,620034.00
06/11/2016 12:15,2,7.719,ACTIVE,218.71,367.30,59.975,1465661705,"201051344001135","219011344069620",27.67,38.40,0,336.64,418.39,216.2,206.7,0.994,434559.4,434559.4,39162,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661733,620035.00
06/11/2016 12:15,2,7.844,ACTIVE,219.16,368.80,59.975,1465661705,"201051344000594","219011344069620",27.71,44.80,0,336.64,420.50,219.9,210.3,1.008,443740.5,443740.5,34637,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661734,620036.00
06/11/2016 12:15,2,7.900,ACTIVE,219.16,369.70,59.975,1465661705,"201051344001203","219011344069620",27.63,42.30,0,337.24,419.90,221.0,211.4,1.025,441666.4,441666.4,39201,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661735,620037.00
06/11/2016 12:15,2,7.303,ACTIVE,215.09,362.19,59.965,1465661705,"274151322000054","219011344069620",26.06,48.50,0,331.83,395.25,192.8,184.2,0.734,695313.8,695313.8,27763,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661736,620038.00
06/11/2016 12:15,2,7.770,ACTIVE,220.06,369.10,60.012,1465661705,"201051344000867","219011344069620",28.21,38.60,0,337.54,419.60,221.9,212.3,1.008,431146.6,431146.6,34634,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661737,620039.00
06/11/2016 12:15,2,7.697,ACTIVE,218.93,367.90,59.970,1465661705,"201051344001093","219011344069620",28.25,40.40,0,336.64,419.60,220.2,210.7,0.999,440099.2,440099.2,39079,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661738,620040.00
06/11/2016 12:15,2,7.824,ACTIVE,220.74,372.71,59.996,1465661705,"201051344000900","219011344069620",28.69,34.80,0,339.95,421.10,227.3,217.4,1.025,446855.1,446855.1,34026,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661739,620041.00
06/11/2016 12:15,2,7.859,ACTIVE,220.74,373.61,59.996,1465661705,"201051344000648","219011344069620",27.49,36.80,0,340.85,420.20,218.9,209.4,1.021,438512.2,438512.2,34317,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661740,620042.00
06/11/2016 12:15,2,7.867,ACTIVE,220.97,374.21,60.012,1465661705,"201051344000569","219011344069620",28.13,35.80,0,339.95,420.50,224.0,214.2,1.025,447959.6,447959.6,33948,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661740,620043.00
06/11/2016 12:15,2,7.893,ACTIVE,221.19,372.71,59.928,1465661705,"201051344000983","219011344069620",27.95,36.00,0,340.55,420.50,223.4,213.7,1.034,439513.3,439513.3,34432,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661741,620044.00
06/11/2016 12:15,2,7.902,ACTIVE,219.39,368.20,59.986,1465661705,"201051344001158","219011344069620",27.37,37.50,0,340.85,419.30,219.0,209.5,1.016,433640.0,433640.0,34698,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661742,620045.00
06/11/2016 12:15,2,7.822,ACTIVE,219.16,370.30,60.007,1465661705,"201051344000576","219011344069620",28.03,35.60,0,341.15,423.81,222.1,212.4,1.039,440709.1,440709.1,34101,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661743,620046.00
06/11/2016 12:15,2,7.301,ACTIVE,213.06,367.30,59.975,1465661705,"274151322000087","219011344069620",25.56,58.30,0,332.13,393.75,188.8,180.3,0.716,668726.2,668726.2,27872,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465661744,620047.00
06/11/2016 12:30,2,8.010,ACTIVE,222.10,371.81,59.970,1465662605,"201051344000645","219011344069620",27.59,37.30,0,340.85,419.30,223.7,214.0,0.994,440309.5,440309.5,34236,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662606,620048.00
06/11/2016 12:30,2,7.334,ACTIVE,216.22,356.48,59.954,1465662605,"274151322000085","219011344069620",25.60,48.00,0,332.13,394.35,190.3,181.7,0.720,696972.1,696972.1,27775,0,0,0,L,1151911521,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662607,620049.00
06/11/2016 12:30,2,7.939,ACTIVE,220.97,373.61,59.959,1465662605,"201051344000633","219011344069620",27.61,41.00,0,336.34,419.90,222.0,212.3,1.016,431467.0,431467.0,34722,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662608,620050.00
06/11/2016 12:30,2,8.043,ALERT,222.55,374.21,59.959,1465662605,"201051344000469","219011344069620",27.85,34.30,0,303.58,421.40,226.9,217.1,1.039,432944.4,432944.4,34652,0,0,0,L,1122011218,0,125.85,126.53,0002,30,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662610,620051.00
06/11/2016 12:30,2,7.896,ACTIVE,219.16,369.70,59.970,1465662605,"201051344000646","219011344069620",27.47,42.00,0,334.84,418.39,219.8,210.2,1.025,436074.4,436074.4,39199,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662610,620052.00
06/11/2016 12:30,2,7.539,ALERT,216.45,378.12,59.981,1465662605,"274151322000052","219011344069620",26.78,54.80,0,299.67,396.75,204.1,195.1,0.809,711066.6,711066.6,28002,0,0,0,L,1151911521,0,123.36,124.72,0002,46,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662612,620053.00
06/11/2016 12:30,2,7.941,ACTIVE,220.52,369.10,59.991,1465662605,"201051344000585","219011344069620",27.87,39.80,0,336.94,421.40,224.1,214.4,1.030,443210.0,443210.0,39206,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662613,620054.00
06/11/2016 12:30,2,7.799,ACTIVE,218.71,364.89,59.944,1465662605,"201051344001230","219011344069620",27.95,41.80,0,331.53,415.09,220.7,211.1,1.030,439621.7,439621.7,39008,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662614,620055.00
06/11/2016 12:30,2,7.701,ALERT,220.29,369.70,59.965,1465662605,"201051344000582","219011344069620",27.95,38.80,0,287.65,419.60,217.8,208.3,0.990,432987.0,432987.0,39166,0,0,0,L,1122011218,0,125.85,125.17,0002,36,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662616,620056.00
06/11/2016 12:30,2,7.918,ACTIVE,218.93,368.50,59.970,1465662605,"201051344000955","219011344069620",27.43,41.00,0,335.74,413.59,220.0,210.4,1.025,445562.2,445562.2,39098,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662617,620057.00
06/11/2016 12:30,2,5.080,ACTIVE,216.00,415.69,59.949,1465662605,"274151322000094","219011344069620",37.29,50.60,0,384.13,457.77,192.4,183.8,0.756,575548.7,575548.7,29082,0,0,0,L,1151911521,0,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662618,620058.00
06/11/2016 12:30,2,7.998,ACTIVE,222.55,374.21,59.970,1465662605,"201051344000579","219011344069620",27.45,41.00,0,339.95,423.20,222.4,212.7,1.039,447039.0,447039.0,14723,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662619,620059.00
06/11/2016 12:30,2,7.840,ALERT,218.71,366.70,59.954,1465662605,"201051344000890","219011344069620",27.69,45.50,0,279.53,414.19,219.8,210.3,0.990,442738.4,442738.4,39115,0,0,0,L,1122011218,0,125.62,123.59,0002,42,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662621,620060.00
06/11/2016 12:30,2,7.895,ACTIVE,219.61,369.10,59.933,1465662605,"201051344000438","219011344069620",27.31,41.80,0,336.64,418.70,218.5,209.0,1.021,444710.8,444710.8,39122,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662621,620061.00
06/11/2016 12:30,2,7.787,ACTIVE,219.16,368.20,59.959,1465662605,"201051344000417","219011344069620",27.33,45.30,0,335.44,413.29,215.5,206.1,1.012,437060.0,437060.0,39285,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662622,620062.00
06/11/2016 12:30,2,7.455,ALERT,215.32,360.38,59.954,1465662605,"274151322000083","219011344069620",26.82,55.80,0,296.06,396.45,202.5,193.6,0.809,704648.4,704648.4,28080,0,0,0,L,1151911521,0,123.36,124.27,0002,44,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662624,620063.00
06/11/2016 12:30,2,7.785,ALERT,216.90,362.49,59.938,1465662605,"274151322000076","219011344069620",27.81,54.80,0,302.07,399.76,219.0,209.5,0.862,750533.2,750533.2,28075,0,0,0,L,1151911521,0,124.27,125.17,0002,45,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662626,620064.00
06/11/2016 12:30,2,8.064,ALERT,220.97,373.61,59.986,1465662605,"201051344000868","219011344069620",27.77,36.00,0,309.89,421.40,226.6,216.8,1.012,431988.1,431988.1,34373,0,0,0,L,1122011218,0,125.40,125.85,0002,32,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662628,620065.00
06/11/2016 12:30,2,7.803,ALERT,215.54,361.89,59.949,1465662605,"274151322000095","219011344069620",27.49,55.30,0,302.68,400.66,217.3,207.9,0.826,742804.4,742804.4,27995,0,0,0,L,1151911521,0,123.81,124.04,0002,44,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662629,620066.00
06/11/2016 12:30,2,8.023,ACTIVE,222.55,375.71,59.938,1465662605,"201051344000988","219011344069620",27.67,37.30,0,339.65,424.71,224.7,215.0,1.021,429009.2,429009.2,34669,0,0,0,L,1122011218,0,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662630,620067.00
06/11/2016 12:30,2,7.941,ACTIVE,220.06,369.40,59.981,1465662605,"201051344001025","219011344069620",27.95,42.50,0,324.62,424.11,224.6,214.8,0.994,442833.6,442833.6,39175,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662631,620068.00
06/11/2016 12:30,2,7.971,ACTIVE,222.77,375.11,59.959,1465662605,"201051344000458","219011344069620",27.75,38.00,0,341.15,422.90,224.0,214.3,1.047,439850.5,439850.5,34591,0,0,0,L,1122011218,0,126.53,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662632,620069.00
06/11/2016 12:30,2,8.006,ACTIVE,222.77,375.71,59.928,1465662605,"201051344000853","219011344069620",27.99,36.50,0,342.05,425.31,226.9,217.1,1.047,438565.9,438565.9,34195,0,0,0,L,1122011218,0,126.75,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662633,620070.00
06/11/2016 12:30,2,7.914,ALERT,218.71,367.60,59.965,1465662605,"201051344000685","219011344069620",27.45,39.80,0,304.18,413.29,220.2,210.6,1.056,444108.5,444108.5,39020,0,0,0,L,1122011218,0,126.07,124.04,0002,36,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662635,620071.00
06/11/2016 12:30,2,7.914,ACTIVE,220.06,368.20,59.965,1465662605,"201051344000917","219011344069620",27.53,40.20,0,336.94,419.60,220.6,211.0,1.034,440900.6,440900.6,39024,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662636,620072.00
06/11/2016 12:30,2,7.877,ALERT,218.71,367.60,59.965,1465662605,"201051344001145","219011344069620",27.53,39.50,0,304.78,416.59,219.6,210.0,1.003,446121.9,446121.9,38871,0,0,0,L,1122011218,0,125.40,124.27,0002,38,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662638,620073.00
06/11/2016 12:30,2,7.896,ACTIVE,220.29,370.90,59.981,1465662605,"201051344000651","219011344069620",27.67,39.50,0,336.94,420.50,221.3,211.7,0.994,438592.5,438592.5,39227,0,0,0,L,1122011218,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662639,620074.00
06/11/2016 12:30,2,7.439,ACTIVE,216.00,352.27,59.954,1465662605,"274151322000088","219011344069620",25.43,49.30,0,321.91,428.91,191.6,183.0,0.720,680830.2,680830.2,27739,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662639,620075.00
06/11/2016 12:30,2,5.029,ALERT,216.90,406.67,59.944,1465662605,"274151322000068","219011344069620",37.51,51.80,0,301.47,486.32,189.9,181.4,0.729,575430.5,575430.5,29291,0,0,0,L,1151911521,0,124.27,124.94,0002,44,0,0,0,0,0,0,1,1194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662641,620076.00
06/11/2016 12:30,2,7.824,ACTIVE,219.61,368.80,59.954,1465662605,"201051344001135","219011344069620",27.83,38.80,0,336.04,419.00,220.4,210.9,1.008,434612.2,434612.2,39163,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662642,620077.00
06/11/2016 12:30,2,8.031,ACTIVE,220.06,371.21,59.949,1465662605,"201051344000594","219011344069620",27.45,45.80,0,335.74,420.80,223.2,213.5,0.990,443794.0,443794.0,34638,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662643,620078.00
06/11/2016 12:30,2,8.086,ALERT,220.06,370.30,59.996,1465662605,"201051344001203","219011344069620",27.41,42.30,0,302.07,422.90,224.4,214.7,1.034,441720.0,441720.0,39202,0,0,0,L,1122011218,0,126.53,124.72,0002,38,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662645,620079.00
06/11/2016 12:30,2,7.434,ACTIVE,216.00,369.70,59.954,1465662605,"274151322000054","219011344069620",25.88,49.80,0,318.30,421.70,194.7,186.0,0.734,695360.5,695360.5,27764,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662646,620080.00
06/11/2016 12:30,2,7.986,ALERT,220.97,368.80,59.970,1465662605,"201051344000867","219011344069620",27.77,39.50,0,290.35,419.90,224.6,214.8,1.016,431200.3,431200.3,34635,0,0,0,L,1122011218,0,125.85,125.40,0002,34,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662648,620081.00
06/11/2016 12:30,2,7.881,ACTIVE,220.06,370.90,59.959,1465662605,"201051344001093","219011344069620",27.87,40.60,0,328.52,425.01,222.5,212.8,1.003,440152.6,440152.6,39080,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662649,620082.00
06/11/2016 12:30,2,8.025,ACTIVE,222.10,375.71,59.949,1465662605,"201051344000900","219011344069620",28.29,35.40,0,339.65,421.70,229.8,219.8,1.016,446910.2,446910.2,34027,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662650,620083.00
06/11/2016 12:30,2,7.994,ACTIVE,221.87,373.31,59.954,1465662605,"201051344000648","219011344069620",27.29,37.00,0,341.15,420.80,220.9,211.3,1.003,438565.3,438565.3,34318,0,0,0,L,1122011218,0,125.62,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662651,620084.00
06/11/2016 12:30,2,7.904,ACTIVE,222.32,373.91,59.954,1465662605,"201051344000569","219011344069620",28.29,37.00,0,339.34,421.10,226.4,216.6,1.043,448014.0,448014.0,33949,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662651,620085.00
06/11/2016 12:30,2,7.977,ACTIVE,222.32,374.21,59.949,1465662605,"201051344000983","219011344069620",28.01,37.00,0,340.25,421.10,226.2,216.4,1.025,439567.6,439567.6,34433,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662652,620086.00
06/11/2016 12:30,2,7.996,ACTIVE,222.55,374.51,59.917,1465662605,"201051344001158","219011344069620",27.37,38.20,0,340.25,419.30,221.8,212.1,1.016,433693.3,433693.3,34699,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662653,620087.00
06/11/2016 12:30,2,7.770,ACTIVE,222.10,373.91,59.965,1465662605,"201051344000576","219011344069620",28.59,36.30,0,340.25,424.11,224.7,215.0,1.021,440763.2,440763.2,34102,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662654,620088.00
06/11/2016 12:30,2,7.408,ACTIVE,216.00,380.22,59.959,1465662605,"274151322000087","219011344069620",25.50,59.50,0,332.13,394.35,191.2,182.6,0.729,668772.1,668772.1,27873,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465662655,620089.00
06/11/2016 12:45,2,8.229,ACTIVE,222.32,375.41,59.975,1465663504,"201051344000645","219011344069620",27.43,37.00,0,341.45,423.20,228.6,218.7,1.012,440363.6,440363.6,34237,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663506,620090.00
06/11/2016 12:45,2,7.416,ACTIVE,216.45,359.18,59.965,1465663504,"274151322000085","219011344069620",25.94,48.80,0,336.04,394.35,194.8,186.1,0.765,697018.0,697018.0,27776,0,0,0,L,1151911521,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663507,620091.00
06/11/2016 12:45,2,7.996,ACTIVE,221.42,374.51,59.965,1465663504,"201051344000633","219011344069620",28.03,40.60,0,339.65,420.20,227.0,217.2,1.061,431520.6,431520.6,34723,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663508,620092.00
06/11/2016 12:45,2,8.055,ACTIVE,223.00,374.81,59.996,1465663504,"201051344000469","219011344069620",28.47,34.00,0,339.95,426.81,232.0,222.0,1.069,432999.3,432999.3,34654,0,0,0,L,1122011218,0,126.07,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663508,620093.00
06/11/2016 12:45,2,8.004,ACTIVE,219.16,369.40,59.970,1465663504,"201051344000646","219011344069620",27.77,40.80,0,334.24,419.90,225.2,215.4,1.043,436127.5,436127.5,39200,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663510,620094.00
06/11/2016 12:45,2,7.623,ACTIVE,216.45,358.58,59.975,1465663504,"274151322000052","219011344069620",27.10,55.00,0,335.14,397.66,209.1,199.9,0.835,711115.9,711115.9,28004,0,0,0,L,1151911521,0,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663511,620095.00
06/11/2016 12:45,2,8.027,ACTIVE,220.52,369.70,59.944,1465663504,"201051344000585","219011344069620",28.19,39.50,0,341.45,420.80,229.1,219.2,1.061,443264.1,443264.1,39207,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663512,620096.00
06/11/2016 12:45,2,8.006,ACTIVE,218.71,366.70,59.981,1465663504,"201051344001230","219011344069620",27.77,41.80,0,333.63,415.39,225.2,215.4,1.034,439674.9,439674.9,39009,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663513,620097.00
06/11/2016 12:45,2,7.949,ACTIVE,220.52,370.90,60.002,1465663504,"201051344000582","219011344069620",27.69,38.60,0,341.45,421.40,222.9,213.2,0.994,433039.6,433039.6,39168,0,0,0,L,1122011218,0,126.07,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663513,620098.00
06/11/2016 12:45,2,8.043,ACTIVE,218.93,368.20,59.970,1465663504,"201051344000955","219011344069620",27.67,40.60,0,335.74,415.39,225.3,215.6,1.052,445615.3,445615.3,39099,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663514,620099.00
06/11/2016 12:45,2,4.941,ACTIVE,216.22,422.30,59.970,1465663504,"274151322000094","219011344069620",38.96,50.60,0,387.74,457.77,194.9,186.2,0.778,575594.8,575594.8,29083,0,0,0,L,1151911521,0,123.59,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663515,620100.00
06/11/2016 12:45,2,8.055,ACTIVE,222.77,374.51,59.970,1465663504,"201051344000579","219011344069620",27.83,41.30,0,342.05,425.31,227.1,217.2,1.052,447092.5,447092.5,14724,0,0,0,L,1122011218,0,126.53,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663516,620101.00
06/11/2016 12:45,2,7.967,ACTIVE,218.93,368.80,59.981,1465663504,"201051344000890","219011344069620",27.81,44.30,0,335.14,415.39,224.3,214.6,1.016,442791.3,442791.3,39117,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663517,620102.00
06/11/2016 12:45,2,7.900,ACTIVE,219.61,368.50,59.970,1465663504,"201051344000438","219011344069620",27.91,41.80,0,341.75,420.50,223.3,213.6,1.043,444763.4,444763.4,39123,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663518,620103.00
06/11/2016 12:45,2,7.930,ACTIVE,219.16,367.60,59.975,1465663504,"201051344000417","219011344069620",27.45,44.30,0,335.74,414.19,220.4,210.8,1.034,437111.9,437111.9,39286,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663519,620104.00
