ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 12:45,2,7.572,ACTIVE,215.54,373.61,59.933,1465663504,"274151322000083","219011344069620",26.98,56.30,0,335.14,397.66,206.8,197.7,0.818,704697.1,704697.1,28082,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663520,620105.00
06/11/2016 12:45,2,7.967,ACTIVE,216.90,365.80,59.981,1465663504,"274151322000076","219011344069620",27.81,55.00,0,335.74,400.06,224.3,214.6,0.879,750585.9,750585.9,28077,0,0,0,L,1151911521,0,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663521,620106.00
06/11/2016 12:45,2,8.180,ACTIVE,220.97,371.21,59.975,1465663504,"201051344000868","219011344069620",27.95,35.20,0,339.34,422.30,231.6,221.6,1.039,432042.5,432042.5,34375,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663522,620107.00
06/11/2016 12:45,2,7.973,ACTIVE,215.77,377.82,59.975,1465663504,"274151322000095","219011344069620",27.57,54.80,0,335.44,400.96,222.5,212.8,0.849,742856.7,742856.7,27997,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663522,620108.00
06/11/2016 12:45,2,8.061,ACTIVE,222.55,373.91,60.012,1465663504,"201051344000988","219011344069620",28.15,36.80,0,341.45,426.51,229.9,220.0,1.056,429063.0,429063.0,34670,0,0,0,L,1122011218,0,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663523,620109.00
06/11/2016 12:45,2,8.031,ACTIVE,220.29,370.90,59.970,1465663504,"201051344001025","219011344069620",28.23,41.30,0,342.35,421.10,229.6,219.7,1.012,442887.5,442887.5,39176,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663524,620110.00
06/11/2016 12:45,2,7.998,ACTIVE,222.77,374.81,59.975,1465663504,"201051344000458","219011344069620",28.29,37.80,0,341.75,425.31,229.0,219.1,1.074,439904.2,439904.2,34592,0,0,0,L,1122011218,0,126.53,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663525,620111.00
06/11/2016 12:45,2,8.035,ACTIVE,223.23,375.11,59.954,1465663504,"201051344000853","219011344069620",28.47,35.80,0,347.46,427.11,231.8,221.8,1.043,438620.3,438620.3,34196,0,0,0,L,1122011218,0,126.98,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663526,620112.00
06/11/2016 12:45,2,8.064,ACTIVE,218.93,369.40,59.970,1465663504,"201051344000685","219011344069620",27.49,39.50,0,336.04,418.39,224.5,214.8,1.074,444161.3,444161.3,39022,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663527,620113.00
06/11/2016 12:45,2,7.982,ACTIVE,220.29,370.60,59.986,1465663504,"201051344000917","219011344069620",27.87,39.50,0,341.45,420.80,225.2,215.4,1.047,440953.4,440953.4,39025,0,0,0,L,1122011218,0,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663528,620114.00
06/11/2016 12:45,2,7.949,ACTIVE,218.93,367.30,59.970,1465663504,"201051344001145","219011344069620",27.87,39.50,0,336.04,419.30,224.4,214.7,1.030,446174.4,446174.4,38873,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663529,620115.00
06/11/2016 12:45,2,8.086,ACTIVE,220.74,369.70,59.970,1465663504,"201051344000651","219011344069620",27.65,38.40,0,341.45,420.80,226.4,216.6,1.039,438645.5,438645.5,39228,0,0,0,L,1122011218,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663530,620116.00
06/11/2016 12:45,2,7.480,ACTIVE,215.77,353.17,59.981,1465663504,"274151322000088","219011344069620",25.88,48.50,0,336.04,394.95,196.2,187.4,0.747,680876.0,680876.0,27740,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663531,620117.00
06/11/2016 12:45,2,5.088,ACTIVE,217.13,406.37,59.965,1465663504,"274151322000068","219011344069620",37.89,52.00,0,383.53,455.06,194.9,186.2,0.734,575476.1,575476.1,29293,0,0,0,L,1151911521,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663531,620118.00
06/11/2016 12:45,2,8.023,ACTIVE,220.06,371.51,59.970,1465663504,"201051344001135","219011344069620",27.81,38.60,0,341.75,420.50,225.8,216.0,1.030,434664.9,434664.9,39164,0,0,0,L,1122011218,0,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663532,620119.00
06/11/2016 12:45,2,8.104,ACTIVE,220.29,370.30,59.986,1465663504,"201051344000594","219011344069620",27.79,45.30,0,340.85,422.30,228.1,218.2,1.043,443847.3,443847.3,34639,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663533,620120.00
06/11/2016 12:45,2,8.029,ACTIVE,220.52,372.71,59.981,1465663504,"201051344001203","219011344069620",28.21,41.30,0,342.65,421.70,229.3,219.4,1.047,441773.7,441773.7,39204,0,0,0,L,1122011218,0,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663534,620121.00
06/11/2016 12:45,2,7.555,ACTIVE,216.00,349.86,59.981,1465663504,"274151322000054","219011344069620",26.10,49.00,0,336.04,395.85,199.5,190.6,0.747,695406.9,695406.9,27765,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663535,620122.00
06/11/2016 12:45,2,8.178,ACTIVE,221.19,371.51,59.981,1465663504,"201051344000867","219011344069620",27.69,39.50,0,340.55,421.40,229.3,219.4,1.030,431253.8,431253.8,34637,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663536,620123.00
06/11/2016 12:45,2,7.986,ACTIVE,220.52,369.10,60.018,1465663504,"201051344001093","219011344069620",28.09,40.20,0,341.75,421.70,227.1,217.3,1.034,440205.7,440205.7,39081,0,0,0,L,1122011218,0,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663537,620124.00
06/11/2016 12:45,2,7.947,ACTIVE,222.10,374.51,59.975,1465663504,"201051344000900","219011344069620",29.02,35.00,0,339.95,425.01,233.4,223.4,1.034,446965.0,446965.0,34028,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663538,620125.00
06/11/2016 12:45,2,7.998,ACTIVE,222.10,373.91,59.986,1465663504,"201051344000648","219011344069620",27.87,37.30,0,340.85,421.70,225.8,216.0,1.021,438617.9,438617.9,34319,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663539,620126.00
06/11/2016 12:45,2,8.018,ACTIVE,222.55,374.21,59.986,1465663504,"201051344000569","219011344069620",28.49,37.50,0,339.95,425.31,231.2,221.2,1.061,448068.0,448068.0,33950,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663540,620127.00
06/11/2016 12:45,2,7.939,ACTIVE,222.77,374.51,59.981,1465663504,"201051344000983","219011344069620",28.69,36.30,0,340.55,425.61,230.6,220.6,1.061,439621.5,439621.5,34434,0,0,0,L,1122011218,0,126.53,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663541,620128.00
06/11/2016 12:45,2,8.152,ACTIVE,222.77,375.41,59.965,1465663504,"201051344001158","219011344069620",27.45,37.50,0,342.05,423.81,226.6,216.8,1.039,433746.1,433746.1,34700,0,0,0,L,1122011218,0,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663542,620129.00
06/11/2016 12:45,2,8.092,ACTIVE,222.55,376.31,59.970,1465663504,"201051344000576","219011344069620",28.05,35.40,0,340.85,426.51,229.8,219.8,1.039,440816.8,440816.8,34103,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663543,620130.00
06/11/2016 12:45,2,7.447,ACTIVE,216.22,357.98,59.981,1465663504,"274151322000087","219011344069620",25.94,59.50,0,333.63,394.95,195.6,186.8,0.738,668817.7,668817.7,27874,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465663544,620131.00
06/11/2016 13:00,2,8.420,ACTIVE,222.10,375.11,60.002,1465664404,"201051344000645","219011344069620",27.59,37.00,0,340.55,424.11,235.3,225.2,1.043,440418.5,440418.5,34238,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664406,620132.00
06/11/2016 13:00,2,7.680,ACTIVE,216.00,375.11,60.002,1465664404,"274151322000085","219011344069620",25.62,48.50,0,331.83,395.85,199.2,190.4,0.765,697064.6,697064.6,27777,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664406,620133.00
06/11/2016 13:00,2,8.283,ACTIVE,220.74,371.21,60.007,1465664404,"201051344000633","219011344069620",27.81,40.60,0,339.95,422.60,233.2,223.2,1.105,431575.2,431575.2,34724,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664407,620134.00
06/11/2016 13:00,2,8.246,ACTIVE,222.77,377.52,60.012,1465664404,"201051344000469","219011344069620",28.49,33.50,0,339.65,427.41,237.7,227.5,1.092,433055.0,433055.0,34655,0,0,0,L,1122011218,0,125.85,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664408,620135.00
06/11/2016 13:00,2,8.148,ACTIVE,218.93,371.21,60.012,1465664404,"201051344000646","219011344069620",27.83,42.00,0,334.54,422.60,229.6,219.6,1.056,436181.5,436181.5,39201,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664409,620136.00
06/11/2016 13:00,2,7.732,ACTIVE,215.77,364.29,60.012,1465664404,"274151322000052","219011344069620",27.14,55.30,0,331.53,398.56,212.1,202.8,0.804,711165.8,711165.8,28005,0,0,0,L,1151911521,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664410,620137.00
06/11/2016 13:00,2,8.230,ACTIVE,220.29,371.51,60.018,1465664404,"201051344000585","219011344069620",28.01,40.00,0,336.34,422.00,233.3,223.3,1.078,443319.1,443319.1,39208,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664411,620138.00
06/11/2016 13:00,2,8.227,ACTIVE,218.48,368.80,59.975,1465664404,"201051344001230","219011344069620",27.55,41.30,0,334.24,416.89,229.6,219.7,1.047,439729.0,439729.0,39010,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664412,620139.00
06/11/2016 13:00,2,8.076,ACTIVE,220.06,373.01,60.007,1465664404,"201051344000582","219011344069620",27.77,39.00,0,335.74,422.60,227.2,217.3,1.025,433093.2,433093.2,39169,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664413,620140.00
06/11/2016 13:00,2,8.041,ACTIVE,218.93,367.60,60.012,1465664404,"201051344000955","219011344069620",27.99,40.80,0,335.44,419.30,227.9,218.0,1.061,445669.2,445669.2,39100,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664414,620141.00
06/11/2016 13:00,2,5.262,ACTIVE,215.54,407.87,60.007,1465664404,"274151322000094","219011344069620",37.51,51.00,0,387.44,458.97,197.8,189.0,0.778,575641.7,575641.7,29084,0,0,0,L,1151911521,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664415,620142.00
06/11/2016 13:00,2,8.283,ACTIVE,222.32,374.51,60.012,1465664404,"201051344000579","219011344069620",27.47,40.40,0,341.15,426.51,230.4,220.5,1.078,447147.1,447147.1,14725,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664416,620143.00
06/11/2016 13:00,2,8.191,ACTIVE,218.48,371.21,60.012,1465664404,"201051344000890","219011344069620",27.35,44.00,0,334.54,416.89,227.0,217.1,1.025,442845.2,442845.2,39118,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664417,620144.00
06/11/2016 13:00,2,8.010,ACTIVE,219.61,371.51,60.012,1465664404,"201051344000438","219011344069620",27.75,41.30,0,335.44,421.40,225.1,215.3,1.043,444817.0,444817.0,39124,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664418,620145.00
06/11/2016 13:00,2,8.031,ACTIVE,218.71,369.40,60.002,1465664404,"201051344000417","219011344069620",27.35,44.30,0,335.14,415.99,222.4,212.7,1.052,437164.8,437164.8,39287,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664418,620146.00
06/11/2016 13:00,2,7.650,ACTIVE,214.87,369.40,60.018,1465664404,"274151322000083","219011344069620",26.92,57.30,0,330.63,397.96,208.4,199.2,0.818,704746.7,704746.7,28083,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664419,620147.00
06/11/2016 13:00,2,8.000,ACTIVE,216.67,359.18,60.007,1465664404,"274151322000076","219011344069620",27.77,55.80,0,333.33,401.26,224.8,215.0,0.875,750639.5,750639.5,28078,0,0,0,L,1151911521,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664420,620148.00
06/11/2016 13:00,2,8.062,ACTIVE,220.52,370.90,60.018,1465664404,"201051344000868","219011344069620",28.21,35.40,0,336.34,423.50,230.2,220.3,1.030,432098.0,432098.0,34376,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664421,620149.00
06/11/2016 13:00,2,7.938,ACTIVE,215.32,381.73,60.028,1465664404,"274151322000095","219011344069620",27.53,55.30,0,330.93,402.16,221.2,211.5,0.809,742910.0,742910.0,27998,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664422,620150.00
06/11/2016 13:00,2,8.223,ACTIVE,222.55,376.01,60.012,1465664404,"201051344000988","219011344069620",27.67,37.00,0,339.95,427.71,230.3,220.4,1.056,429118.3,429118.3,34671,0,0,0,L,1122011218,0,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664423,620151.00
06/11/2016 13:00,2,8.240,ACTIVE,219.84,369.70,60.023,1465664404,"201051344001025","219011344069620",27.59,41.80,0,336.94,422.30,230.3,220.3,1.021,442942.6,442942.6,39177,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664424,620152.00
06/11/2016 13:00,2,8.104,ACTIVE,222.55,375.11,60.002,1465664404,"201051344000458","219011344069620",28.07,38.60,0,341.15,425.61,230.3,220.4,1.078,439959.1,439959.1,34593,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664425,620153.00
06/11/2016 13:00,2,8.121,ACTIVE,223.00,378.12,60.018,1465664404,"201051344000853","219011344069620",28.41,36.30,0,341.45,428.01,233.5,223.5,1.074,438676.1,438676.1,34197,0,0,0,L,1122011218,0,126.75,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664426,620154.00
06/11/2016 13:00,2,8.086,ACTIVE,218.48,370.00,60.023,1465664404,"201051344000685","219011344069620",27.53,40.20,0,334.84,416.59,225.3,215.5,1.083,444215.2,444215.2,39023,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664427,620155.00
06/11/2016 13:00,2,7.982,ACTIVE,219.61,372.11,60.012,1465664404,"201051344000917","219011344069620",28.11,39.50,0,336.34,422.00,227.1,217.3,1.065,441007.5,441007.5,39026,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664428,620156.00
06/11/2016 13:00,2,8.105,ACTIVE,218.26,368.20,60.012,1465664404,"201051344001145","219011344069620",27.63,39.30,0,334.54,420.50,226.7,216.9,1.039,446228.4,446228.4,38874,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664429,620157.00
06/11/2016 13:00,2,8.082,ACTIVE,220.06,372.41,60.002,1465664404,"201051344000651","219011344069620",27.75,39.00,0,335.74,422.30,227.1,217.2,0.994,438699.8,438699.8,39229,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664430,620158.00
06/11/2016 13:00,2,7.508,ACTIVE,215.32,368.80,60.012,1465664404,"274151322000088","219011344069620",25.68,49.30,0,332.73,395.85,195.2,186.5,0.742,680922.9,680922.9,27741,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664431,620159.00
06/11/2016 13:00,2,5.064,ACTIVE,216.45,413.29,60.007,1465664404,"274151322000068","219011344069620",37.97,52.50,0,385.03,456.27,194.3,185.6,0.742,575522.9,575522.9,29294,0,0,0,L,1151911521,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664432,620160.00
06/11/2016 13:00,2,7.941,ACTIVE,219.39,369.10,60.018,1465664404,"201051344001135","219011344069620",27.85,39.00,0,336.04,421.40,223.9,214.2,1.021,434719.0,434719.0,39165,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664433,620161.00
06/11/2016 13:00,2,8.178,ACTIVE,219.84,371.21,60.002,1465664404,"201051344000594","219011344069620",27.45,45.30,0,336.04,423.81,227.4,217.5,1.052,443902.1,443902.1,34640,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664434,620162.00
06/11/2016 13:00,2,7.990,ACTIVE,219.61,367.90,60.012,1465664404,"201051344001203","219011344069620",28.21,42.00,0,336.94,423.50,228.1,218.2,1.056,441828.7,441828.7,39205,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664435,620163.00
06/11/2016 13:00,2,7.490,ACTIVE,215.54,352.57,60.002,1465664404,"274151322000054","219011344069620",26.10,49.30,0,331.53,396.75,197.9,189.1,0.756,695454.6,695454.6,27766,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664436,620164.00
06/11/2016 13:00,2,8.078,ACTIVE,220.97,371.21,60.007,1465664404,"201051344000867","219011344069620",27.89,39.80,0,338.14,423.50,228.1,218.2,1.056,431309.0,431309.0,34638,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664437,620165.00
06/11/2016 13:00,2,7.955,ACTIVE,219.84,370.90,60.060,1465664404,"201051344001093","219011344069620",27.95,39.50,0,335.44,422.90,225.1,215.3,1.016,440260.2,440260.2,39082,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664438,620166.00
06/11/2016 13:00,2,8.158,ACTIVE,221.64,373.61,59.986,1465664404,"201051344000900","219011344069620",28.23,35.40,0,339.34,425.91,233.3,223.2,1.047,447021.3,447021.3,34029,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664438,620167.00
06/11/2016 13:00,2,8.012,ACTIVE,221.42,373.61,60.012,1465664404,"201051344000648","219011344069620",27.67,37.30,0,340.85,422.90,224.5,214.7,1.016,438672.2,438672.2,34320,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664439,620168.00
06/11/2016 13:00,2,8.047,ACTIVE,222.10,375.71,60.023,1465664404,"201051344000569","219011344069620",28.23,37.30,0,339.65,425.31,230.0,220.1,1.043,448123.6,448123.6,33951,0,0,0,L,1122011218,0,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664440,620169.00
06/11/2016 13:00,2,8.029,ACTIVE,222.32,373.91,60.007,1465664404,"201051344000983","219011344069620",28.19,36.50,0,338.44,426.21,229.2,219.3,1.065,439677.0,439677.0,34435,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664441,620170.00
06/11/2016 13:00,2,8.082,ACTIVE,222.32,373.61,60.012,1465664404,"201051344001158","219011344069620",27.35,37.50,0,340.85,425.61,223.6,213.9,1.030,433800.6,433800.6,34701,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664442,620171.00
06/11/2016 13:00,2,7.910,ACTIVE,221.87,374.21,59.986,1465664404,"201051344000576","219011344069620",27.95,35.60,0,339.65,428.01,223.8,214.1,1.016,440872.1,440872.1,34104,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664443,620172.00
06/11/2016 13:00,2,7.266,ACTIVE,215.77,362.19,60.028,1465664404,"274151322000087","219011344069620",25.76,58.80,0,331.53,396.15,189.6,181.0,0.712,668864.6,668864.6,27875,0,0,0,L,1151911521,0,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465664444,620173.00
06/11/2016 13:15,2,8.197,ACTIVE,222.32,373.31,59.986,1465665305,"201051344000645","219011344069620",27.57,37.50,0,341.45,429.22,228.7,218.8,1.012,440472.5,440472.5,34239,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665306,620174.00
06/11/2016 13:15,2,7.469,ACTIVE,216.22,373.91,59.928,1465665305,"274151322000085","219011344069620",25.70,48.50,0,335.74,396.45,194.4,185.7,0.747,697110.4,697110.4,27778,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665307,620175.00
06/11/2016 13:15,2,8.062,ACTIVE,221.19,372.41,59.954,1465665305,"201051344000633","219011344069620",28.09,40.80,0,339.04,424.71,229.2,219.3,1.061,431628.8,431628.8,34725,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665308,620176.00
06/11/2016 13:15,2,8.195,ACTIVE,222.77,375.11,59.954,1465665305,"201051344000469","219011344069620",28.23,33.30,0,339.65,431.62,234.1,224.0,1.074,433109.8,433109.8,34656,0,0,0,L,1122011218,0,125.85,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665309,620177.00
06/11/2016 13:15,2,8.004,ACTIVE,218.93,368.80,59.954,1465665305,"201051344000646","219011344069620",28.07,41.00,0,334.84,425.61,227.4,217.6,1.056,436234.5,436234.5,39202,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665309,620178.00
06/11/2016 13:15,2,7.570,ACTIVE,216.00,384.43,59.928,1465665305,"274151322000052","219011344069620",27.21,54.80,0,334.84,400.36,208.5,199.3,0.809,711214.9,711214.9,28006,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665311,620179.00
06/11/2016 13:15,2,7.895,ACTIVE,220.29,369.70,59.944,1465665305,"201051344000585","219011344069620",28.03,39.80,0,340.55,425.01,223.9,214.2,1.030,443373.1,443373.1,39209,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665311,620180.00
06/11/2016 13:15,2,7.576,ALERT,218.26,365.49,59.965,1465665305,"201051344001230","219011344069620",27.89,40.60,0,307.78,422.00,213.8,204.4,0.977,439782.0,439782.0,39011,0,0,0,L,1122011218,0,125.40,123.81,0002,36,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665313,620181.00
06/11/2016 13:15,2,7.107,ACTIVE,219.84,368.20,59.949,1465665305,"201051344000582","219011344069620",27.81,38.60,0,336.94,425.61,200.2,191.3,0.902,433145.8,433145.8,39170,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665314,620182.00
06/11/2016 13:15,2,7.189,ACTIVE,218.48,367.00,59.954,1465665305,"201051344000955","219011344069620",28.03,41.30,0,335.44,424.41,204.0,195.0,0.959,445722.2,445722.2,39101,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665315,620183.00
06/11/2016 13:15,2,4.711,ACTIVE,216.00,416.89,59.949,1465665305,"274151322000094","219011344069620",37.65,50.80,0,386.23,457.17,179.5,171.3,0.707,575687.8,575687.8,29085,0,0,0,L,1151911521,0,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665316,620184.00
06/11/2016 13:15,2,7.748,ACTIVE,222.32,373.31,59.922,1465665305,"201051344000579","219011344069620",27.73,40.60,0,341.45,429.82,217.5,208.0,1.016,447200.8,447200.8,14726,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665317,620185.00
06/11/2016 13:15,2,7.729,ACTIVE,218.48,367.30,59.959,1465665305,"201051344000890","219011344069620",27.51,44.50,0,335.14,424.11,215.3,205.9,0.977,442898.1,442898.1,39119,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665318,620186.00
06/11/2016 13:15,2,7.625,ACTIVE,219.39,367.90,59.959,1465665305,"201051344000438","219011344069620",27.73,41.00,0,335.74,424.71,214.2,204.8,0.990,444869.6,444869.6,39125,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665319,620187.00
06/11/2016 13:15,2,7.256,ACTIVE,218.48,365.49,59.959,1465665305,"201051344000417","219011344069620",27.69,44.30,0,336.04,422.60,203.5,194.5,0.950,437216.8,437216.8,39288,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665320,620188.00
06/11/2016 13:15,2,6.824,ACTIVE,215.32,358.28,59.959,1465665305,"274151322000083","219011344069620",27.17,57.00,0,335.44,400.36,187.8,179.3,0.734,704795.4,704795.4,28084,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665320,620189.00
06/11/2016 13:15,2,7.043,ACTIVE,216.45,357.08,59.959,1465665305,"274151322000076","219011344069620",27.99,54.30,0,335.44,403.67,199.4,190.6,0.791,750692.3,750692.3,28079,0,0,0,L,1151911521,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665321,620190.00
06/11/2016 13:15,2,7.576,ACTIVE,220.74,369.70,59.944,1465665305,"201051344000868","219011344069620",28.43,35.20,0,339.34,426.21,217.8,208.3,0.981,432152.5,432152.5,34377,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665322,620191.00
06/11/2016 13:15,2,7.369,ACTIVE,216.00,361.59,59.949,1465665305,"274151322000095","219011344069620",28.13,55.80,0,334.54,403.67,209.5,200.3,0.787,742962.4,742962.4,27999,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665323,620192.00
06/11/2016 13:15,2,7.988,ACTIVE,222.77,375.11,59.975,1465665305,"201051344000988","219011344069620",27.95,37.00,0,339.95,431.62,226.0,216.2,1.034,429172.5,429172.5,34672,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665324,620193.00
06/11/2016 13:15,2,8.004,ACTIVE,220.06,368.80,59.949,1465665305,"201051344001025","219011344069620",27.99,41.80,0,339.04,426.21,226.7,216.9,1.012,442996.8,442996.8,39178,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665325,620194.00
06/11/2016 13:15,2,8.027,ACTIVE,222.77,373.61,59.965,1465665305,"201051344000458","219011344069620",28.27,37.80,0,340.55,430.12,229.8,219.8,1.078,440013.1,440013.1,34594,0,0,0,L,1122011218,0,126.53,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665326,620195.00
06/11/2016 13:15,2,8.084,ACTIVE,223.23,376.01,59.959,1465665305,"201051344000853","219011344069620",28.49,36.00,0,330.93,435.23,233.1,223.0,1.074,438730.8,438730.8,34198,0,0,0,L,1122011218,0,126.98,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665327,620196.00
06/11/2016 13:15,2,7.934,ACTIVE,218.71,369.10,59.965,1465665305,"201051344000685","219011344069620",27.93,39.50,0,336.04,423.81,224.2,214.5,1.078,444268.2,444268.2,39024,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665328,620197.00
06/11/2016 13:15,2,7.916,ACTIVE,220.29,371.51,59.949,1465665305,"201051344000917","219011344069620",27.99,39.00,0,341.75,424.11,224.4,214.7,1.047,441060.7,441060.7,39027,0,0,0,L,1122011218,0,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665329,620198.00
06/11/2016 13:15,2,8.090,ACTIVE,218.71,370.00,59.965,1465665305,"201051344001145","219011344069620",27.29,39.00,0,316.80,442.44,223.8,214.0,1.030,446281.3,446281.3,38875,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665329,620199.00
06/11/2016 13:15,2,8.076,ACTIVE,220.52,372.41,59.949,1465665305,"201051344000651","219011344069620",27.63,38.40,0,340.25,424.11,225.9,216.1,1.034,438753.1,438753.1,39230,0,0,0,L,1122011218,0,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665330,620200.00
06/11/2016 13:15,2,7.408,ACTIVE,216.00,368.20,59.938,1465665305,"274151322000088","219011344069620",26.00,48.00,0,335.74,396.75,195.1,186.4,0.738,680969.0,680969.0,27742,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665331,620201.00
06/11/2016 13:15,2,5.031,ACTIVE,217.13,413.29,59.949,1465665305,"274151322000068","219011344069620",38.19,50.80,0,383.23,453.86,193.4,184.8,0.738,575568.7,575568.7,29295,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665332,620202.00
06/11/2016 13:15,2,8.062,ACTIVE,220.06,369.70,59.959,1465665305,"201051344001135","219011344069620",27.73,38.00,0,337.24,424.41,226.5,216.7,1.034,434772.1,434772.1,39166,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665333,620203.00
06/11/2016 13:15,2,8.273,ACTIVE,220.52,373.61,59.986,1465665305,"201051344000594","219011344069620",27.71,45.00,0,340.25,426.51,232.0,222.0,1.074,443955.8,443955.8,34641,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665334,620204.00
06/11/2016 13:15,2,8.219,ACTIVE,220.74,372.11,60.002,1465665305,"201051344001203","219011344069620",28.07,42.00,0,341.45,426.21,233.6,223.5,1.056,441882.7,441882.7,39206,0,0,0,L,1122011218,0,126.75,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665335,620205.00
06/11/2016 13:15,2,7.652,ACTIVE,216.22,374.21,59.949,1465665305,"274151322000054","219011344069620",26.32,49.30,0,334.54,398.26,203.9,194.9,0.769,695501.4,695501.4,27767,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665336,620206.00
06/11/2016 13:15,2,8.430,ACTIVE,221.64,373.91,59.912,1465665305,"201051344000867","219011344069620",27.63,38.60,0,339.34,425.01,235.9,225.7,1.065,431363.0,431363.0,34639,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665337,620207.00
06/11/2016 13:15,2,8.012,ACTIVE,220.52,371.21,59.959,1465665305,"201051344001093","219011344069620",28.33,39.00,0,338.74,425.61,229.7,219.8,1.034,440313.7,440313.7,39083,0,0,0,L,1122011218,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665338,620208.00
06/11/2016 13:15,2,7.863,ACTIVE,221.87,373.31,59.959,1465665305,"201051344000900","219011344069620",28.57,34.80,0,339.65,431.62,227.3,217.4,1.012,447076.5,447076.5,34030,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665339,620209.00
06/11/2016 13:15,2,7.701,ACTIVE,221.42,372.41,59.959,1465665305,"201051344000648","219011344069620",28.01,36.80,0,340.25,428.91,218.5,209.0,0.990,438725.3,438725.3,34321,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665340,620210.00
06/11/2016 13:15,2,7.857,ALERT,222.10,373.31,59.949,1465665305,"201051344000569","219011344069620",28.23,37.50,0,313.20,430.72,224.7,214.9,1.025,448177.9,448177.9,33952,0,0,0,L,1122011218,0,125.62,126.30,0002,32,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665342,620211.00
06/11/2016 13:15,2,7.967,ACTIVE,222.55,374.21,59.965,1465665305,"201051344000983","219011344069620",28.21,37.00,0,340.85,430.72,227.4,217.6,1.043,439731.4,439731.4,34436,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665343,620212.00
06/11/2016 13:15,2,7.943,ACTIVE,222.77,374.51,59.922,1465665305,"201051344001158","219011344069620",27.89,37.30,0,341.15,429.22,224.3,214.6,1.025,433854.1,433854.1,34702,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665344,620213.00
06/11/2016 13:15,2,7.938,ALERT,222.77,374.51,59.965,1465665305,"201051344000576","219011344069620",28.57,35.80,0,297.26,431.02,229.7,219.8,1.043,440926.0,440926.0,34105,0,0,0,L,1122011218,0,126.53,126.30,0002,32,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665345,620214.00
06/11/2016 13:15,2,7.441,ACTIVE,216.00,375.41,59.944,1465665305,"274151322000087","219011344069620",25.98,58.50,0,334.24,396.75,195.7,187.0,0.751,668910.7,668910.7,27876,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465665346,620215.00
06/11/2016 13:30,2,8.221,ACTIVE,222.55,375.41,59.975,1465666204,"201051344000645","219011344069620",27.91,37.00,0,342.35,432.22,232.3,222.3,1.047,440526.3,440526.3,34240,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666205,620216.00
06/11/2016 13:30,2,7.582,ACTIVE,216.67,377.82,59.981,1465666204,"274151322000085","219011344069620",25.68,49.00,0,335.74,398.86,197.0,188.3,0.751,697156.1,697156.1,27779,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666206,620217.00
06/11/2016 13:30,2,8.174,ACTIVE,223.00,376.01,60.007,1465666204,"201051344000469","219011344069620",28.21,33.30,0,341.45,433.72,233.6,223.5,1.074,433164.1,433164.1,34657,0,0,0,L,1122011218,0,126.07,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666208,620218.00
06/11/2016 13:30,2,8.014,ACTIVE,218.93,370.00,59.970,1465666204,"201051344000646","219011344069620",27.81,40.20,0,336.04,428.01,225.7,215.9,1.043,436287.4,436287.4,39203,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666209,620219.00
06/11/2016 13:30,2,7.570,ACTIVE,216.00,352.27,59.954,1465666204,"274151322000052","219011344069620",27.00,54.50,0,333.93,401.86,207.0,197.8,0.787,711263.8,711263.8,28007,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666211,620220.00
06/11/2016 13:30,2,7.844,ACTIVE,220.52,370.30,59.970,1465666204,"201051344000585","219011344069620",28.05,38.80,0,338.14,426.81,222.7,213.0,1.016,443427.1,443427.1,39210,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666211,620221.00
06/11/2016 13:30,2,7.613,ACTIVE,218.48,368.80,59.970,1465666204,"201051344001230","219011344069620",27.79,39.80,0,334.54,426.51,214.3,204.9,0.972,439834.9,439834.9,39013,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666212,620222.00
06/11/2016 13:30,2,7.242,ACTIVE,219.84,368.50,59.981,1465666204,"201051344000582","219011344069620",28.11,38.00,0,337.84,428.31,205.8,196.8,0.932,433198.2,433198.2,39171,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666213,620223.00
06/11/2016 13:30,2,7.330,ACTIVE,218.48,364.89,59.981,1465666204,"201051344000955","219011344069620",27.29,40.20,0,336.94,426.51,202.6,193.6,0.946,445774.8,445774.8,39102,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666214,620224.00
06/11/2016 13:30,2,4.527,ACTIVE,215.77,416.29,59.970,1465666204,"274151322000094","219011344069620",38.25,49.50,0,387.14,460.47,175.8,167.8,0.685,575733.6,575733.6,29086,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666215,620225.00
06/11/2016 13:30,2,7.062,ACTIVE,221.87,370.30,59.944,1465666204,"201051344000579","219011344069620",27.97,40.40,0,341.45,432.82,200.1,191.2,0.955,447254.2,447254.2,14727,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666216,620226.00
06/11/2016 13:30,2,7.047,ACTIVE,218.26,365.19,60.002,1465666204,"201051344000890","219011344069620",27.83,43.40,0,336.34,427.11,198.6,189.8,0.906,442950.7,442950.7,39120,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666217,620227.00
06/11/2016 13:30,2,7.133,ACTIVE,219.16,368.80,59.981,1465666204,"201051344000438","219011344069620",27.77,41.00,0,337.84,427.41,200.6,191.7,0.946,444922.0,444922.0,39126,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666218,620228.00
06/11/2016 13:30,2,7.188,ACTIVE,218.71,366.40,59.949,1465666204,"201051344000417","219011344069620",27.61,43.20,0,336.94,426.21,201.1,192.2,0.950,437268.5,437268.5,39289,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666219,620229.00
06/11/2016 13:30,2,6.980,ACTIVE,215.32,357.98,59.970,1465666204,"274151322000083","219011344069620",27.10,56.30,0,334.84,401.56,191.4,182.8,0.760,704844.0,704844.0,28085,0,0,0,L,1151911521,0,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666220,620230.00
06/11/2016 13:30,2,7.383,ACTIVE,216.45,379.02,59.965,1465666204,"274151322000076","219011344069620",27.93,54.30,0,335.44,406.07,208.8,199.6,0.831,750744.8,750744.8,28080,0,0,0,L,1151911521,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666221,620231.00
06/11/2016 13:30,2,7.576,ACTIVE,220.74,370.60,59.975,1465666204,"201051344000868","219011344069620",28.21,35.60,0,338.74,431.32,216.5,207.0,0.994,432206.7,432206.7,34378,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666221,620232.00
06/11/2016 13:30,2,7.520,ACTIVE,215.77,354.97,59.991,1465666204,"274151322000095","219011344069620",27.67,54.00,0,333.63,405.17,210.5,201.2,0.765,743014.7,743014.7,28000,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666222,620233.00
06/11/2016 13:30,2,7.664,ACTIVE,222.32,373.91,59.944,1465666204,"201051344000988","219011344069620",27.73,36.30,0,340.55,432.82,215.1,205.7,0.981,429226.4,429226.4,34673,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666223,620234.00
06/11/2016 13:30,2,7.592,ACTIVE,219.61,368.20,59.975,1465666204,"201051344001025","219011344069620",28.29,40.60,0,337.84,428.91,217.5,208.0,0.972,443050.7,443050.7,39179,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666224,620235.00
06/11/2016 13:30,2,7.879,ACTIVE,222.77,373.61,59.981,1465666204,"201051344000458","219011344069620",28.19,37.80,0,341.75,433.12,224.9,215.2,1.087,440066.9,440066.9,34595,0,0,0,L,1122011218,0,126.53,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666225,620236.00
06/11/2016 13:30,2,8.277,ACTIVE,223.45,379.02,59.933,1465666204,"201051344000853","219011344069620",28.23,35.80,0,342.65,433.72,236.8,226.7,1.074,438785.2,438785.2,34199,0,0,0,L,1122011218,0,126.98,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666226,620237.00
06/11/2016 13:30,2,8.225,ACTIVE,218.93,370.00,59.959,1465666204,"201051344000685","219011344069620",27.77,38.60,0,336.94,426.51,231.2,221.3,1.123,444321.0,444321.0,39025,0,0,0,L,1122011218,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666227,620238.00
06/11/2016 13:30,2,8.535,ACTIVE,220.74,370.90,59.970,1465666204,"201051344000917","219011344069620",27.65,38.80,0,337.54,426.51,239.0,228.7,1.109,441113.6,441113.6,39028,0,0,0,L,1122011218,0,126.07,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666228,620239.00
06/11/2016 13:30,2,8.545,ACTIVE,219.39,371.21,59.981,1465666204,"201051344001145","219011344069620",27.71,38.80,0,337.84,427.11,239.7,229.4,1.096,446334.0,446334.0,38876,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666229,620240.00
06/11/2016 13:30,2,8.668,ACTIVE,220.97,374.81,59.965,1465666204,"201051344000651","219011344069620",27.43,38.00,0,338.44,426.21,240.8,230.5,1.092,438806.2,438806.2,39231,0,0,0,L,1122011218,0,126.98,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666230,620241.00
06/11/2016 13:30,2,8.006,ACTIVE,216.22,380.82,59.981,1465666204,"274151322000088","219011344069620",25.72,48.30,0,334.54,398.56,208.4,199.2,0.778,681015.0,681015.0,27743,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666231,620242.00
06/11/2016 13:30,2,5.395,ACTIVE,217.35,413.89,59.986,1465666204,"274151322000068","219011344069620",38.35,51.50,0,385.33,460.78,209.6,200.4,0.795,575614.4,575614.4,29296,0,0,0,L,1151911521,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666232,620243.00
06/11/2016 13:30,2,8.512,ACTIVE,220.52,370.60,59.981,1465666204,"201051344001135","219011344069620",27.75,37.80,0,337.54,427.41,239.1,228.8,1.087,434824.9,434824.9,39167,0,0,0,L,1122011218,0,126.30,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666232,620244.00
06/11/2016 13:30,2,8.654,ACTIVE,220.97,374.51,59.975,1465666204,"201051344000594","219011344069620",27.63,43.80,0,338.44,428.61,242.0,231.6,1.114,444009.4,444009.4,34642,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666233,620245.00
06/11/2016 13:30,2,8.607,ACTIVE,220.52,370.90,59.991,1465666204,"201051344001203","219011344069620",27.87,40.60,0,339.34,428.01,242.9,232.6,1.123,441936.4,441936.4,39207,0,0,0,L,1122011218,0,126.75,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666234,620246.00
