ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 13:30,2,7.943,ACTIVE,216.45,360.99,59.981,1465666204,"274151322000054","219011344069620",26.26,49.00,0,334.24,400.36,211.0,201.8,0.800,695548.2,695548.2,27768,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666235,620247.00
06/11/2016 13:30,2,8.590,ACTIVE,221.64,374.51,59.981,1465666204,"201051344000867","219011344069620",27.95,38.00,0,339.65,429.82,243.2,232.8,1.096,431416.8,431416.8,34640,0,0,0,L,1122011218,0,126.30,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666236,620248.00
06/11/2016 13:30,2,8.467,ACTIVE,220.74,370.90,59.996,1465666204,"201051344001093","219011344069620",28.03,38.60,0,337.84,427.41,240.3,230.0,1.078,440366.8,440366.8,39084,0,0,0,L,1122011218,0,126.30,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666237,620249.00
06/11/2016 13:30,2,8.654,ACTIVE,222.55,376.62,59.975,1465666204,"201051344000900","219011344069620",28.35,34.80,0,340.85,432.52,248.4,237.8,1.109,447131.3,447131.3,34031,0,0,0,L,1122011218,0,126.53,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666238,620250.00
06/11/2016 13:30,2,8.553,ACTIVE,222.55,376.31,59.981,1465666204,"201051344000648","219011344069620",27.57,37.30,0,341.45,432.82,238.8,228.6,1.083,438778.2,438778.2,34322,0,0,0,L,1122011218,0,125.85,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666239,620251.00
06/11/2016 13:30,2,8.584,ACTIVE,223.00,375.71,59.981,1465666204,"201051344000569","219011344069620",28.13,36.50,0,339.65,434.02,244.4,233.9,1.114,448232.2,448232.2,33954,0,0,0,L,1122011218,0,126.07,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666240,620252.00
06/11/2016 13:30,2,8.527,ACTIVE,223.23,377.82,59.981,1465666204,"201051344000983","219011344069620",28.23,35.60,0,340.55,434.33,243.7,233.3,1.123,439785.5,439785.5,34437,0,0,0,L,1122011218,0,126.75,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666240,620253.00
06/11/2016 13:30,2,8.615,ACTIVE,223.45,375.71,60.023,1465666204,"201051344001158","219011344069620",27.39,37.30,0,341.75,431.92,239.0,228.8,1.092,433907.2,433907.2,34703,0,0,0,L,1122011218,0,126.53,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666241,620254.00
06/11/2016 13:30,2,8.436,ACTIVE,223.23,377.22,59.975,1465666204,"201051344000576","219011344069620",28.39,35.60,0,340.85,433.12,242.5,232.2,1.092,440979.9,440979.9,34107,0,0,0,L,1122011218,0,126.75,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666242,620255.00
06/11/2016 13:30,2,7.895,ACTIVE,216.45,379.62,59.981,1465666204,"274151322000087","219011344069620",25.84,57.70,0,335.14,398.26,206.6,197.4,0.773,668956.6,668956.6,27877,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666243,620256.00
06/11/2016 13:30,2,8.615,ACTIVE,221.64,375.11,59.965,1465666204,"201051344000633","219011344069620",27.65,40.60,0,338.74,431.02,241.3,231.0,1.118,431684.4,431684.4,34726,0,0,0,L,1122011218,1,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465666244,620257.00
06/11/2016 13:45,2,8.217,ACTIVE,222.10,373.61,59.991,1465667104,"201051344000645","219011344069620",27.65,36.30,0,341.75,429.22,230.1,220.2,1.025,440582.7,440582.7,34241,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667105,620258.00
06/11/2016 13:45,2,7.547,ACTIVE,216.00,363.09,59.965,1465667104,"274151322000085","219011344069620",25.52,48.80,0,335.44,396.75,194.8,186.1,0.738,697203.8,697203.8,27780,0,0,0,L,1151911521,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667106,620259.00
06/11/2016 13:45,2,8.148,ACTIVE,220.97,372.41,59.986,1465667104,"201051344000633","219011344069620",27.79,40.40,0,338.74,424.11,229.4,219.5,1.061,431738.2,431738.2,34727,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667107,620260.00
06/11/2016 13:45,2,8.250,ACTIVE,222.77,375.41,59.986,1465667104,"201051344000469","219011344069620",28.07,33.80,0,341.15,431.62,234.4,224.3,1.074,433221.3,433221.3,34658,0,0,0,L,1122011218,0,125.85,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667108,620261.00
06/11/2016 13:45,2,8.174,ACTIVE,219.16,371.51,59.975,1465667104,"201051344000646","219011344069620",27.51,40.60,0,336.04,425.01,227.6,217.8,1.052,436342.7,436342.7,39204,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667109,620262.00
06/11/2016 13:45,2,7.623,ACTIVE,215.77,359.18,59.975,1465667104,"274151322000052","219011344069620",27.23,54.50,0,333.63,399.76,210.2,201.0,0.844,711314.9,711314.9,28008,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667110,620263.00
06/11/2016 13:45,2,8.377,ACTIVE,220.52,371.21,59.986,1465667104,"201051344000585","219011344069620",27.45,39.50,0,340.25,424.11,232.9,222.9,1.061,443483.6,443483.6,39211,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667111,620264.00
06/11/2016 13:45,2,8.037,ACTIVE,218.93,369.10,59.981,1465667104,"201051344001230","219011344069620",28.15,40.20,0,334.24,423.20,229.1,219.2,1.047,439890.3,439890.3,39014,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667112,620265.00
06/11/2016 13:45,2,8.121,ACTIVE,220.74,372.11,59.975,1465667104,"201051344000582","219011344069620",27.61,38.40,0,330.03,426.81,227.1,217.3,1.043,433253.2,433253.2,39172,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667113,620266.00
06/11/2016 13:45,2,8.090,ACTIVE,219.39,370.30,59.991,1465667104,"201051344000955","219011344069620",27.77,41.00,0,338.44,424.11,227.4,217.6,1.061,445830.0,445830.0,39103,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667114,620267.00
06/11/2016 13:45,2,5.145,ACTIVE,215.77,418.09,59.965,1465667104,"274151322000094","219011344069620",38.15,50.80,0,384.73,458.07,198.9,190.1,0.778,575781.8,575781.8,29087,0,0,0,L,1151911521,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667115,620268.00
06/11/2016 13:45,2,8.279,ACTIVE,222.77,373.61,59.975,1465667104,"201051344000579","219011344069620",27.57,40.20,0,341.45,429.52,231.1,221.1,1.078,447310.3,447310.3,14728,0,0,0,L,1122011218,0,126.30,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667116,620269.00
06/11/2016 13:45,2,8.053,ACTIVE,219.16,368.80,59.975,1465667104,"201051344000890","219011344069620",27.93,43.20,0,336.94,424.41,227.6,217.7,1.025,443005.9,443005.9,39121,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667117,620270.00
06/11/2016 13:45,2,8.055,ACTIVE,219.84,370.60,59.970,1465667104,"201051344000438","219011344069620",27.71,40.80,0,341.15,425.91,226.0,216.2,1.069,444976.9,444976.9,39127,0,0,0,L,1122011218,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667118,620271.00
06/11/2016 13:45,2,7.947,ACTIVE,219.39,368.50,60.018,1465667104,"201051344000417","219011344069620",27.69,43.80,0,336.94,423.20,222.8,213.1,1.047,437322.8,437322.8,39290,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667119,620272.00
06/11/2016 13:45,2,7.670,ACTIVE,215.09,359.78,59.986,1465667104,"274151322000083","219011344069620",26.92,56.00,0,334.84,399.76,209.0,199.8,0.835,704894.9,704894.9,28086,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667119,620273.00
06/11/2016 13:45,2,8.057,ACTIVE,216.90,376.01,59.986,1465667104,"274151322000076","219011344069620",27.55,54.30,0,334.84,403.07,224.9,215.1,0.884,750799.8,750799.8,28081,0,0,0,L,1151911521,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667120,620274.00
06/11/2016 13:45,2,8.277,ACTIVE,220.97,371.21,59.944,1465667104,"201051344000868","219011344069620",27.91,35.60,0,339.34,425.91,233.9,223.8,1.039,432263.7,432263.7,34379,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667121,620275.00
06/11/2016 13:45,2,8.031,ACTIVE,215.54,357.08,59.975,1465667104,"274151322000095","219011344069620",27.61,54.50,0,334.24,403.67,224.6,214.8,0.831,743069.4,743069.4,28001,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667122,620276.00
06/11/2016 13:45,2,8.305,ACTIVE,222.77,376.01,59.981,1465667104,"201051344000988","219011344069620",27.73,36.00,0,341.75,430.42,233.3,223.3,1.078,429283.1,429283.1,34674,0,0,0,L,1122011218,0,126.07,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667123,620277.00
06/11/2016 13:45,2,8.346,ACTIVE,220.52,369.70,59.981,1465667104,"201051344001025","219011344069620",27.61,41.00,0,340.55,425.91,233.2,223.2,1.034,443107.4,443107.4,39180,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667124,620278.00
06/11/2016 13:45,2,8.189,ACTIVE,222.77,374.21,59.986,1465667104,"201051344000458","219011344069620",28.11,38.20,0,342.65,429.82,233.1,223.1,1.092,440123.4,440123.4,34596,0,0,0,L,1122011218,0,126.30,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667125,620279.00
06/11/2016 13:45,2,8.238,ACTIVE,223.23,376.31,60.007,1465667104,"201051344000853","219011344069620",28.33,35.60,0,346.56,431.02,236.4,226.2,1.078,438842.5,438842.5,34200,0,0,0,L,1122011218,0,126.75,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667126,620280.00
06/11/2016 13:45,2,8.148,ACTIVE,218.93,369.40,59.965,1465667104,"201051344000685","219011344069620",27.73,39.80,0,338.74,423.50,228.7,218.8,1.096,444376.5,444376.5,39026,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667127,620281.00
06/11/2016 13:45,2,8.109,ACTIVE,220.29,370.60,59.965,1465667104,"201051344000917","219011344069620",27.93,39.30,0,334.84,425.91,229.3,219.4,1.065,441169.3,441169.3,39029,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667128,620282.00
06/11/2016 13:45,2,8.113,ACTIVE,218.93,369.40,59.991,1465667104,"201051344001145","219011344069620",27.75,38.20,0,341.75,423.81,227.8,218.0,1.039,446389.5,446389.5,38877,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667128,620283.00
06/11/2016 13:45,2,8.154,ACTIVE,220.97,372.71,59.975,1465667104,"201051344000651","219011344069620",27.69,38.20,0,326.12,425.31,228.8,218.9,1.030,438862.0,438862.0,39232,0,0,0,L,1122011218,0,126.75,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667129,620284.00
06/11/2016 13:45,2,7.559,ACTIVE,216.00,370.90,59.981,1465667104,"274151322000088","219011344069620",25.74,49.00,0,335.44,397.35,196.9,188.1,0.738,681063.0,681063.0,27744,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667131,620285.00
06/11/2016 13:45,2,5.127,ACTIVE,216.90,413.29,59.970,1465667104,"274151322000068","219011344069620",37.97,51.00,0,383.53,454.46,196.3,187.5,0.756,575662.5,575662.5,29297,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667132,620286.00
06/11/2016 13:45,2,8.184,ACTIVE,220.29,369.40,59.970,1465667104,"201051344001135","219011344069620",27.61,38.80,0,341.75,425.91,228.8,218.9,1.030,434880.4,434880.4,39168,0,0,0,L,1122011218,0,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667133,620287.00
06/11/2016 13:45,2,8.223,ACTIVE,220.29,368.50,59.954,1465667104,"201051344000594","219011344069620",27.85,44.50,0,339.95,426.21,231.8,221.9,1.061,444065.6,444065.6,34643,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667133,620288.00
06/11/2016 13:45,2,8.203,ACTIVE,220.52,369.10,59.975,1465667104,"201051344001203","219011344069620",28.07,41.30,0,341.15,425.91,233.1,223.0,1.069,441992.9,441992.9,39208,0,0,0,L,1122011218,0,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667134,620289.00
06/11/2016 13:45,2,7.623,ACTIVE,215.77,376.62,59.981,1465667104,"274151322000054","219011344069620",26.04,48.80,0,335.14,397.66,201.0,192.1,0.765,695597.0,695597.0,27769,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667135,620290.00
06/11/2016 13:45,2,8.287,ACTIVE,221.19,372.11,59.975,1465667104,"201051344000867","219011344069620",27.81,38.60,0,340.55,424.11,233.4,223.3,1.039,431473.3,431473.3,34641,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667136,620291.00
06/11/2016 13:45,2,8.037,ACTIVE,220.74,371.81,59.959,1465667104,"201051344001093","219011344069620",28.31,38.80,0,320.41,432.52,230.3,220.4,1.039,440422.6,440422.6,39085,0,0,0,L,1122011218,0,126.30,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667137,620292.00
06/11/2016 13:45,2,8.336,ALERT,222.10,375.11,59.975,1465667104,"201051344000900","219011344069620",28.25,35.20,0,312.29,431.02,238.3,228.1,1.065,447188.9,447188.9,34032,0,0,0,L,1122011218,0,126.07,126.07,0002,32,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667139,620293.00
06/11/2016 13:45,2,8.119,ACTIVE,221.87,373.91,59.975,1465667104,"201051344000648","219011344069620",27.95,36.50,0,340.25,429.22,229.9,220.0,1.034,438834.0,438834.0,34323,0,0,0,L,1122011218,0,125.40,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667140,620294.00
06/11/2016 13:45,2,8.217,ALERT,222.10,374.21,59.981,1465667104,"201051344000569","219011344069620",28.21,37.00,0,293.66,430.42,234.7,224.6,1.074,448289.1,448289.1,33955,0,0,0,L,1122011218,0,125.40,126.53,0002,32,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667142,620295.00
06/11/2016 13:45,2,8.186,ACTIVE,222.77,375.11,59.981,1465667104,"201051344000983","219011344069620",28.31,36.00,0,339.65,431.62,234.6,224.5,1.087,439842.6,439842.6,34438,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667143,620296.00
06/11/2016 13:45,2,8.207,ACTIVE,222.77,375.11,59.986,1465667104,"201051344001158","219011344069620",27.73,37.30,0,340.55,429.22,230.5,220.6,1.052,433963.2,433963.2,34704,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667144,620297.00
06/11/2016 13:45,2,8.146,ACTIVE,222.32,374.21,59.975,1465667104,"201051344000576","219011344069620",28.33,35.60,0,340.85,430.42,233.7,223.6,1.056,441036.7,441036.7,34108,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667144,620298.00
06/11/2016 13:45,2,7.568,ACTIVE,215.77,381.73,59.970,1465667104,"274151322000087","219011344069620",25.82,58.30,0,335.44,395.85,197.9,189.1,0.747,669004.7,669004.7,27878,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465667145,620299.00
06/11/2016 14:00,2,7.590,ALERT,221.87,370.90,59.981,1465668004,"201051344000645","219011344069620",28.07,36.80,0,298.77,426.81,215.7,206.3,0.955,440637.9,440637.9,34242,0,0,0,L,1122011218,0,126.30,125.85,0002,32,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668006,620300.00
06/11/2016 14:00,2,6.982,ACTIVE,216.22,357.68,59.996,1465668004,"274151322000085","219011344069620",25.80,48.30,0,335.44,395.25,182.4,174.1,0.681,697250.6,697250.6,27781,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668007,620301.00
06/11/2016 14:00,2,7.416,ACTIVE,220.52,370.60,59.981,1465668004,"201051344000633","219011344069620",27.87,40.00,0,339.65,422.30,209.2,200.0,0.972,431793.2,431793.2,34728,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668008,620302.00
06/11/2016 14:00,2,7.408,ALERT,222.10,372.71,59.981,1465668004,"201051344000469","219011344069620",28.21,33.00,0,284.94,428.91,211.6,202.3,0.968,433277.2,433277.2,34659,0,0,0,L,1122011218,0,125.62,126.30,0002,29,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668010,620303.00
06/11/2016 14:00,2,7.285,ACTIVE,218.26,367.60,60.002,1465668004,"201051344000646","219011344069620",27.71,40.00,0,336.04,422.90,204.3,195.3,0.959,436397.2,436397.2,39205,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668011,620304.00
06/11/2016 14:00,2,6.832,ACTIVE,216.00,360.08,59.991,1465668004,"274151322000052","219011344069620",27.29,55.30,0,333.93,398.26,188.8,180.4,0.738,711365.1,711365.1,28009,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668012,620305.00
06/11/2016 14:00,2,7.459,ALERT,219.61,368.20,60.023,1465668004,"201051344000585","219011344069620",27.89,38.40,0,297.26,422.60,210.7,201.4,0.972,443539.0,443539.0,39212,0,0,0,L,1122011218,0,125.17,124.94,0002,34,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668014,620306.00
06/11/2016 14:00,2,7.309,ACTIVE,218.26,368.50,60.028,1465668004,"201051344001230","219011344069620",28.39,40.20,0,333.93,421.10,210.1,200.9,0.963,439944.9,439944.9,39015,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668014,620307.00
06/11/2016 14:00,2,7.475,ACTIVE,220.06,368.80,59.981,1465668004,"201051344000582","219011344069620",27.93,38.00,0,339.34,423.20,211.5,202.2,0.959,433307.3,433307.3,39173,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668015,620308.00
06/11/2016 14:00,2,7.596,ACTIVE,218.71,368.50,59.996,1465668004,"201051344000955","219011344069620",27.81,40.40,0,336.94,421.70,213.8,204.4,1.003,445884.2,445884.2,39104,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668016,620309.00
06/11/2016 14:00,2,4.852,ACTIVE,216.22,424.41,59.991,1465668004,"274151322000094","219011344069620",38.19,50.00,0,386.53,455.37,186.8,178.4,0.716,575828.9,575828.9,29088,0,0,0,L,1151911521,0,123.36,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668017,620310.00
06/11/2016 14:00,2,7.818,ALERT,222.55,372.71,59.965,1465668004,"201051344000579","219011344069620",27.85,40.20,0,312.29,427.41,220.3,210.7,1.021,447365.2,447365.2,14729,0,0,0,L,1122011218,0,126.30,126.07,0002,34,0,0,0,0,0,0,1,1068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668019,620311.00
06/11/2016 14:00,2,7.758,ACTIVE,218.93,368.50,60.012,1465668004,"201051344000890","219011344069620",27.85,43.60,0,335.74,421.40,218.8,209.2,0.994,443060.3,443060.3,39122,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668020,620312.00
06/11/2016 14:00,2,7.633,ACTIVE,219.61,368.20,59.991,1465668004,"201051344000438","219011344069620",28.15,40.60,0,341.75,422.30,217.6,208.1,1.012,445030.9,445030.9,39128,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668021,620313.00
06/11/2016 14:00,2,7.650,ACTIVE,218.93,367.90,59.996,1465668004,"201051344000417","219011344069620",27.81,43.00,0,336.94,421.10,215.4,206.0,1.008,437376.2,437376.2,39291,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668022,620314.00
06/11/2016 14:00,2,7.420,ACTIVE,215.77,367.00,59.949,1465668004,"274151322000083","219011344069620",26.96,57.00,0,335.14,397.96,202.5,193.5,0.813,704945.0,704945.0,28087,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668023,620315.00
06/11/2016 14:00,2,7.682,ACTIVE,217.35,357.38,59.996,1465668004,"274151322000076","219011344069620",28.07,55.00,0,335.14,401.56,218.1,208.6,0.853,750853.7,750853.7,28082,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668024,620316.00
06/11/2016 14:00,2,7.951,ACTIVE,220.74,372.71,60.002,1465668004,"201051344000868","219011344069620",28.07,34.80,0,339.95,424.11,226.0,216.2,1.025,432319.8,432319.8,34380,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668025,620317.00
06/11/2016 14:00,2,7.652,ACTIVE,215.54,359.78,59.996,1465668004,"274151322000095","219011344069620",28.07,54.00,0,334.84,402.46,217.4,208.0,0.813,743123.2,743123.2,28002,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668026,620318.00
06/11/2016 14:00,2,7.898,ACTIVE,222.32,374.21,60.007,1465668004,"201051344000988","219011344069620",27.95,36.30,0,341.15,428.61,223.7,214.0,1.025,429338.8,429338.8,34675,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668026,620319.00
06/11/2016 14:00,2,7.725,ALERT,219.84,370.60,59.991,1465668004,"201051344001025","219011344069620",28.43,40.60,0,308.99,423.20,222.2,212.6,0.990,443162.9,443162.9,39181,0,0,0,L,1122011218,0,125.62,124.94,0002,35,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668028,620320.00
06/11/2016 14:00,2,7.746,ALERT,222.55,373.01,60.002,1465668004,"201051344000458","219011344069620",28.17,37.80,0,311.39,428.61,220.9,211.3,1.047,440178.8,440178.8,34597,0,0,0,L,1122011218,0,126.53,126.30,0002,32,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668030,620321.00
06/11/2016 14:00,2,7.781,ACTIVE,222.77,375.11,59.996,1465668004,"201051344000853","219011344069620",28.35,35.40,0,341.45,428.91,223.2,213.5,1.047,438898.9,438898.9,34201,0,0,0,L,1122011218,0,126.75,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668031,620322.00
06/11/2016 14:00,2,7.645,ACTIVE,218.26,369.70,59.996,1465668004,"201051344000685","219011344069620",27.93,38.60,0,336.64,421.40,216.0,206.5,1.034,444431.1,444431.1,39027,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668032,620323.00
06/11/2016 14:00,2,7.703,ACTIVE,220.06,369.70,59.954,1465668004,"201051344000917","219011344069620",28.07,38.60,0,341.75,422.30,218.8,209.3,0.994,441224.1,441224.1,39030,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668033,620324.00
06/11/2016 14:00,2,7.758,ACTIVE,218.93,368.50,59.996,1465668004,"201051344001145","219011344069620",28.01,38.20,0,337.24,422.00,220.2,210.6,1.008,446444.1,446444.1,38878,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668034,620325.00
06/11/2016 14:00,2,7.965,ACTIVE,220.74,374.21,60.018,1465668004,"201051344000651","219011344069620",27.73,38.20,0,340.55,422.60,223.8,214.1,1.021,438916.9,438916.9,39233,0,0,0,L,1122011218,0,126.75,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668035,620326.00
06/11/2016 14:00,2,7.357,ACTIVE,216.00,381.42,59.986,1465668004,"274151322000088","219011344069620",25.90,48.30,0,335.74,395.25,192.8,184.2,0.729,681110.2,681110.2,27745,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668036,620327.00
06/11/2016 14:00,2,5.035,ACTIVE,217.13,419.90,59.986,1465668004,"274151322000068","219011344069620",37.83,50.60,0,385.03,455.06,192.9,184.3,0.734,575709.6,575709.6,29298,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668037,620328.00
06/11/2016 14:00,2,7.758,ACTIVE,219.84,369.40,59.991,1465668004,"201051344001135","219011344069620",28.07,38.00,0,342.05,422.30,220.4,210.8,1.012,434935.1,434935.1,39169,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668038,620329.00
06/11/2016 14:00,2,7.844,ACTIVE,220.06,370.60,59.986,1465668004,"201051344000594","219011344069620",27.71,43.80,0,338.74,424.11,219.9,210.3,1.016,444121.0,444121.0,34644,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668039,620330.00
06/11/2016 14:00,2,7.656,ACTIVE,220.06,369.10,60.018,1465668004,"201051344001203","219011344069620",28.31,41.30,0,342.35,423.20,219.4,209.9,1.008,442048.4,442048.4,39209,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668039,620331.00
06/11/2016 14:00,2,7.176,ACTIVE,216.00,381.73,59.986,1465668004,"274151322000054","219011344069620",26.26,48.50,0,334.84,396.45,190.7,182.2,0.720,695644.9,695644.9,27770,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668040,620332.00
06/11/2016 14:00,2,7.742,ACTIVE,221.19,370.90,60.002,1465668004,"201051344000867","219011344069620",28.11,38.00,0,340.25,422.00,220.4,210.8,1.003,431528.9,431528.9,34642,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668041,620333.00
06/11/2016 14:00,2,7.529,ACTIVE,219.84,368.50,60.012,1465668004,"201051344001093","219011344069620",28.45,39.00,0,340.85,422.60,216.8,207.4,0.981,440477.4,440477.4,39086,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668042,620334.00
06/11/2016 14:00,2,7.725,ACTIVE,221.87,374.51,60.002,1465668004,"201051344000900","219011344069620",28.53,34.50,0,340.55,428.61,223.2,213.5,0.999,447245.6,447245.6,34034,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668043,620335.00
06/11/2016 14:00,2,7.564,ALERT,221.42,373.01,59.991,1465668004,"201051344000648","219011344069620",28.07,36.00,0,309.59,427.11,214.7,205.3,0.977,438888.5,438888.5,34324,0,0,0,L,1122011218,0,125.40,126.07,0002,33,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668045,620336.00
06/11/2016 14:00,2,7.629,ACTIVE,222.10,372.71,59.996,1465668004,"201051344000569","219011344069620",28.41,36.30,0,339.95,427.71,219.3,209.8,1.003,448345.1,448345.1,33957,0,0,0,L,1122011218,0,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668046,620337.00
06/11/2016 14:00,2,7.484,ACTIVE,222.10,373.91,59.996,1465668004,"201051344000983","219011344069620",28.29,36.30,0,340.85,428.31,214.3,204.9,0.994,439898.6,439898.6,34439,0,0,0,L,1122011218,0,126.30,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668047,620338.00
06/11/2016 14:00,2,7.340,ACTIVE,221.87,372.11,59.996,1465668004,"201051344001158","219011344069620",27.57,37.30,0,342.05,427.11,204.9,195.9,0.937,434018.2,434018.2,34705,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668048,620339.00
06/11/2016 14:00,2,7.061,ALERT,221.64,369.40,59.986,1465668004,"201051344000576","219011344069620",28.07,34.50,0,300.57,428.01,200.4,191.5,0.915,441092.2,441092.2,34109,0,0,0,L,1122011218,0,126.07,125.62,0002,32,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668050,620340.00
06/11/2016 14:00,2,6.422,ACTIVE,215.77,360.69,59.981,1465668004,"274151322000087","219011344069620",26.06,57.30,0,335.14,394.35,169.6,161.8,0.632,669051.9,669051.9,27879,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668050,620341.00
06/11/2016 14:15,2,4.314,ACTIVE,218.93,358.58,59.949,1465668903,"201051344000645","219011344069620",28.31,35.20,0,342.35,431.92,123.9,117.7,0.566,440684.8,440684.8,34244,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668905,620342.00
06/11/2016 14:15,2,4.025,ACTIVE,214.87,347.46,59.949,1465668903,"274151322000085","219011344069620",26.70,46.60,0,336.34,397.05,108.8,103.1,0.415,697290.7,697290.7,27782,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668906,620343.00
06/11/2016 14:15,2,4.977,ACTIVE,218.93,362.19,59.949,1465668903,"201051344000633","219011344069620",28.80,38.60,0,339.65,430.72,145.3,138.3,0.689,431839.8,431839.8,34729,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668907,620344.00
06/11/2016 14:15,2,5.328,ACTIVE,220.29,364.89,59.986,1465668903,"201051344000469","219011344069620",28.86,32.20,0,341.75,432.22,155.8,148.4,0.729,433324.6,433324.6,34661,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668907,620345.00
06/11/2016 14:15,2,5.350,ALERT,217.35,360.08,59.949,1465668903,"201051344000646","219011344069620",27.97,38.40,0,280.13,426.51,151.5,144.3,0.725,436443.1,436443.1,39206,0,0,0,L,1122011218,0,124.94,123.59,0002,33,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668909,620346.00
06/11/2016 14:15,2,5.057,ACTIVE,215.09,351.07,59.981,1465668903,"274151322000052","219011344069620",27.89,52.30,0,334.24,400.66,142.8,135.9,0.561,711407.8,711407.8,28010,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668910,620347.00
06/11/2016 14:15,2,5.375,ACTIVE,218.48,362.19,59.949,1465668903,"201051344000585","219011344069620",28.33,37.30,0,335.44,425.01,154.1,146.8,0.712,443586.2,443586.2,39214,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668911,620348.00
06/11/2016 14:15,2,4.760,ALERT,216.90,357.98,59.922,1465668903,"201051344001230","219011344069620",28.51,38.60,0,306.28,424.11,137.3,130.6,0.632,439990.6,439990.6,39016,0,0,0,L,1122011218,0,124.49,123.14,0002,33,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668913,620349.00
06/11/2016 14:15,2,4.188,ACTIVE,217.80,357.98,59.944,1465668903,"201051344000582","219011344069620",27.99,37.30,0,336.04,426.81,118.7,112.6,0.544,433352.9,433352.9,39174,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668914,620350.00
06/11/2016 14:15,2,4.076,ACTIVE,216.45,356.18,59.944,1465668903,"201051344000955","219011344069620",28.01,38.80,0,336.64,425.01,115.7,109.7,0.544,445930.0,445930.0,39105,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668915,620351.00
06/11/2016 14:15,2,2.574,ACTIVE,214.64,415.39,59.928,1465668903,"274151322000094","219011344069620",37.91,47.00,0,382.33,458.37,98.8,93.4,0.380,575868.5,575868.5,29089,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668916,620352.00
06/11/2016 14:15,2,4.566,ACTIVE,219.16,360.69,59.954,1465668903,"201051344000579","219011344069620",27.87,38.60,0,342.65,432.22,129.2,122.7,0.619,447411.7,447411.7,14731,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668917,620353.00
06/11/2016 14:15,2,4.668,ALERT,216.90,356.78,59.954,1465668903,"201051344000890","219011344069620",28.25,41.50,0,276.83,425.91,133.7,127.1,0.610,443105.8,443105.8,39123,0,0,0,L,1122011218,0,124.72,122.91,0002,38,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668919,620354.00
06/11/2016 14:15,2,5.201,ALERT,218.03,360.69,59.944,1465668903,"201051344000438","219011344069620",28.05,39.50,0,307.18,426.81,147.8,140.7,0.703,445076.2,445076.2,39129,0,0,0,L,1122011218,0,125.40,124.04,0002,36,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668920,620355.00
06/11/2016 14:15,2,5.326,ALERT,217.58,361.29,59.949,1465668903,"201051344000417","219011344069620",27.79,41.00,0,278.93,425.91,149.8,142.7,0.694,437420.9,437420.9,39292,0,0,0,L,1122011218,0,124.49,123.59,0002,36,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668922,620356.00
06/11/2016 14:15,2,5.004,ACTIVE,214.87,354.37,59.954,1465668903,"274151322000083","219011344069620",27.77,52.80,0,335.44,402.16,140.6,133.8,0.552,704987.4,704987.4,28088,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668923,620357.00
06/11/2016 14:15,2,5.301,ACTIVE,215.77,370.00,59.944,1465668903,"274151322000076","219011344069620",28.29,51.30,0,334.54,404.27,151.8,144.6,0.583,750899.4,750899.4,28083,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668924,620358.00
06/11/2016 14:15,2,5.678,ACTIVE,219.16,363.99,59.949,1465668903,"201051344000868","219011344069620",28.39,33.30,0,339.34,431.02,163.3,155.7,0.742,432366.7,432366.7,34381,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668925,620359.00
06/11/2016 14:15,2,5.479,ACTIVE,215.09,351.37,59.938,1465668903,"274151322000095","219011344069620",28.57,50.80,0,333.93,405.17,158.7,151.2,0.597,743168.6,743168.6,28003,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668926,620360.00
06/11/2016 14:15,2,6.127,ACTIVE,220.97,368.50,59.949,1465668903,"201051344000988","219011344069620",28.13,34.80,0,341.15,433.12,174.7,166.7,0.800,429385.6,429385.6,34676,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668927,620361.00
06/11/2016 14:15,2,6.084,ACTIVE,218.93,362.79,59.981,1465668903,"201051344001025","219011344069620",28.31,38.80,0,337.54,426.81,174.4,166.4,0.782,443209.8,443209.8,39183,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668928,620362.00
06/11/2016 14:15,2,5.500,ACTIVE,220.29,365.80,59.944,1465668903,"201051344000458","219011344069620",28.88,36.30,0,343.25,431.92,160.8,153.2,0.765,440225.5,440225.5,34599,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668929,620363.00
06/11/2016 14:15,2,5.318,ALERT,220.52,366.40,59.970,1465668903,"201051344000853","219011344069620",28.75,33.80,0,311.39,431.62,154.8,147.4,0.720,438945.8,438945.8,34202,0,0,0,L,1122011218,0,125.62,125.40,0002,31,0,0,0,0,0,0,1,1067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668931,620364.00
06/11/2016 14:15,2,5.262,ALERT,217.58,360.69,59.965,1465668903,"201051344000685","219011344069620",28.33,37.30,0,293.36,426.21,151.0,143.8,0.734,444476.6,444476.6,39028,0,0,0,L,1122011218,0,125.40,123.36,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668932,620365.00
06/11/2016 14:15,2,5.801,ACTIVE,218.71,363.39,59.965,1465668903,"201051344000917","219011344069620",28.69,37.00,0,336.34,425.91,168.6,160.8,0.795,441270.0,441270.0,39031,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668933,620366.00
06/11/2016 14:15,2,6.129,ALERT,218.03,363.39,59.949,1465668903,"201051344001145","219011344069620",28.27,36.80,0,269.01,426.21,175.4,167.4,0.809,446489.6,446489.6,38879,0,0,0,L,1122011218,0,124.94,123.81,0002,35,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668935,620367.00
06/11/2016 14:15,2,6.355,ACTIVE,219.61,365.80,59.970,1465668903,"201051344000651","219011344069620",28.27,36.80,0,339.34,425.91,182.1,173.8,0.822,438962.9,438962.9,39234,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668936,620368.00
06/11/2016 14:15,2,5.889,ACTIVE,215.09,361.29,59.954,1465668903,"274151322000088","219011344069620",26.74,45.80,0,335.44,397.35,159.5,152.0,0.619,681150.1,681150.1,27746,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668937,620369.00
06/11/2016 14:15,2,4.062,ACTIVE,216.45,422.00,59.959,1465668903,"274151322000068","219011344069620",38.09,48.50,0,385.93,457.17,157.8,150.4,0.610,575749.0,575749.0,29299,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668938,620370.00
06/11/2016 14:15,2,6.258,ACTIVE,219.16,364.59,59.959,1465668903,"201051344001135","219011344069620",28.09,37.30,0,336.34,427.41,178.0,169.8,0.813,434980.9,434980.9,39170,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668939,620371.00
06/11/2016 14:15,2,6.215,ACTIVE,219.16,365.49,59.965,1465668903,"201051344000594","219011344069620",28.13,42.50,0,337.84,426.81,176.9,168.9,0.809,444167.4,444167.4,34645,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668940,620372.00
06/11/2016 14:15,2,6.059,ACTIVE,219.39,364.59,60.002,1465668903,"201051344001203","219011344069620",28.84,38.80,0,338.44,427.11,176.9,168.8,0.822,442094.8,442094.8,39210,0,0,0,L,1122011218,0,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668941,620373.00
06/11/2016 14:15,2,5.770,ACTIVE,215.54,360.08,59.959,1465668903,"274151322000054","219011344069620",27.12,45.80,0,333.03,399.76,158.5,151.1,0.601,695685.5,695685.5,27771,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668942,620374.00
06/11/2016 14:15,2,6.223,ACTIVE,220.06,364.59,59.959,1465668903,"201051344000867","219011344069620",28.67,36.80,0,340.25,426.21,180.6,172.4,0.826,431575.4,431575.4,34643,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668943,620375.00
06/11/2016 14:15,2,6.014,ACTIVE,219.16,364.89,59.954,1465668903,"201051344001093","219011344069620",28.63,37.30,0,335.74,426.51,174.1,166.1,0.787,440523.1,440523.1,39087,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668943,620376.00
06/11/2016 14:15,2,5.932,ALERT,220.29,369.10,59.954,1465668903,"201051344000900","219011344069620",28.94,32.80,0,310.79,432.52,173.8,165.9,0.782,447292.8,447292.8,34035,0,0,0,L,1122011218,0,125.40,125.40,0002,29,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668945,620377.00
06/11/2016 14:15,2,6.428,ACTIVE,220.97,368.80,59.938,1465668903,"201051344000648","219011344069620",28.43,35.20,0,340.55,431.62,185.1,176.7,0.853,438934.2,438934.2,34326,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668946,620378.00
06/11/2016 14:15,2,6.684,ALERT,221.42,370.30,59.965,1465668903,"201051344000569","219011344069620",28.73,35.00,0,308.39,431.92,194.6,185.9,0.888,448391.7,448391.7,33958,0,0,0,L,1122011218,0,125.17,126.07,0002,30,0,0,0,0,0,0,1,1069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668948,620379.00
06/11/2016 14:15,2,6.656,ACTIVE,221.64,368.80,59.965,1465668903,"201051344000983","219011344069620",29.00,34.80,0,341.15,433.12,195.7,186.9,0.906,439945.5,439945.5,34440,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668949,620380.00
06/11/2016 14:15,2,6.822,ACTIVE,221.87,371.21,59.959,1465668903,"201051344001158","219011344069620",27.87,35.40,0,342.35,431.32,192.6,183.9,0.884,434064.2,434064.2,34706,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668950,620381.00
06/11/2016 14:15,2,6.596,ACTIVE,221.42,369.70,59.949,1465668903,"201051344000576","219011344069620",28.65,34.00,0,339.65,432.22,191.4,182.8,0.866,441138.7,441138.7,34111,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668951,620382.00
06/11/2016 14:15,2,6.275,ACTIVE,216.22,373.01,59.949,1465668903,"274151322000087","219011344069620",26.68,56.00,0,332.13,397.35,169.5,161.7,0.636,669091.7,669091.7,27880,0,0,0,L,1151911521,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465668952,620383.00
06/11/2016 14:30,2,6.416,ACTIVE,220.29,366.70,59.959,1465669804,"201051344000645","219011344069620",28.35,34.50,0,340.85,423.50,184.3,175.9,0.831,440725.4,440725.4,34245,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669806,620384.00
06/11/2016 14:30,2,5.895,ACTIVE,216.00,367.00,59.949,1465669804,"274151322000085","219011344069620",26.64,45.50,0,336.94,393.45,159.0,151.5,0.619,697325.7,697325.7,27783,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669807,620385.00
06/11/2016 14:30,2,6.564,ACTIVE,219.61,367.30,59.959,1465669804,"201051344000633","219011344069620",27.91,36.80,0,339.65,419.90,185.6,177.2,0.884,431880.2,431880.2,34730,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669808,620386.00
06/11/2016 14:30,2,6.486,ACTIVE,220.74,367.90,59.959,1465669804,"201051344000469","219011344069620",28.55,31.80,0,339.95,426.51,187.4,179.0,0.884,433365.5,433365.5,34662,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669809,620387.00
06/11/2016 14:30,2,6.234,ACTIVE,218.26,363.69,59.959,1465669804,"201051344000646","219011344069620",28.61,37.80,0,336.04,420.80,180.6,172.4,0.844,436483.0,436483.0,39208,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669809,620388.00
