ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 14:30,2,5.869,ACTIVE,215.32,371.21,59.965,1465669804,"274151322000052","219011344069620",27.65,50.40,0,335.14,396.75,164.3,156.7,0.636,711444.8,711444.8,28011,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669810,620389.00
06/11/2016 14:30,2,6.256,ACTIVE,219.16,365.19,59.959,1465669804,"201051344000585","219011344069620",28.47,36.30,0,338.44,420.80,180.4,172.2,0.835,443627.1,443627.1,39215,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669811,620390.00
06/11/2016 14:30,2,6.217,ACTIVE,219.16,364.89,59.959,1465669804,"201051344000582","219011344069620",28.43,36.30,0,338.14,420.80,179.0,170.8,0.800,433392.4,433392.4,39175,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669813,620391.00
06/11/2016 14:30,2,6.240,ACTIVE,218.03,364.29,59.970,1465669804,"201051344000955","219011344069620",28.29,38.00,0,337.54,419.00,178.8,170.6,0.844,445969.8,445969.8,39106,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669814,620392.00
06/11/2016 14:30,2,3.957,ACTIVE,215.32,421.40,59.959,1465669804,"274151322000094","219011344069620",38.70,46.60,0,390.14,457.17,154.7,147.4,0.601,575902.6,575902.6,29090,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669815,620393.00
06/11/2016 14:30,2,6.506,ACTIVE,220.74,367.30,59.965,1465669804,"201051344000579","219011344069620",28.25,37.30,0,340.85,425.61,186.2,177.8,0.893,447452.2,447452.2,14732,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669816,620394.00
06/11/2016 14:30,2,6.463,ACTIVE,218.26,362.79,59.944,1465669804,"201051344000890","219011344069620",27.99,40.20,0,337.54,419.30,183.2,174.9,0.831,443145.6,443145.6,39125,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669817,620395.00
06/11/2016 14:30,2,6.330,ACTIVE,218.93,365.19,60.007,1465669804,"201051344000438","219011344069620",28.41,38.80,0,338.44,421.10,182.0,173.7,0.857,445115.8,445115.8,39131,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669818,620396.00
06/11/2016 14:30,2,6.271,ACTIVE,218.26,363.09,59.965,1465669804,"201051344000417","219011344069620",28.39,40.60,0,337.24,419.00,180.3,172.1,0.853,437460.1,437460.1,39294,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669819,620397.00
06/11/2016 14:30,2,6.146,ACTIVE,215.09,369.10,59.965,1465669804,"274151322000083","219011344069620",27.75,51.00,0,335.14,396.45,172.7,164.8,0.676,705024.3,705024.3,28089,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669820,620398.00
06/11/2016 14:30,2,6.584,ACTIVE,216.45,371.51,59.944,1465669804,"274151322000076","219011344069620",28.53,50.00,0,336.94,399.76,190.1,181.5,0.747,750939.0,750939.0,28084,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669821,620399.00
06/11/2016 14:30,2,7.002,ACTIVE,219.84,367.90,59.965,1465669804,"201051344000868","219011344069620",28.43,33.00,0,339.04,421.70,201.5,192.6,0.924,432407.6,432407.6,34382,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669822,620400.00
06/11/2016 14:30,2,6.830,ACTIVE,215.32,379.32,59.970,1465669804,"274151322000095","219011344069620",28.39,49.50,0,335.44,399.76,196.5,187.7,0.729,743208.2,743208.2,28004,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669822,620401.00
06/11/2016 14:30,2,7.053,ACTIVE,221.19,368.20,59.981,1465669804,"201051344000988","219011344069620",28.25,33.50,0,339.95,426.51,201.4,192.5,0.919,429426.3,429426.3,34677,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669823,620402.00
06/11/2016 14:30,2,6.959,ACTIVE,219.61,366.70,59.975,1465669804,"201051344001025","219011344069620",28.49,38.20,0,338.44,421.10,200.7,191.8,0.902,443250.5,443250.5,39184,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669824,620403.00
06/11/2016 14:30,2,6.949,ACTIVE,221.19,370.30,59.965,1465669804,"201051344000458","219011344069620",28.15,35.40,0,340.85,425.01,198.1,189.2,0.928,440266.0,440266.0,34600,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669825,620404.00
06/11/2016 14:30,2,6.902,ACTIVE,221.64,372.11,59.991,1465669804,"201051344000853","219011344069620",28.73,32.80,0,342.65,426.21,200.7,191.8,0.937,438986.8,438986.8,34204,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669826,620405.00
06/11/2016 14:30,2,6.855,ACTIVE,218.48,366.40,59.965,1465669804,"201051344000685","219011344069620",28.11,36.00,0,337.84,419.60,195.2,186.5,0.937,444516.4,444516.4,39030,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669827,620406.00
06/11/2016 14:30,2,6.914,ACTIVE,219.61,366.70,59.959,1465669804,"201051344000917","219011344069620",28.11,36.80,0,337.24,421.10,196.8,188.0,0.919,441310.0,441310.0,39032,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669828,620407.00
06/11/2016 14:30,2,6.797,ACTIVE,218.48,365.80,59.965,1465669804,"201051344001145","219011344069620",28.49,36.00,0,336.94,419.30,196.1,187.4,0.906,446529.5,446529.5,38881,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669829,620408.00
06/11/2016 14:30,2,6.939,ACTIVE,220.29,367.30,59.991,1465669804,"201051344000651","219011344069620",28.17,36.00,0,339.04,419.90,197.8,189.0,0.871,439003.0,439003.0,39235,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669830,620409.00
06/11/2016 14:30,2,6.395,ACTIVE,215.77,360.99,59.954,1465669804,"274151322000088","219011344069620",26.66,44.80,0,336.64,394.65,172.6,164.6,0.645,681184.9,681184.9,27747,0,0,0,L,1151911521,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669831,620410.00
06/11/2016 14:30,2,4.346,ACTIVE,216.45,429.82,59.965,1465669804,"274151322000068","219011344069620",38.59,48.30,0,392.55,459.57,169.3,161.5,0.645,575783.0,575783.0,29300,0,0,0,L,1151911521,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669831,620411.00
06/11/2016 14:30,2,6.859,ACTIVE,219.39,365.49,59.996,1465669804,"201051344001135","219011344069620",28.43,36.50,0,338.44,420.20,197.5,188.7,0.888,435020.8,435020.8,39171,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669833,620412.00
06/11/2016 14:30,2,7.098,ACTIVE,219.16,368.20,59.970,1465669804,"201051344000594","219011344069620",28.05,40.60,0,337.24,422.00,201.5,192.5,0.924,444207.9,444207.9,34646,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669834,620413.00
06/11/2016 14:30,2,7.008,ACTIVE,220.06,367.30,59.970,1465669804,"201051344001203","219011344069620",28.47,38.20,0,339.34,421.10,202.1,193.2,0.919,442135.2,442135.2,39211,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669835,620414.00
06/11/2016 14:30,2,6.518,ACTIVE,215.77,367.60,59.944,1465669804,"274151322000054","219011344069620",26.84,44.50,0,335.74,395.55,177.0,168.9,0.681,695721.0,695721.0,27772,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669836,620415.00
06/11/2016 14:30,2,7.238,ACTIVE,220.06,369.40,59.975,1465669804,"201051344000867","219011344069620",28.21,35.20,0,339.34,421.10,206.8,197.7,0.941,431616.0,431616.0,34644,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669837,620416.00
06/11/2016 14:30,2,7.037,ACTIVE,219.84,367.30,59.970,1465669804,"201051344001093","219011344069620",28.57,36.00,0,338.44,420.50,203.5,194.5,0.928,440563.0,440563.0,39088,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669838,620417.00
06/11/2016 14:30,2,7.236,ACTIVE,220.74,370.00,59.975,1465669804,"201051344000900","219011344069620",28.77,32.40,0,339.65,425.91,210.8,201.5,0.941,447334.1,447334.1,34037,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669839,620418.00
06/11/2016 14:30,2,7.133,ACTIVE,220.97,371.51,59.981,1465669804,"201051344000569","219011344069620",28.98,35.00,0,340.25,425.31,209.5,200.3,0.963,448432.6,448432.6,33960,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669841,620419.00
06/11/2016 14:30,2,7.355,ACTIVE,221.19,371.81,59.965,1465669804,"201051344000983","219011344069620",28.39,34.00,0,340.25,425.61,211.3,202.1,0.977,439986.4,439986.4,34441,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669842,620420.00
06/11/2016 14:30,2,7.371,ACTIVE,221.64,370.30,59.975,1465669804,"201051344001158","219011344069620",28.09,34.50,0,339.95,425.31,209.8,200.5,0.972,434104.4,434104.4,34707,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669843,620421.00
06/11/2016 14:30,2,7.490,ACTIVE,221.42,372.11,59.965,1465669804,"201051344000576","219011344069620",28.37,32.80,0,340.85,425.61,215.1,205.7,0.981,441179.2,441179.2,34112,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669844,620422.00
06/11/2016 14:30,2,6.855,ACTIVE,215.54,356.48,59.959,1465669804,"274151322000087","219011344069620",26.68,54.00,0,336.64,393.45,185.1,176.7,0.689,669126.7,669126.7,27881,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669845,620423.00
06/11/2016 14:30,2,7.377,ACTIVE,218.71,367.00,59.965,1465669804,"201051344001230","219011344069620",28.47,37.50,0,335.14,415.69,212.6,203.2,0.968,440032.1,440032.1,39018,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669846,620424.00
06/11/2016 14:30,2,7.328,ACTIVE,220.97,371.81,59.996,1465669804,"201051344000648","219011344069620",28.47,34.50,0,341.15,423.81,211.1,201.8,0.950,438974.6,438974.6,34327,0,0,0,L,1122011218,1,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465669847,620425.00
06/11/2016 14:45,2,7.748,ACTIVE,222.10,373.61,59.938,1465670705,"201051344000645","219011344069620",28.39,34.30,0,340.25,431.62,222.7,213.0,0.990,440769.4,440769.4,34246,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670706,620426.00
06/11/2016 14:45,2,7.133,ACTIVE,216.90,373.61,60.007,1465670705,"274151322000085","219011344069620",25.94,45.30,0,331.83,397.96,187.4,179.0,0.703,697363.3,697363.3,27784,0,0,0,L,1151911521,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670707,620427.00
06/11/2016 14:45,2,7.982,ACTIVE,221.19,373.61,60.002,1465670705,"201051344000633","219011344069620",28.03,37.00,0,339.34,426.51,226.5,216.7,1.047,431924.0,431924.0,34731,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670708,620428.00
06/11/2016 14:45,2,7.936,ACTIVE,222.55,374.81,59.970,1465670705,"201051344000469","219011344069620",28.63,31.80,0,339.65,432.52,229.8,219.9,1.056,433410.0,433410.0,34663,0,0,0,L,1122011218,0,126.07,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670709,620429.00
06/11/2016 14:45,2,7.764,ACTIVE,219.39,369.70,59.965,1465670705,"201051344000646","219011344069620",28.43,38.20,0,335.74,428.31,223.5,213.8,1.034,436526.1,436526.1,39209,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670710,620430.00
06/11/2016 14:45,2,7.498,ACTIVE,216.67,376.31,59.949,1465670705,"274151322000052","219011344069620",27.25,50.80,0,331.53,401.56,206.8,197.7,0.800,711484.7,711484.7,28012,0,0,0,L,1151911521,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670710,620431.00
06/11/2016 14:45,2,8.082,ACTIVE,220.97,374.21,59.965,1465670705,"201051344000585","219011344069620",28.13,37.00,0,337.84,426.21,230.1,220.2,1.078,443671.4,443671.4,39216,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670711,620432.00
06/11/2016 14:45,2,7.895,ACTIVE,218.93,369.40,59.965,1465670705,"201051344001230","219011344069620",28.21,37.00,0,334.84,427.11,225.3,215.5,1.034,440073.5,440073.5,39019,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670712,620433.00
06/11/2016 14:45,2,7.920,ACTIVE,220.97,369.40,59.965,1465670705,"201051344000582","219011344069620",27.97,35.80,0,338.44,427.11,224.6,214.8,1.030,433435.4,433435.4,39176,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670713,620434.00
06/11/2016 14:45,2,7.955,ACTIVE,219.39,369.10,59.949,1465670705,"201051344000955","219011344069620",27.73,38.20,0,336.94,425.61,223.3,213.6,1.039,446012.8,446012.8,39107,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670714,620435.00
06/11/2016 14:45,2,4.951,ACTIVE,216.67,421.40,59.975,1465670705,"274151322000094","219011344069620",38.55,47.80,0,387.74,464.68,193.7,185.0,0.756,575939.7,575939.7,29091,0,0,0,L,1151911521,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670715,620436.00
06/11/2016 14:45,2,7.732,ACTIVE,222.55,373.91,59.965,1465670705,"201051344000579","219011344069620",27.79,37.30,0,340.25,432.52,217.6,208.1,1.016,447496.1,447496.1,14733,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670716,620437.00
06/11/2016 14:45,2,7.666,ACTIVE,218.93,368.50,59.970,1465670705,"201051344000890","219011344069620",27.77,39.80,0,336.94,426.81,215.6,206.2,0.963,443188.8,443188.8,39126,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670717,620438.00
06/11/2016 14:45,2,7.691,ACTIVE,220.06,370.30,60.002,1465670705,"201051344000438","219011344069620",27.65,38.80,0,338.44,427.41,215.4,206.0,0.999,445158.8,445158.8,39132,0,0,0,L,1122011218,0,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670718,620439.00
06/11/2016 14:45,2,7.541,ACTIVE,219.39,368.20,59.959,1465670705,"201051344000417","219011344069620",27.43,40.60,0,337.84,426.21,209.4,200.2,0.977,437502.6,437502.6,39295,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670719,620440.00
06/11/2016 14:45,2,7.266,ACTIVE,216.00,357.68,59.954,1465670705,"274151322000083","219011344069620",27.12,51.30,0,330.93,401.56,199.5,190.6,0.787,705064.3,705064.3,28090,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670720,620441.00
06/11/2016 14:45,2,7.568,ACTIVE,217.35,370.90,59.981,1465670705,"274151322000076","219011344069620",27.99,50.60,0,336.64,405.47,214.5,205.1,0.840,750981.9,750981.9,28085,0,0,0,L,1151911521,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670721,620442.00
06/11/2016 14:45,2,7.814,ACTIVE,220.97,371.21,59.959,1465670705,"201051344000868","219011344069620",28.41,32.40,0,339.04,428.01,224.8,215.0,1.030,432452.1,432452.1,34383,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670722,620443.00
06/11/2016 14:45,2,7.738,ACTIVE,216.22,358.58,59.959,1465670705,"274151322000095","219011344069620",27.63,50.80,0,334.54,404.57,216.6,207.2,0.809,743251.1,743251.1,28005,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670722,620444.00
06/11/2016 14:45,2,7.941,ACTIVE,222.55,375.11,59.954,1465670705,"201051344000988","219011344069620",28.15,34.30,0,339.04,433.12,226.3,216.5,1.030,429470.7,429470.7,34678,0,0,0,L,1122011218,0,126.30,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670723,620445.00
06/11/2016 14:45,2,8.104,ACTIVE,220.74,372.41,59.965,1465670705,"201051344001025","219011344069620",27.75,37.80,0,338.74,427.71,227.7,217.9,0.990,443294.8,443294.8,39185,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670724,620446.00
06/11/2016 14:45,2,8.357,ACTIVE,223.00,376.92,59.949,1465670705,"201051344000458","219011344069620",28.23,35.40,0,340.25,432.22,238.9,228.7,1.118,440310.3,440310.3,34601,0,0,0,L,1122011218,0,126.75,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670725,620447.00
06/11/2016 14:45,2,8.453,ACTIVE,223.45,378.42,59.959,1465670705,"201051344000853","219011344069620",28.35,33.00,0,340.85,432.82,242.6,232.2,1.114,439031.5,439031.5,34205,0,0,0,L,1122011218,0,126.98,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670726,620448.00
06/11/2016 14:45,2,8.262,ACTIVE,219.39,370.30,59.965,1465670705,"201051344000685","219011344069620",27.97,37.30,0,337.84,427.11,233.7,223.7,1.105,444559.8,444559.8,39031,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670727,620449.00
06/11/2016 14:45,2,8.125,ACTIVE,220.74,372.71,59.965,1465670705,"201051344000917","219011344069620",28.39,36.00,0,336.94,426.21,233.5,223.5,1.069,441353.5,441353.5,39033,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670728,620450.00
06/11/2016 14:45,2,8.170,ACTIVE,219.61,370.00,59.965,1465670705,"201051344001145","219011344069620",28.05,36.30,0,338.74,427.41,232.0,222.0,1.052,446572.9,446572.9,38882,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670729,620451.00
06/11/2016 14:45,2,8.322,ACTIVE,221.19,374.21,59.965,1465670705,"201051344000651","219011344069620",27.77,36.30,0,339.04,425.91,233.9,223.8,1.052,439046.6,439046.6,39236,0,0,0,L,1122011218,0,126.75,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670730,620452.00
06/11/2016 14:45,2,7.562,ACTIVE,216.45,379.62,59.965,1465670705,"274151322000088","219011344069620",26.12,45.00,0,331.53,398.86,200.1,191.2,0.756,681222.8,681222.8,27748,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670731,620453.00
06/11/2016 14:45,2,5.172,ACTIVE,217.58,419.90,59.965,1465670705,"274151322000068","219011344069620",38.07,48.00,0,391.34,460.17,199.6,190.7,0.760,575820.1,575820.1,29301,0,0,0,L,1151911521,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670732,620454.00
06/11/2016 14:45,2,8.355,ACTIVE,220.97,372.41,59.933,1465670705,"201051344001135","219011344069620",28.07,36.80,0,337.84,427.11,237.3,227.2,1.069,435064.3,435064.3,39172,0,0,0,L,1122011218,0,126.30,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670733,620455.00
06/11/2016 14:45,2,8.742,ACTIVE,220.97,374.51,59.959,1465670705,"201051344000594","219011344069620",27.95,40.80,0,337.54,428.31,247.5,237.0,1.118,444252.1,444252.1,34647,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670733,620456.00
06/11/2016 14:45,2,8.812,ACTIVE,221.42,374.81,59.959,1465670705,"201051344001203","219011344069620",27.87,38.20,0,339.34,428.01,248.5,238.0,1.127,442179.2,442179.2,39212,0,0,0,L,1122011218,0,126.98,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670734,620457.00
06/11/2016 14:45,2,8.062,ACTIVE,216.67,360.69,59.959,1465670705,"274151322000054","219011344069620",26.34,46.20,0,331.53,400.06,215.2,205.8,0.818,695759.4,695759.4,27773,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670735,620458.00
06/11/2016 14:45,2,8.715,ACTIVE,221.87,375.41,59.986,1465670705,"201051344000867","219011344069620",27.95,35.40,0,339.34,426.81,246.9,236.4,1.109,431660.4,431660.4,34645,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670736,620459.00
06/11/2016 14:45,2,8.502,ACTIVE,221.19,370.30,59.954,1465670705,"201051344001093","219011344069620",28.51,36.30,0,338.14,425.91,245.3,234.8,1.109,440606.4,440606.4,39089,0,0,0,L,1122011218,0,126.30,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670737,620460.00
06/11/2016 14:45,2,8.684,ACTIVE,222.77,378.72,59.986,1465670705,"201051344000900","219011344069620",28.90,32.20,0,338.74,432.22,254.2,243.4,1.118,447379.2,447379.2,34038,0,0,0,L,1122011218,0,126.75,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670738,620461.00
06/11/2016 14:45,2,8.600,ACTIVE,222.77,376.01,59.965,1465670705,"201051344000648","219011344069620",28.13,33.80,0,340.55,431.02,244.8,234.3,1.105,439017.9,439017.9,34328,0,0,0,L,1122011218,0,126.07,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670739,620462.00
06/11/2016 14:45,2,8.719,ACTIVE,223.23,378.42,59.970,1465670705,"201051344000569","219011344069620",28.67,34.00,0,339.34,431.92,253.1,242.3,1.162,448477.2,448477.2,33961,0,0,0,L,1122011218,0,126.30,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670740,620463.00
06/11/2016 14:45,2,8.715,ACTIVE,223.45,377.82,59.965,1465670705,"201051344000983","219011344069620",28.49,34.00,0,339.65,432.82,251.4,240.7,1.136,440031.1,440031.1,34442,0,0,0,L,1122011218,0,126.75,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670741,620464.00
06/11/2016 14:45,2,8.699,ACTIVE,223.68,377.82,59.954,1465670705,"201051344001158","219011344069620",27.99,34.80,0,339.65,431.92,246.6,236.1,1.118,434148.3,434148.3,34708,0,0,0,L,1122011218,0,126.75,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670742,620465.00
06/11/2016 14:45,2,8.697,ACTIVE,223.23,379.62,59.991,1465670705,"201051344000576","219011344069620",28.19,32.80,0,339.34,432.82,248.3,237.7,1.114,441223.6,441223.6,34113,0,0,0,L,1122011218,0,126.75,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670743,620466.00
06/11/2016 14:45,2,7.961,ACTIVE,217.13,383.23,59.965,1465670705,"274151322000087","219011344069620",26.32,55.30,0,331.23,398.56,212.3,203.0,0.795,669164.8,669164.8,27882,0,0,0,L,1151911521,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465670744,620467.00
06/11/2016 15:00,2,8.709,ACTIVE,222.55,374.81,59.965,1465671604,"201051344000645","219011344069620",28.78,35.60,0,336.34,435.23,253.9,243.2,1.127,440822.8,440822.8,34247,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671605,620468.00
06/11/2016 15:00,2,8.379,ACTIVE,216.00,375.41,59.954,1465671604,"274151322000085","219011344069620",24.93,48.30,0,335.14,399.16,211.3,202.0,0.813,697408.4,697408.4,27785,0,0,0,L,1151911521,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671606,620469.00
06/11/2016 15:00,2,9.125,ACTIVE,221.19,375.71,59.949,1465671604,"201051344000633","219011344069620",27.61,39.00,0,338.14,430.12,255.2,244.4,1.189,431977.1,431977.1,34732,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671607,620470.00
06/11/2016 15:00,2,8.631,ACTIVE,223.00,376.62,59.965,1465671604,"201051344000469","219011344069620",29.14,33.80,0,337.84,433.72,254.5,243.7,1.162,433463.8,433463.8,34664,0,0,0,L,1122011218,0,125.85,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671608,620471.00
06/11/2016 15:00,2,9.201,ACTIVE,219.39,373.61,59.954,1465671604,"201051344000646","219011344069620",26.84,40.40,0,336.04,429.82,249.9,239.3,1.162,436578.5,436578.5,39210,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671609,620472.00
06/11/2016 15:00,2,8.602,ACTIVE,216.00,356.78,59.970,1465671604,"274151322000052","219011344069620",26.34,55.00,0,333.63,402.77,229.4,219.5,0.875,711532.9,711532.9,28013,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671610,620473.00
06/11/2016 15:00,2,9.043,ACTIVE,220.74,371.51,59.965,1465671604,"201051344000585","219011344069620",27.59,40.00,0,339.95,427.71,252.5,241.8,1.162,443725.0,443725.0,39217,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671611,620474.00
06/11/2016 15:00,2,8.885,ACTIVE,218.71,372.11,59.959,1465671604,"201051344001230","219011344069620",27.19,39.80,0,333.93,428.01,244.5,234.1,1.109,440126.1,440126.1,39020,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671612,620475.00
06/11/2016 15:00,2,8.916,ACTIVE,220.74,373.91,59.975,1465671604,"201051344000582","219011344069620",27.10,38.20,0,339.65,429.22,244.5,234.1,1.069,433487.6,433487.6,39177,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671613,620476.00
06/11/2016 15:00,2,8.939,ACTIVE,219.16,370.00,59.933,1465671604,"201051344000955","219011344069620",26.76,41.30,0,337.24,427.41,242.1,231.8,1.136,446064.8,446064.8,39108,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671614,620477.00
06/11/2016 15:00,2,5.633,ACTIVE,215.77,417.19,59.933,1465671604,"274151322000094","219011344069620",37.21,50.80,0,383.23,456.87,212.2,202.9,0.831,575985.1,575985.1,29092,0,0,0,L,1151911521,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671615,620478.00
06/11/2016 15:00,2,9.092,ACTIVE,223.00,377.22,59.959,1465671604,"201051344000579","219011344069620",27.19,40.60,0,341.75,433.42,250.6,239.9,1.176,447549.3,447549.3,14734,0,0,0,L,1122011218,0,126.30,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671615,620479.00
06/11/2016 15:00,2,9.053,ACTIVE,218.93,370.90,59.975,1465671604,"201051344000890","219011344069620",26.76,42.80,0,335.44,428.31,245.1,234.6,1.105,443241.2,443241.2,39127,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671616,620480.00
06/11/2016 15:00,2,8.410,ACTIVE,219.61,369.70,59.949,1465671604,"201051344000438","219011344069620",26.76,42.30,0,339.65,430.12,227.7,217.9,1.047,445210.8,445210.8,39133,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671618,620481.00
06/11/2016 15:00,2,7.646,ACTIVE,218.48,365.19,59.912,1465671604,"201051344000417","219011344069620",26.68,43.00,0,337.24,427.41,206.3,197.2,0.968,437553.9,437553.9,39296,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671619,620482.00
06/11/2016 15:00,2,7.092,ACTIVE,214.87,364.59,59.981,1465671604,"274151322000083","219011344069620",26.46,55.50,0,335.14,403.67,189.9,181.4,0.756,705112.6,705112.6,28091,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671620,620483.00
06/11/2016 15:00,2,7.557,ACTIVE,216.22,373.91,59.965,1465671604,"274151322000076","219011344069620",27.00,54.30,0,334.24,406.07,206.5,197.4,0.831,751033.7,751033.7,28086,0,0,0,L,1151911521,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671621,620484.00
06/11/2016 15:00,2,8.555,ACTIVE,221.19,372.41,59.954,1465671604,"201051344000868","219011344069620",29.36,34.80,0,338.44,428.31,254.2,243.4,1.149,432505.8,432505.8,34384,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671621,620485.00
06/11/2016 15:00,2,8.967,ACTIVE,215.54,369.70,59.949,1465671604,"274151322000095","219011344069620",26.82,53.80,0,333.03,406.67,243.3,233.0,0.924,743303.0,743303.0,28006,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671622,620486.00
06/11/2016 15:00,2,8.711,ACTIVE,223.00,376.01,59.959,1465671604,"201051344000988","219011344069620",28.47,36.50,0,341.15,433.12,250.8,240.1,1.136,429524.3,429524.3,34679,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671623,620487.00
06/11/2016 15:00,2,8.891,ACTIVE,220.52,371.21,59.949,1465671604,"201051344001025","219011344069620",27.95,40.60,0,339.95,428.61,251.7,241.0,1.105,443348.4,443348.4,39186,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671624,620488.00
06/11/2016 15:00,2,8.725,ALERT,223.00,377.52,59.949,1465671604,"201051344000458","219011344069620",28.88,36.80,0,311.69,433.72,254.9,244.1,1.198,440363.7,440363.7,34602,0,0,0,L,1122011218,0,126.53,126.75,0002,33,0,0,0,0,0,0,1,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671626,620489.00
06/11/2016 15:00,2,8.672,ACTIVE,223.45,377.52,59.959,1465671604,"201051344000853","219011344069620",28.84,35.60,0,343.55,433.12,253.1,242.3,1.167,439085.5,439085.5,34206,0,0,0,L,1122011218,0,126.75,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671627,620490.00
06/11/2016 15:00,2,8.928,ACTIVE,218.71,369.40,59.959,1465671604,"201051344000685","219011344069620",27.23,39.30,0,336.94,428.01,246.1,235.6,1.167,444612.5,444612.5,39032,0,0,0,L,1122011218,0,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671628,620491.00
06/11/2016 15:00,2,9.053,ACTIVE,220.29,373.01,59.949,1465671604,"201051344000917","219011344069620",27.45,38.80,0,339.04,428.31,251.8,241.1,1.180,441406.6,441406.6,39034,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671629,620492.00
06/11/2016 15:00,2,8.988,ACTIVE,218.93,371.51,59.970,1465671604,"201051344001145","219011344069620",27.99,38.60,0,337.24,428.01,254.6,243.8,1.158,446625.7,446625.7,38883,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671630,620493.00
06/11/2016 15:00,2,9.045,ACTIVE,220.97,374.21,59.965,1465671604,"201051344000651","219011344069620",27.81,38.80,0,338.44,427.71,254.4,243.6,1.140,439099.6,439099.6,39237,0,0,0,L,1122011218,0,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671631,620494.00
06/11/2016 15:00,2,8.719,ACTIVE,215.32,353.47,59.959,1465671604,"274151322000088","219011344069620",24.91,49.00,0,334.24,399.16,219.8,210.2,0.826,681268.2,681268.2,27749,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671632,620495.00
06/11/2016 15:00,2,5.955,ACTIVE,216.67,422.30,59.965,1465671604,"274151322000068","219011344069620",36.88,51.80,0,379.32,454.16,221.7,212.1,0.866,575865.5,575865.5,29302,0,0,0,L,1151911521,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671632,620496.00
06/11/2016 15:00,2,8.855,ACTIVE,220.06,372.41,59.949,1465671604,"201051344001135","219011344069620",27.39,39.80,0,338.74,428.61,245.3,234.9,1.114,435116.9,435116.9,39173,0,0,0,L,1122011218,0,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671633,620497.00
06/11/2016 15:00,2,9.152,ACTIVE,220.06,371.51,59.975,1465671604,"201051344000594","219011344069620",27.23,44.00,0,339.34,429.52,252.4,241.7,1.145,444305.6,444305.6,34648,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671634,620498.00
06/11/2016 15:00,2,9.010,ACTIVE,220.52,368.80,59.949,1465671604,"201051344001203","219011344069620",27.04,41.30,0,340.55,428.61,246.3,235.8,1.123,442232.6,442232.6,39213,0,0,0,L,1122011218,0,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671635,620499.00
06/11/2016 15:00,2,8.521,ACTIVE,215.54,376.62,59.944,1465671604,"274151322000054","219011344069620",25.29,49.30,0,333.63,400.96,218.2,208.7,0.822,695805.6,695805.6,27774,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671636,620500.00
06/11/2016 15:00,2,8.533,ACTIVE,221.42,372.71,59.959,1465671604,"201051344000867","219011344069620",29.44,38.20,0,339.04,427.71,254.2,243.4,1.149,431714.0,431714.0,34646,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671637,620501.00
06/11/2016 15:00,2,8.631,ACTIVE,220.52,374.21,59.986,1465671604,"201051344001093","219011344069620",29.08,39.30,0,340.25,428.91,254.1,243.3,1.153,440659.3,440659.3,39090,0,0,0,L,1122011218,0,126.30,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671638,620502.00
06/11/2016 15:00,2,8.256,ACTIVE,222.32,375.11,59.965,1465671604,"201051344000900","219011344069620",30.30,34.50,0,337.24,432.52,253.1,242.4,1.131,447433.5,447433.5,34039,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671639,620503.00
06/11/2016 15:00,2,8.586,ACTIVE,222.32,376.31,59.922,1465671604,"201051344000648","219011344069620",29.30,36.00,0,341.15,433.42,254.9,244.1,1.145,439070.9,439070.9,34329,0,0,0,L,1122011218,0,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671640,620504.00
06/11/2016 15:00,2,8.400,ACTIVE,222.55,375.11,59.938,1465671604,"201051344000569","219011344069620",30.00,37.00,0,338.44,432.82,254.6,243.8,1.176,448531.2,448531.2,33962,0,0,0,L,1122011218,0,125.62,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671641,620505.00
06/11/2016 15:00,2,8.383,ALERT,223.00,377.52,59.949,1465671604,"201051344000983","219011344069620",29.98,36.30,0,302.98,434.02,254.7,243.9,1.158,440084.9,440084.9,34443,0,0,0,L,1122011218,0,126.30,126.30,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671642,620506.00
06/11/2016 15:00,2,8.662,ACTIVE,223.00,376.31,59.975,1465671604,"201051344001158","219011344069620",28.94,38.20,0,341.75,433.42,253.8,243.1,1.180,434201.5,434201.5,34709,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671643,620507.00
06/11/2016 15:00,2,8.373,ACTIVE,222.55,375.11,59.949,1465671604,"201051344000576","219011344069620",30.04,34.30,0,336.34,433.12,254.6,243.8,1.145,441277.4,441277.4,34114,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671644,620508.00
06/11/2016 15:00,2,8.951,ACTIVE,215.54,380.22,59.949,1465671604,"274151322000087","219011344069620",24.83,58.50,0,334.24,400.36,225.0,215.3,0.849,669210.6,669210.6,27883,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465671645,620509.00
06/11/2016 15:15,2,4.219,ALERT,218.48,358.88,59.986,1465672505,"201051344000645","219011344069620",29.30,34.00,0,303.88,526.30,125.3,119.0,0.570,440864.3,440864.3,34248,0,0,0,L,1122011218,0,124.49,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672507,620510.00
06/11/2016 15:15,2,5.115,ACTIVE,214.64,356.18,59.959,1465672505,"274151322000085","219011344069620",26.22,48.00,0,329.73,405.17,135.6,128.9,0.526,697443.6,697443.6,27786,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672508,620511.00
06/11/2016 15:15,2,4.104,ALERT,217.58,358.58,59.959,1465672505,"201051344000633","219011344069620",28.15,37.80,0,301.47,522.39,116.8,110.8,0.548,432018.3,432018.3,34733,0,0,0,L,1122011218,0,124.04,124.27,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672510,620512.00
06/11/2016 15:15,2,3.967,ALERT,218.03,358.28,59.938,1465672505,"201051344000469","219011344069620",28.47,32.00,0,302.98,519.39,114.4,108.5,0.544,433505.3,433505.3,34665,0,0,0,L,1122011218,0,123.81,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672512,620513.00
06/11/2016 15:15,2,3.822,ALERT,215.54,354.07,59.975,1465672505,"201051344000646","219011344069620",27.51,39.80,0,300.87,527.20,106.5,100.9,0.504,436618.5,436618.5,39211,0,0,0,L,1122011218,0,124.04,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672514,620514.00
06/11/2016 15:15,2,3.549,ACTIVE,213.96,357.98,60.002,1465672505,"274151322000052","219011344069620",27.51,52.30,0,330.93,406.07,98.9,93.5,0.384,711570.5,711570.5,28014,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672515,620515.00
06/11/2016 15:15,2,3.883,ALERT,216.45,354.67,59.965,1465672505,"201051344000585","219011344069620",27.89,38.40,0,301.17,522.69,109.8,104.0,0.508,443765.7,443765.7,39218,0,0,0,L,1122011218,0,123.81,123.59,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672517,620516.00
06/11/2016 15:15,2,3.674,ALERT,215.54,353.17,59.986,1465672505,"201051344001230","219011344069620",28.49,39.00,0,301.77,522.99,106.0,100.4,0.495,440166.1,440166.1,39021,0,0,0,L,1122011218,0,123.81,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672518,620517.00
06/11/2016 15:15,2,3.877,ALERT,216.90,354.37,59.981,1465672505,"201051344000582","219011344069620",27.89,38.20,0,302.37,521.79,109.5,103.7,0.508,433527.4,433527.4,39178,0,0,0,L,1122011218,0,124.27,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672520,620518.00
06/11/2016 15:15,2,4.082,ALERT,215.77,354.67,59.975,1465672505,"201051344000955","219011344069620",27.69,40.20,0,301.47,528.70,114.6,108.7,0.548,446104.2,446104.2,39109,0,0,0,L,1122011218,0,123.59,122.91,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672522,620519.00
06/11/2016 15:15,2,3.088,ACTIVE,214.19,411.78,59.991,1465672505,"274151322000094","219011344069620",37.39,49.30,0,362.19,470.39,117.0,111.0,0.460,576020.1,576020.1,29093,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672523,620520.00
06/11/2016 15:15,2,5.250,ALERT,219.39,362.49,59.954,1465672505,"201051344000579","219011344069620",28.11,39.50,0,304.48,525.10,149.4,142.2,0.703,447590.4,447590.4,14735,0,0,0,L,1122011218,0,124.72,124.49,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672525,620521.00
06/11/2016 15:15,2,4.646,ALERT,216.22,356.18,59.981,1465672505,"201051344000890","219011344069620",28.01,41.50,0,302.07,524.80,131.6,125.1,0.601,443281.2,443281.2,39128,0,0,0,L,1122011218,0,124.27,122.46,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672526,620522.00
06/11/2016 15:15,2,5.178,ALERT,217.35,360.99,59.996,1465672505,"201051344000438","219011344069620",27.57,40.80,0,303.58,522.69,144.8,137.8,0.689,445250.6,445250.6,39134,0,0,0,L,1122011218,0,124.94,123.59,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672528,620523.00
06/11/2016 15:15,2,4.672,ALERT,216.45,356.48,59.975,1465672505,"201051344000417","219011344069620",27.31,42.30,0,300.57,518.18,128.7,122.3,0.583,437593.1,437593.1,39297,0,0,0,L,1122011218,0,123.81,123.14,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672530,620524.00
06/11/2016 15:15,2,4.004,ACTIVE,213.96,361.89,60.007,1465672505,"274151322000083","219011344069620",27.55,53.50,0,328.52,406.97,111.7,105.9,0.442,705150.4,705150.4,28092,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672531,620525.00
06/11/2016 15:15,2,4.572,ALERT,215.09,356.78,60.018,1465672505,"274151322000076","219011344069620",28.51,52.00,0,303.58,527.80,132.4,125.9,0.521,751073.5,751073.5,28087,0,0,0,L,1151911521,0,123.14,124.04,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672533,620526.00
06/11/2016 15:15,2,5.809,ALERT,218.93,364.29,59.986,1465672505,"201051344000868","219011344069620",28.84,32.40,0,304.48,524.80,169.9,162.0,0.778,432546.7,432546.7,34385,0,0,0,L,1122011218,0,124.49,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672535,620527.00
06/11/2016 15:15,2,5.451,ALERT,214.41,355.88,59.986,1465672505,"274151322000095","219011344069620",27.97,51.50,0,303.88,528.70,154.2,146.9,0.583,743343.0,743343.0,28007,0,0,0,L,1151911521,0,123.36,123.59,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672537,620528.00
06/11/2016 15:15,2,5.705,ALERT,219.84,365.49,59.991,1465672505,"201051344000988","219011344069620",27.95,34.50,0,301.77,522.69,161.4,153.9,0.738,429565.4,429565.4,34680,0,0,0,L,1122011218,0,124.72,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672539,620529.00
06/11/2016 15:15,2,4.734,ALERT,217.13,357.38,59.986,1465672505,"201051344001025","219011344069620",28.29,40.60,0,301.47,520.29,135.5,128.8,0.605,443389.2,443389.2,39187,0,0,0,L,1122011218,0,124.27,123.59,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672541,620530.00
