ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 15:15,2,4.445,ALERT,218.71,359.18,59.996,1465672505,"201051344000458","219011344069620",28.53,35.40,0,304.18,521.19,128.4,122.0,0.619,440404.7,440404.7,34604,0,0,0,L,1122011218,0,124.49,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672542,620531.00
06/11/2016 15:15,2,4.340,ALERT,218.93,360.99,59.986,1465672505,"201051344000853","219011344069620",28.86,33.50,0,303.88,525.10,126.8,120.5,0.601,439126.1,439126.1,34207,0,0,0,L,1122011218,0,124.94,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672544,620532.00
06/11/2016 15:15,2,4.252,ALERT,216.00,356.78,59.991,1465672505,"201051344000685","219011344069620",28.11,38.40,0,301.47,516.68,121.1,115.0,0.583,444652.4,444652.4,39033,0,0,0,L,1122011218,0,124.72,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672546,620533.00
06/11/2016 15:15,2,4.246,ALERT,216.67,355.28,59.996,1465672505,"201051344000917","219011344069620",28.19,38.20,0,300.57,522.99,121.3,115.1,0.575,441446.9,441446.9,39035,0,0,0,L,1122011218,0,124.04,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672548,620534.00
06/11/2016 15:15,2,4.361,ALERT,216.22,356.48,59.986,1465672505,"201051344001145","219011344069620",27.67,37.50,0,302.07,522.39,122.3,116.1,0.588,446665.8,446665.8,38884,0,0,0,L,1122011218,0,124.04,122.91,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672550,620535.00
06/11/2016 15:15,2,4.467,ALERT,217.13,357.38,59.996,1465672505,"201051344000651","219011344069620",27.79,38.40,0,300.87,528.70,125.8,119.5,0.561,439139.7,439139.7,39238,0,0,0,L,1122011218,0,124.94,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672551,620536.00
06/11/2016 15:15,2,4.166,ACTIVE,214.19,351.07,59.981,1465672505,"274151322000088","219011344069620",26.22,47.50,0,330.93,405.47,110.6,104.8,0.420,681303.2,681303.2,27750,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672552,620537.00
06/11/2016 15:15,2,2.920,ACTIVE,215.09,422.60,59.986,1465672505,"274151322000068","219011344069620",38.45,50.20,0,354.97,464.38,114.2,108.3,0.438,575900.3,575900.3,29303,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672553,620538.00
06/11/2016 15:15,2,5.225,ALERT,217.58,358.88,59.996,1465672505,"201051344001135","219011344069620",27.75,39.00,0,301.47,519.69,146.8,139.7,0.676,435156.7,435156.7,39174,0,0,0,L,1122011218,0,124.72,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672555,620539.00
06/11/2016 15:15,2,5.348,ALERT,218.03,361.89,59.975,1465672505,"201051344000594","219011344069620",28.21,41.80,0,302.98,522.09,152.8,145.6,0.716,444345.9,444345.9,34649,0,0,0,L,1122011218,0,124.27,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672557,620540.00
06/11/2016 15:15,2,8.838,ALERT,218.93,368.20,59.986,1465672505,"201051344001203","219011344069620",25.07,39.80,0,301.47,519.09,224.4,214.7,1.074,442273.1,442273.1,39214,0,0,0,L,1122011218,0,125.85,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672559,620541.00
06/11/2016 15:15,2,7.105,ACTIVE,215.54,353.47,59.986,1465672505,"274151322000054","219011344069620",27.17,47.80,0,331.83,406.67,196.3,187.5,0.751,695841.2,695841.2,27775,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672559,620542.00
06/11/2016 15:15,2,8.139,ALERT,221.42,373.61,59.959,1465672505,"201051344000867","219011344069620",29.82,35.00,0,307.48,520.59,245.4,234.9,1.092,431755.2,431755.2,34647,0,0,0,L,1122011218,0,125.85,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672561,620543.00
06/11/2016 15:15,2,7.029,ALERT,219.39,367.90,59.986,1465672505,"201051344001093","219011344069620",28.78,37.30,0,301.47,522.69,204.7,195.7,0.924,440699.7,440699.7,39091,0,0,0,L,1122011218,0,125.62,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672563,620544.00
06/11/2016 15:15,2,5.803,ALERT,220.29,367.90,59.996,1465672505,"201051344000900","219011344069620",29.28,32.80,0,303.88,521.49,171.6,163.7,0.756,447474.8,447474.8,34040,0,0,0,L,1122011218,0,125.17,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672565,620545.00
06/11/2016 15:15,2,4.559,ALERT,218.93,362.19,59.996,1465672505,"201051344000648","219011344069620",28.77,34.00,0,303.58,522.39,132.6,126.0,0.605,439111.5,439111.5,34330,0,0,0,L,1122011218,0,124.04,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672567,620546.00
06/11/2016 15:15,2,4.551,ALERT,218.48,360.69,59.986,1465672505,"201051344000569","219011344069620",28.92,35.60,0,306.88,521.49,133.3,126.7,0.619,448572.5,448572.5,33963,0,0,0,L,1122011218,0,124.04,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672569,620547.00
06/11/2016 15:15,2,4.291,ALERT,218.48,359.18,59.991,1465672505,"201051344000983","219011344069620",28.86,34.80,0,304.48,525.10,125.4,119.1,0.592,440126.1,440126.1,34445,0,0,0,L,1122011218,0,124.27,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672571,620548.00
06/11/2016 15:15,2,4.199,ALERT,218.26,357.98,60.028,1465672505,"201051344001158","219011344069620",27.93,35.60,0,302.98,518.79,118.8,112.7,0.561,434242.2,434242.2,34710,0,0,0,L,1122011218,0,124.04,124.04,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672572,620549.00
06/11/2016 15:15,2,4.076,ALERT,218.48,359.78,59.986,1465672505,"201051344000576","219011344069620",28.82,32.80,0,308.39,519.99,119.0,112.9,0.552,441318.7,441318.7,34115,0,0,0,L,1122011218,0,124.27,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672574,620550.00
06/11/2016 15:15,2,3.865,ACTIVE,214.19,346.86,59.959,1465672505,"274151322000087","219011344069620",26.24,56.50,0,327.62,405.17,102.7,97.2,0.384,669246.0,669246.0,27884,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465672575,620551.00
06/11/2016 15:30,2,7.461,ACTIVE,220.97,369.40,59.944,1465673406,"201051344000645","219011344069620",28.23,34.50,0,340.55,431.32,213.3,203.9,0.950,440911.8,440911.8,34250,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673407,620552.00
06/11/2016 15:30,2,6.912,ACTIVE,214.87,373.91,59.933,1465673406,"274151322000085","219011344069620",25.54,49.50,0,332.13,400.66,178.5,170.4,0.689,697483.5,697483.5,27787,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673408,620553.00
06/11/2016 15:30,2,7.578,ACTIVE,219.84,368.20,59.959,1465673406,"201051344000633","219011344069620",27.69,38.20,0,338.74,427.71,212.6,203.2,0.990,432065.4,432065.4,34735,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673409,620554.00
06/11/2016 15:30,2,7.537,ACTIVE,221.42,371.81,59.944,1465673406,"201051344000469","219011344069620",28.29,32.40,0,339.95,433.42,216.0,206.5,1.008,433553.1,433553.1,34667,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673409,620555.00
06/11/2016 15:30,2,7.527,ACTIVE,217.58,365.49,59.949,1465673406,"201051344000646","219011344069620",27.29,41.00,0,335.14,428.91,208.1,198.9,0.977,436664.6,436664.6,39213,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673410,620556.00
06/11/2016 15:30,2,7.012,ACTIVE,215.09,367.90,59.938,1465673406,"274151322000052","219011344069620",26.98,55.00,0,333.33,405.47,191.6,183.0,0.751,711613.1,711613.1,28015,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673411,620557.00
06/11/2016 15:30,2,7.660,ACTIVE,219.16,368.80,59.938,1465673406,"201051344000585","219011344069620",27.57,39.30,0,337.24,426.81,213.9,204.5,0.986,443813.1,443813.1,39220,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673412,620558.00
06/11/2016 15:30,2,7.334,ACTIVE,217.58,366.10,59.933,1465673406,"201051344001230","219011344069620",28.05,40.40,0,334.54,422.00,208.3,199.1,0.955,440212.4,440212.4,39023,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673413,620559.00
06/11/2016 15:30,2,7.410,ACTIVE,219.16,367.30,59.933,1465673406,"201051344000582","219011344069620",27.67,38.40,0,337.24,428.91,207.7,198.5,0.937,433573.4,433573.4,39180,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673414,620560.00
06/11/2016 15:30,2,7.488,ACTIVE,217.80,365.19,59.933,1465673406,"201051344000955","219011344069620",27.17,41.30,0,335.74,428.61,206.1,197.0,0.968,446149.9,446149.9,39111,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673415,620561.00
06/11/2016 15:30,2,4.791,ACTIVE,215.09,408.18,59.944,1465673406,"274151322000094","219011344069620",37.33,51.50,0,339.34,465.58,180.6,172.4,0.712,576060.0,576060.0,29094,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673416,620562.00
06/11/2016 15:30,2,7.615,ACTIVE,221.64,372.71,59.949,1465673406,"201051344000579","219011344069620",27.65,40.20,0,339.95,433.12,213.3,203.9,0.999,447637.6,447637.6,14737,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673417,620563.00
06/11/2016 15:30,2,7.605,ACTIVE,217.80,364.89,59.959,1465673406,"201051344000890","219011344069620",27.02,42.80,0,335.74,429.82,208.2,199.0,0.959,443327.3,443327.3,39130,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673418,620564.00
06/11/2016 15:30,2,7.494,ACTIVE,218.48,367.30,59.949,1465673406,"201051344000438","219011344069620",27.17,42.30,0,336.64,428.91,206.4,197.3,0.968,445296.4,445296.4,39136,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673419,620565.00
06/11/2016 15:30,2,7.408,ACTIVE,218.03,367.30,59.959,1465673406,"201051344000417","219011344069620",27.14,42.80,0,336.04,425.31,203.6,194.6,0.959,437638.3,437638.3,39299,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673420,620566.00
06/11/2016 15:30,2,7.064,ACTIVE,214.64,376.62,59.938,1465673406,"274151322000083","219011344069620",26.92,55.50,0,333.33,405.77,192.4,183.8,0.773,705193.2,705193.2,28093,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673420,620567.00
06/11/2016 15:30,2,7.336,ACTIVE,215.77,353.17,59.954,1465673406,"274151322000076","219011344069620",27.51,53.80,0,332.73,404.87,204.1,195.1,0.809,751119.1,751119.1,28089,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673421,620568.00
06/11/2016 15:30,2,7.592,ACTIVE,220.06,369.10,59.949,1465673406,"201051344000868","219011344069620",28.03,33.00,0,339.04,427.41,215.5,206.1,0.972,432594.3,432594.3,34387,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673422,620569.00
06/11/2016 15:30,2,7.410,ACTIVE,214.41,351.97,59.944,1465673406,"274151322000095","219011344069620",27.49,54.30,0,331.23,406.37,206.1,197.0,0.773,743388.8,743388.8,28009,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673423,620570.00
06/11/2016 15:30,2,7.619,ACTIVE,221.64,373.61,59.944,1465673406,"201051344000988","219011344069620",28.11,35.60,0,339.95,433.12,216.9,207.4,0.990,429612.8,429612.8,34682,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673424,620571.00
06/11/2016 15:30,2,7.742,ACTIVE,218.93,367.00,59.949,1465673406,"201051344001025","219011344069620",27.57,41.50,0,336.04,428.01,216.0,206.5,0.972,443436.3,443436.3,39189,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673425,620572.00
06/11/2016 15:30,2,7.705,ACTIVE,221.42,373.01,59.965,1465673406,"201051344000458","219011344069620",28.05,36.30,0,340.55,432.22,218.9,209.3,1.039,440452.2,440452.2,34606,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673426,620573.00
06/11/2016 15:30,2,7.686,ACTIVE,222.10,372.11,59.970,1465673406,"201051344000853","219011344069620",28.35,34.80,0,342.95,432.52,220.5,210.9,1.021,439173.9,439173.9,34209,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673427,620574.00
06/11/2016 15:30,2,7.662,ACTIVE,217.58,363.99,59.938,1465673406,"201051344000685","219011344069620",27.33,40.00,0,336.04,426.21,212.0,202.7,1.012,444698.6,444698.6,39035,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673428,620575.00
06/11/2016 15:30,2,7.566,ACTIVE,218.93,367.00,59.907,1465673406,"201051344000917","219011344069620",27.91,39.00,0,337.24,427.71,213.7,204.3,1.003,441493.4,441493.4,39037,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673428,620576.00
06/11/2016 15:30,2,7.590,ACTIVE,217.58,364.29,59.944,1465673406,"201051344001145","219011344069620",27.67,38.20,0,336.04,427.71,212.8,203.4,0.981,446712.1,446712.1,38886,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673429,620577.00
06/11/2016 15:30,2,7.693,ACTIVE,219.39,367.60,59.949,1465673406,"201051344000651","219011344069620",27.31,39.80,0,338.14,426.81,212.7,203.4,0.959,439186.0,439186.0,39240,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673430,620578.00
06/11/2016 15:30,2,7.061,ACTIVE,214.87,373.31,59.928,1465673406,"274151322000088","219011344069620",25.45,49.80,0,333.03,402.16,181.7,173.5,0.694,681342.9,681342.9,27751,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673431,620579.00
06/11/2016 15:30,2,4.836,ACTIVE,215.77,404.27,59.928,1465673406,"274151322000068","219011344069620",37.01,51.80,0,362.19,458.37,180.9,172.6,0.698,575939.8,575939.8,29304,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673432,620580.00
06/11/2016 15:30,2,7.594,ACTIVE,218.93,367.30,59.917,1465673406,"201051344001135","219011344069620",27.43,39.80,0,336.94,428.01,211.1,201.8,0.968,435202.7,435202.7,39176,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673433,620581.00
06/11/2016 15:30,2,7.781,ACTIVE,219.39,369.40,59.944,1465673406,"201051344000594","219011344069620",27.49,43.00,0,338.44,428.61,216.4,207.0,0.986,444393.0,444393.0,34651,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673434,620582.00
06/11/2016 15:30,2,7.586,ACTIVE,219.16,367.60,59.933,1465673406,"201051344001203","219011344069620",27.95,40.40,0,338.74,428.01,214.7,205.3,0.994,442319.8,442319.8,39216,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673435,620583.00
06/11/2016 15:30,2,6.998,ACTIVE,215.09,374.21,59.933,1465673406,"274151322000054","219011344069620",26.02,50.60,0,332.13,402.77,184.5,176.2,0.707,695881.5,695881.5,27776,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673436,620584.00
06/11/2016 15:30,2,7.646,ACTIVE,220.29,368.80,59.933,1465673406,"201051344000867","219011344069620",28.15,36.50,0,339.65,426.81,217.9,208.4,0.994,431802.4,431802.4,34649,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673437,620585.00
06/11/2016 15:30,2,7.371,ACTIVE,219.16,367.60,59.944,1465673406,"201051344001093","219011344069620",28.33,38.40,0,337.54,427.41,211.3,202.0,0.963,440745.7,440745.7,39093,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673438,620586.00
06/11/2016 15:30,2,7.693,ACTIVE,220.97,373.31,59.975,1465673406,"201051344000900","219011344069620",28.47,33.50,0,339.95,431.62,221.9,212.3,0.977,447522.7,447522.7,34042,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673439,620587.00
06/11/2016 15:30,2,7.590,ACTIVE,220.97,373.31,59.954,1465673406,"201051344000648","219011344069620",27.95,34.50,0,341.15,432.82,214.8,205.4,0.972,439157.9,439157.9,34332,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673440,620588.00
06/11/2016 15:30,2,7.732,ACTIVE,221.19,371.81,59.959,1465673406,"201051344000569","219011344069620",27.97,35.60,0,340.25,431.92,218.9,209.4,1.016,448619.9,448619.9,33965,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673441,620589.00
06/11/2016 15:30,2,7.662,ACTIVE,221.64,373.61,59.954,1465673406,"201051344000983","219011344069620",28.31,35.40,0,339.95,431.92,219.7,210.1,1.016,440173.5,440173.5,34447,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673441,620590.00
06/11/2016 15:30,2,7.715,ACTIVE,221.64,372.11,59.954,1465673406,"201051344001158","219011344069620",27.47,36.30,0,340.25,432.22,214.6,205.2,0.986,434288.5,434288.5,34712,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673442,620591.00
06/11/2016 15:30,2,7.680,ACTIVE,221.64,373.01,59.996,1465673406,"201051344000576","219011344069620",28.07,33.50,0,341.15,433.12,218.3,208.8,0.999,441365.8,441365.8,34117,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673443,620592.00
06/11/2016 15:30,2,7.012,ACTIVE,215.32,375.41,59.954,1465673406,"274151322000087","219011344069620",25.82,58.50,0,333.03,401.26,183.4,175.1,0.694,669285.9,669285.9,27885,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465673444,620593.00
06/11/2016 15:45,2,6.898,ACTIVE,220.52,368.20,60.002,1465674304,"201051344000645","219011344069620",27.73,34.50,0,342.05,417.49,193.7,185.0,0.871,440960.6,440960.6,34251,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674306,620594.00
06/11/2016 15:45,2,6.217,ACTIVE,215.09,370.90,59.944,1465674304,"274151322000085","219011344069620",25.66,49.00,0,338.74,391.64,161.7,154.1,0.619,697524.1,697524.1,27788,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674307,620595.00
06/11/2016 15:45,2,6.855,ACTIVE,219.39,365.49,59.959,1465674304,"201051344000633","219011344069620",27.73,38.80,0,340.85,417.79,192.4,183.8,0.915,432113.8,432113.8,34736,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674307,620596.00
06/11/2016 15:45,2,6.799,ACTIVE,220.97,369.40,59.970,1465674304,"201051344000469","219011344069620",28.33,32.40,0,340.85,418.70,195.0,186.3,0.915,433602.2,433602.2,34668,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674308,620597.00
06/11/2016 15:45,2,6.793,ACTIVE,217.58,363.39,59.965,1465674304,"201051344000646","219011344069620",27.27,40.60,0,335.14,411.18,187.6,179.1,0.875,436711.7,436711.7,39214,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674309,620598.00
06/11/2016 15:45,2,6.324,ACTIVE,214.87,360.08,59.959,1465674304,"274151322000052","219011344069620",27.23,54.30,0,337.24,394.05,174.3,166.4,0.689,711656.5,711656.5,28016,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674310,620599.00
06/11/2016 15:45,2,6.945,ACTIVE,218.71,365.19,59.970,1465674304,"201051344000585","219011344069620",27.61,39.80,0,337.54,416.59,194.2,185.5,0.902,443861.6,443861.6,39221,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674311,620600.00
06/11/2016 15:45,2,6.707,ACTIVE,217.13,362.79,59.959,1465674304,"201051344001230","219011344069620",27.77,40.20,0,336.04,412.08,188.6,180.1,0.879,440259.6,440259.6,39024,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674312,620601.00
06/11/2016 15:45,2,6.793,ACTIVE,218.71,365.80,59.965,1465674304,"201051344000582","219011344069620",27.35,39.50,0,336.64,416.59,188.2,179.7,0.862,433620.5,433620.5,39181,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674313,620602.00
06/11/2016 15:45,2,6.682,ACTIVE,217.35,363.99,59.965,1465674304,"201051344000955","219011344069620",27.61,42.50,0,336.04,409.98,186.7,178.2,0.888,446196.5,446196.5,39112,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674314,620603.00
06/11/2016 15:45,2,4.311,ACTIVE,214.87,414.79,59.959,1465674304,"274151322000094","219011344069620",37.45,51.80,0,385.33,448.45,162.6,155.0,0.636,576100.5,576100.5,29095,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674315,620604.00
06/11/2016 15:45,2,6.969,ACTIVE,220.74,368.50,59.965,1465674304,"201051344000579","219011344069620",27.49,40.20,0,341.15,417.49,193.9,185.2,0.906,447685.9,447685.9,14738,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674316,620605.00
06/11/2016 15:45,2,6.789,ACTIVE,217.35,361.89,59.996,1465674304,"201051344000890","219011344069620",27.47,43.20,0,336.04,411.48,188.9,180.4,0.862,443374.5,443374.5,39131,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674317,620606.00
06/11/2016 15:45,2,6.725,ACTIVE,218.26,364.59,59.965,1465674304,"201051344000438","219011344069620",27.53,42.50,0,336.94,413.29,187.5,179.0,0.884,445343.1,445343.1,39137,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674318,620607.00
06/11/2016 15:45,2,6.609,ACTIVE,217.58,361.89,59.975,1465674304,"201051344000417","219011344069620",27.59,43.40,0,334.24,409.38,184.4,176.1,0.871,437684.4,437684.4,39300,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674318,620608.00
06/11/2016 15:45,2,6.449,ACTIVE,214.19,352.27,59.928,1465674304,"274151322000083","219011344069620",27.06,55.80,0,337.24,394.65,176.7,168.6,0.698,705236.9,705236.9,28094,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674320,620609.00
06/11/2016 15:45,2,6.699,ACTIVE,215.54,354.97,59.986,1465674304,"274151322000076","219011344069620",27.51,54.00,0,337.54,397.05,186.6,178.2,0.738,751165.5,751165.5,28090,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674321,620610.00
06/11/2016 15:45,2,6.875,ACTIVE,219.61,368.20,59.959,1465674304,"201051344000868","219011344069620",28.21,33.50,0,340.55,418.70,196.3,187.5,0.888,432643.2,432643.2,34388,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674322,620611.00
06/11/2016 15:45,2,6.727,ACTIVE,214.64,376.31,59.959,1465674304,"274151322000095","219011344069620",27.69,53.80,0,337.24,397.05,188.4,179.9,0.712,743435.5,743435.5,28010,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674323,620612.00
06/11/2016 15:45,2,6.920,ACTIVE,220.97,370.90,59.965,1465674304,"201051344000988","219011344069620",27.89,35.80,0,340.25,417.79,195.3,186.6,0.906,429661.5,429661.5,34683,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674324,620613.00
06/11/2016 15:45,2,6.863,ACTIVE,218.26,364.89,60.002,1465674304,"201051344001025","219011344069620",27.91,41.80,0,337.24,412.38,193.8,185.1,0.871,443484.5,443484.5,39190,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674325,620614.00
06/11/2016 15:45,2,6.926,ACTIVE,220.97,370.60,59.959,1465674304,"201051344000458","219011344069620",28.11,36.50,0,342.05,418.09,197.1,188.3,0.932,440501.0,440501.0,34607,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674326,620615.00
06/11/2016 15:45,2,6.945,ACTIVE,221.42,370.90,59.965,1465674304,"201051344000853","219011344069620",28.39,35.00,0,341.45,421.10,199.6,190.7,0.928,439223.2,439223.2,34210,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674327,620616.00
06/11/2016 15:45,2,6.898,ACTIVE,217.13,362.19,59.959,1465674304,"201051344000685","219011344069620",27.35,40.20,0,336.34,410.88,191.1,182.5,0.902,444745.9,444745.9,39036,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674328,620617.00
06/11/2016 15:45,2,6.826,ACTIVE,218.48,365.49,59.975,1465674304,"201051344000917","219011344069620",27.85,39.50,0,336.34,411.78,192.6,183.9,0.902,441541.2,441541.2,39038,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674328,620618.00
06/11/2016 15:45,2,6.863,ACTIVE,217.58,364.89,60.007,1465674304,"201051344001145","219011344069620",27.63,39.00,0,336.34,411.18,192.0,183.4,0.888,446759.5,446759.5,38887,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674329,620619.00
06/11/2016 15:45,2,6.957,ACTIVE,218.93,365.80,59.981,1465674304,"201051344000651","219011344069620",27.23,40.40,0,342.65,415.99,191.9,183.3,0.862,439233.5,439233.5,39241,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674330,620620.00
06/11/2016 15:45,2,6.299,ACTIVE,214.64,357.68,59.970,1465674304,"274151322000088","219011344069620",25.70,50.20,0,337.54,391.04,163.8,156.2,0.614,681383.4,681383.4,27752,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674331,620621.00
06/11/2016 15:45,2,4.303,ACTIVE,215.54,408.48,59.965,1465674304,"274151322000068","219011344069620",37.39,51.00,0,382.33,449.95,163.1,155.5,0.628,575980.1,575980.1,29305,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674332,620622.00
06/11/2016 15:45,2,6.867,ACTIVE,218.48,363.69,59.965,1465674304,"201051344001135","219011344069620",27.35,41.00,0,336.34,414.19,190.2,181.6,0.857,435249.9,435249.9,39177,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674333,620623.00
06/11/2016 15:45,2,6.928,ACTIVE,218.93,367.00,59.970,1465674304,"201051344000594","219011344069620",27.89,43.80,0,338.14,418.39,195.6,186.8,0.902,444441.4,444441.4,34652,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674334,620624.00
06/11/2016 15:45,2,6.900,ACTIVE,218.93,363.69,59.975,1465674304,"201051344001203","219011344069620",27.69,41.00,0,338.44,415.99,193.4,184.8,0.902,442367.7,442367.7,39217,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674335,620625.00
06/11/2016 15:45,2,6.322,ACTIVE,214.87,351.37,59.965,1465674304,"274151322000054","219011344069620",26.02,50.60,0,337.84,392.55,166.5,158.8,0.628,695922.6,695922.6,27777,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674336,620626.00
06/11/2016 15:45,2,6.953,ACTIVE,219.84,367.30,59.944,1465674304,"201051344000867","219011344069620",27.85,36.50,0,342.65,417.79,196.1,187.3,0.888,431851.0,431851.0,34650,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674337,620627.00
06/11/2016 15:45,2,6.652,ACTIVE,218.71,365.80,59.970,1465674304,"201051344001093","219011344069620",28.21,38.60,0,337.54,415.39,190.1,181.5,0.862,440792.8,440792.8,39094,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674338,620628.00
06/11/2016 15:45,2,6.949,ACTIVE,220.29,369.70,59.986,1465674304,"201051344000900","219011344069620",28.53,33.00,0,340.85,419.00,200.8,191.9,0.902,447572.3,447572.3,34043,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674339,620629.00
06/11/2016 15:45,2,6.891,ACTIVE,220.52,368.50,59.970,1465674304,"201051344000648","219011344069620",27.81,35.40,0,341.15,418.39,194.0,185.3,0.888,439205.9,439205.9,34333,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674340,620630.00
06/11/2016 15:45,2,6.910,ACTIVE,220.52,370.00,60.002,1465674304,"201051344000569","219011344069620",28.41,35.60,0,340.85,418.39,198.8,189.9,0.915,448668.9,448668.9,33966,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674341,620631.00
06/11/2016 15:45,2,6.926,ACTIVE,220.97,367.90,59.965,1465674304,"201051344000983","219011344069620",28.33,35.20,0,340.85,418.70,198.6,189.8,0.919,440222.7,440222.7,34448,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674342,620632.00
06/11/2016 15:45,2,6.961,ACTIVE,220.97,370.00,59.970,1465674304,"201051344001158","219011344069620",27.39,37.30,0,341.45,416.59,193.0,184.3,0.897,434336.5,434336.5,34713,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674343,620633.00
06/11/2016 15:45,2,6.867,ACTIVE,220.74,369.70,59.981,1465674304,"201051344000576","219011344069620",28.27,33.80,0,341.15,418.39,196.8,188.0,0.888,441414.5,441414.5,34118,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674344,620634.00
06/11/2016 15:45,2,6.334,ACTIVE,214.87,353.47,59.981,1465674304,"274151322000087","219011344069620",25.80,59.80,0,336.34,391.04,165.4,157.7,0.614,669326.8,669326.8,27886,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465674345,620635.00
06/11/2016 16:00,2,6.363,ACTIVE,220.29,367.90,60.007,1465675205,"201051344000645","219011344069620",27.83,35.40,0,342.05,412.38,179.4,171.3,0.804,441005.9,441005.9,34252,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675206,620636.00
06/11/2016 16:00,2,5.779,ACTIVE,214.87,362.49,60.007,1465675205,"274151322000085","219011344069620",25.94,48.50,0,338.44,386.53,151.9,144.7,0.583,697562.0,697562.0,27789,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675207,620637.00
06/11/2016 16:00,2,6.396,ACTIVE,219.39,366.70,60.002,1465675205,"201051344000633","219011344069620",27.59,39.30,0,342.35,411.78,178.8,170.6,0.840,432158.7,432158.7,34737,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675208,620638.00
06/11/2016 16:00,2,6.432,ACTIVE,220.74,368.50,60.007,1465675205,"201051344000469","219011344069620",27.79,34.50,0,341.75,413.59,181.0,172.8,0.853,433647.6,433647.6,34669,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675209,620639.00
06/11/2016 16:00,2,6.309,ACTIVE,216.90,361.89,60.007,1465675205,"201051344000646","219011344069620",27.55,40.60,0,335.44,406.37,176.1,168.1,0.826,436755.7,436755.7,39215,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675210,620640.00
06/11/2016 16:00,2,5.910,ACTIVE,214.64,352.57,59.996,1465675205,"274151322000052","219011344069620",27.73,52.80,0,337.54,389.54,165.9,158.2,0.654,711697.5,711697.5,28017,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675210,620641.00
06/11/2016 16:00,2,6.471,ACTIVE,218.26,363.09,60.002,1465675205,"201051344000585","219011344069620",27.61,40.60,0,336.64,406.67,180.8,172.6,0.840,443906.8,443906.8,39222,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675211,620642.00
06/11/2016 16:00,2,6.291,ALERT,216.67,360.38,59.975,1465675205,"201051344001230","219011344069620",27.61,40.40,0,297.87,406.37,175.9,167.9,0.795,440303.5,440303.5,39025,0,0,0,L,1122011218,0,124.49,122.91,0002,36,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675213,620643.00
06/11/2016 16:00,2,6.344,ACTIVE,218.48,363.69,60.007,1465675205,"201051344000582","219011344069620",27.53,40.60,0,336.34,407.57,176.9,168.8,0.804,433664.3,433664.3,39182,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675214,620644.00
06/11/2016 16:00,2,6.320,ACTIVE,217.13,361.59,60.012,1465675205,"201051344000955","219011344069620",27.67,42.50,0,336.04,404.57,177.1,169.0,0.835,446240.1,446240.1,39113,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675215,620645.00
06/11/2016 16:00,2,3.992,ACTIVE,214.87,422.30,60.012,1465675205,"274151322000094","219011344069620",38.27,50.40,0,382.63,450.56,153.9,146.6,0.597,576138.3,576138.3,29096,0,0,0,L,1151911521,0,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675216,620646.00
06/11/2016 16:00,2,6.459,ACTIVE,220.52,367.90,60.007,1465675205,"201051344000579","219011344069620",27.79,41.00,0,342.35,412.08,181.8,173.6,0.853,447730.9,447730.9,14739,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675217,620647.00
06/11/2016 16:00,2,6.316,ALERT,216.90,361.89,60.007,1465675205,"201051344000890","219011344069620",27.77,42.80,0,305.08,406.37,177.6,169.5,0.813,443418.3,443418.3,39132,0,0,0,L,1122011218,0,124.72,122.91,0002,40,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675219,620648.00
06/11/2016 16:00,2,6.383,ACTIVE,217.58,363.09,59.991,1465675205,"201051344000438","219011344069620",27.51,42.50,0,336.64,405.17,177.9,169.8,0.853,445386.9,445386.9,39138,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675220,620649.00
06/11/2016 16:00,2,6.332,ALERT,217.35,362.79,60.007,1465675205,"201051344000417","219011344069620",27.37,43.20,0,299.67,404.57,175.5,167.5,0.818,437727.5,437727.5,39301,0,0,0,L,1122011218,0,124.27,123.59,0002,38,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675221,620650.00
06/11/2016 16:00,2,6.113,ACTIVE,214.19,362.49,59.991,1465675205,"274151322000083","219011344069620",27.35,54.00,0,336.94,388.94,169.2,161.4,0.672,705278.3,705278.3,28095,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675222,620651.00
06/11/2016 16:00,2,6.273,ACTIVE,215.54,355.88,59.975,1465675205,"274151322000076","219011344069620",28.27,52.80,0,338.44,393.15,179.5,171.3,0.712,751209.3,751209.3,28091,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675223,620652.00
06/11/2016 16:00,2,6.600,ACTIVE,218.93,365.49,60.002,1465675205,"201051344000868","219011344069620",27.61,35.00,0,342.65,412.68,184.7,176.4,0.826,432688.7,432688.7,34389,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675224,620653.00
06/11/2016 16:00,2,6.371,ACTIVE,214.87,371.81,60.007,1465675205,"274151322000095","219011344069620",27.99,53.00,0,332.73,391.64,180.4,172.2,0.681,743479.6,743479.6,28011,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675225,620654.00
06/11/2016 16:00,2,6.615,ACTIVE,220.52,369.10,60.012,1465675205,"201051344000988","219011344069620",27.37,36.80,0,340.25,412.68,183.4,175.1,0.844,429706.5,429706.5,34684,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675226,620655.00
06/11/2016 16:00,2,6.604,ACTIVE,218.03,361.89,60.012,1465675205,"201051344001025","219011344069620",27.41,42.50,0,336.64,406.37,183.3,175.0,0.822,443529.5,443529.5,39191,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675227,620656.00
06/11/2016 16:00,2,6.473,ACTIVE,220.52,366.40,59.991,1465675205,"201051344000458","219011344069620",28.21,36.80,0,341.75,412.98,185.1,176.7,0.871,440546.4,440546.4,34608,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675228,620657.00
06/11/2016 16:00,2,6.541,ACTIVE,220.97,369.10,59.991,1465675205,"201051344000853","219011344069620",28.23,35.00,0,342.05,413.29,186.9,178.5,0.875,439269.1,439269.1,34211,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675229,620658.00
06/11/2016 16:00,2,6.441,ACTIVE,216.90,365.49,59.975,1465675205,"201051344000685","219011344069620",27.85,40.20,0,336.94,405.17,181.6,173.3,0.862,444790.3,444790.3,39037,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675230,620659.00
06/11/2016 16:00,2,6.402,ACTIVE,218.03,363.99,60.018,1465675205,"201051344000917","219011344069620",27.97,40.00,0,336.34,406.07,181.3,173.1,0.835,441585.6,441585.6,39039,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675230,620660.00
06/11/2016 16:00,2,6.451,ACTIVE,217.13,364.59,60.018,1465675205,"201051344001145","219011344069620",27.99,39.50,0,336.34,405.77,182.8,174.5,0.844,446804.1,446804.1,38888,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675231,620661.00
06/11/2016 16:00,2,6.430,ALERT,218.26,364.29,60.007,1465675205,"201051344000651","219011344069620",27.73,41.00,0,291.85,408.78,180.4,172.2,0.818,439277.5,439277.5,39242,0,0,0,L,1122011218,0,125.40,123.59,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675233,620662.00
06/11/2016 16:00,2,5.943,ACTIVE,214.64,349.56,60.007,1465675205,"274151322000088","219011344069620",26.02,48.00,0,337.24,386.23,156.6,149.2,0.592,681421.5,681421.5,27753,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675234,620663.00
06/11/2016 16:00,2,4.160,ACTIVE,215.54,401.86,60.007,1465675205,"274151322000068","219011344069620",36.98,49.80,0,387.14,446.65,155.4,148.1,0.592,576018.0,576018.0,29306,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675235,620664.00
06/11/2016 16:00,2,6.537,ALERT,217.80,362.49,60.002,1465675205,"201051344001135","219011344069620",27.15,41.80,0,305.68,404.87,179.6,171.4,0.826,435293.7,435293.7,39178,0,0,0,L,1122011218,0,124.94,123.59,0002,39,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675237,620665.00
06/11/2016 16:00,2,6.547,ACTIVE,218.71,366.10,60.007,1465675205,"201051344000594","219011344069620",27.83,43.20,0,336.64,410.88,184.5,176.2,0.853,444486.6,444486.6,34653,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675238,620666.00
06/11/2016 16:00,2,6.453,ACTIVE,218.26,362.79,60.007,1465675205,"201051344001203","219011344069620",27.81,41.00,0,338.14,406.67,181.8,173.5,0.844,442412.4,442412.4,39218,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675239,620667.00
06/11/2016 16:00,2,5.980,ACTIVE,214.87,351.07,60.002,1465675205,"274151322000054","219011344069620",26.14,49.80,0,337.24,387.44,158.2,150.8,0.592,695961.2,695961.2,27778,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675240,620668.00
06/11/2016 16:00,2,6.592,ACTIVE,219.39,366.10,60.007,1465675205,"201051344000867","219011344069620",27.59,37.80,0,342.35,411.18,184.2,175.9,0.835,431896.2,431896.2,34651,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675241,620669.00
06/11/2016 16:00,2,6.295,ACTIVE,218.26,364.29,60.028,1465675205,"201051344001093","219011344069620",27.93,39.80,0,336.64,405.77,177.9,169.8,0.818,440836.6,440836.6,39095,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675242,620670.00
06/11/2016 16:00,2,6.590,ACTIVE,220.06,367.00,60.012,1465675205,"201051344000900","219011344069620",28.25,34.50,0,341.45,414.19,188.6,180.1,0.857,447618.6,447618.6,34044,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675242,620671.00
06/11/2016 16:00,2,6.387,ACTIVE,220.29,368.80,60.007,1465675205,"201051344000648","219011344069620",28.15,35.60,0,342.05,413.59,182.2,173.9,0.822,439250.6,439250.6,34334,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675243,620672.00
