ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 16:00,2,6.545,ACTIVE,220.29,367.30,60.007,1465675205,"201051344000569","219011344069620",28.13,36.00,0,342.35,413.29,186.3,177.9,0.857,448714.7,448714.7,33967,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675244,620673.00
06/11/2016 16:00,2,6.473,ACTIVE,220.52,367.90,60.034,1465675205,"201051344000983","219011344069620",28.45,35.60,0,342.05,413.59,186.4,178.0,0.893,440268.5,440268.5,34449,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675245,620674.00
06/11/2016 16:00,2,6.553,ACTIVE,220.52,369.70,60.002,1465675205,"201051344001158","219011344069620",27.37,38.20,0,342.65,411.78,181.7,173.5,0.840,434381.0,434381.0,34714,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675246,620675.00
06/11/2016 16:00,2,6.543,ACTIVE,220.52,367.60,60.044,1465675205,"201051344000576","219011344069620",27.85,34.00,0,342.05,412.68,184.5,176.2,0.844,441459.9,441459.9,34119,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675247,620676.00
06/11/2016 16:00,2,5.971,ACTIVE,215.09,354.37,60.012,1465675205,"274151322000087","219011344069620",26.08,58.50,0,337.54,385.63,157.7,150.3,0.579,669365.2,669365.2,27887,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465675248,620677.00
06/11/2016 16:15,2,6.180,ACTIVE,220.06,365.80,59.981,1465676104,"201051344000645","219011344069620",28.37,34.80,0,338.44,442.74,177.5,169.4,0.800,441048.9,441048.9,34253,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676106,620678.00
06/11/2016 16:15,2,5.627,ACTIVE,215.09,364.29,59.981,1465676104,"274151322000085","219011344069620",25.94,47.80,0,338.44,384.13,147.7,140.6,0.570,697597.9,697597.9,27790,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676107,620679.00
06/11/2016 16:15,2,6.213,ALERT,219.16,366.10,59.975,1465676104,"201051344000633","219011344069620",27.99,38.80,0,305.68,407.87,176.2,168.1,0.831,432201.1,432201.1,34738,0,0,0,L,1122011218,0,124.94,124.72,0002,37,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676109,620680.00
06/11/2016 16:15,2,6.158,ACTIVE,220.52,367.90,59.981,1465676104,"201051344000469","219011344069620",28.49,33.50,0,342.65,409.68,177.7,169.6,0.809,433690.7,433690.7,34670,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676110,620681.00
06/11/2016 16:15,2,6.059,ACTIVE,217.13,361.59,59.981,1465676104,"201051344000646","219011344069620",27.85,41.30,0,337.24,403.07,171.0,163.1,0.809,436797.3,436797.3,39216,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676111,620682.00
06/11/2016 16:15,2,5.717,ACTIVE,215.09,362.49,59.975,1465676104,"274151322000052","219011344069620",27.53,50.60,0,337.54,387.44,159.3,151.9,0.623,711736.6,711736.6,28018,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676112,620683.00
06/11/2016 16:15,2,6.285,ACTIVE,218.48,364.29,59.970,1465676104,"201051344000585","219011344069620",27.81,40.80,0,336.04,402.77,176.8,168.8,0.813,443949.7,443949.7,39223,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676113,620684.00
06/11/2016 16:15,2,6.068,ACTIVE,216.67,363.69,59.981,1465676104,"201051344001230","219011344069620",27.91,40.40,0,336.64,403.37,171.4,163.5,0.818,440345.1,440345.1,39027,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676114,620685.00
06/11/2016 16:15,2,6.037,ACTIVE,218.26,363.69,59.986,1465676104,"201051344000582","219011344069620",27.91,40.00,0,336.04,403.07,170.5,162.7,0.782,433705.6,433705.6,39183,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676114,620686.00
06/11/2016 16:15,2,5.979,ACTIVE,217.13,360.08,60.018,1465676104,"201051344000955","219011344069620",27.93,42.30,0,337.84,402.46,169.2,161.4,0.800,446281.4,446281.4,39114,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676115,620687.00
06/11/2016 16:15,2,3.721,ACTIVE,214.87,421.10,59.981,1465676104,"274151322000094","219011344069620",38.74,49.80,0,388.64,445.75,146.0,139.0,0.566,576174.1,576174.1,29097,0,0,0,L,1151911521,0,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676116,620688.00
06/11/2016 16:15,2,6.229,ALERT,220.52,367.00,59.981,1465676104,"201051344000579","219011344069620",27.91,40.20,0,304.78,408.78,176.1,168.0,0.835,447773.4,447773.4,14740,0,0,0,L,1122011218,0,125.40,124.94,0002,35,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676118,620689.00
06/11/2016 16:15,2,6.104,ACTIVE,217.13,360.99,59.975,1465676104,"201051344000890","219011344069620",27.63,42.00,0,337.84,402.46,170.7,162.8,0.782,443459.8,443459.8,39134,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676119,620690.00
06/11/2016 16:15,2,6.029,ACTIVE,217.80,363.99,59.970,1465676104,"201051344000438","219011344069620",27.87,42.80,0,336.04,401.86,170.2,162.4,0.800,445428.3,445428.3,39139,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676120,620691.00
06/11/2016 16:15,2,6.035,ACTIVE,217.58,361.89,59.981,1465676104,"201051344000417","219011344069620",27.43,42.80,0,337.24,402.77,167.7,159.9,0.800,437768.3,437768.3,39303,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676121,620692.00
06/11/2016 16:15,2,5.738,ACTIVE,214.87,351.67,59.970,1465676104,"274151322000083","219011344069620",27.71,52.50,0,337.24,385.33,160.9,153.3,0.641,705317.5,705317.5,28096,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676122,620693.00
06/11/2016 16:15,2,5.990,ACTIVE,215.77,372.71,59.981,1465676104,"274151322000076","219011344069620",27.99,50.80,0,339.04,390.74,169.8,162.0,0.672,751250.9,751250.9,28092,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676123,620694.00
06/11/2016 16:15,2,6.166,ACTIVE,219.16,363.99,59.975,1465676104,"201051344000868","219011344069620",28.47,33.80,0,322.21,438.23,177.8,169.7,0.804,432731.6,432731.6,34390,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676124,620695.00
06/11/2016 16:15,2,6.070,ACTIVE,214.87,353.17,59.975,1465676104,"274151322000095","219011344069620",27.89,52.00,0,337.54,388.94,171.4,163.5,0.641,743521.3,743521.3,28012,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676125,620696.00
06/11/2016 16:15,2,6.271,ACTIVE,220.29,366.40,59.981,1465676104,"201051344000988","219011344069620",27.83,36.50,0,340.55,409.08,176.8,168.7,0.818,429749.2,429749.2,34685,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676126,620697.00
06/11/2016 16:15,2,6.283,ACTIVE,218.03,362.49,59.970,1465676104,"201051344001025","219011344069620",27.49,42.00,0,337.24,402.46,174.8,166.8,0.791,443571.9,443571.9,39192,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676126,620698.00
06/11/2016 16:15,2,6.150,ACTIVE,220.52,366.40,59.944,1465676104,"201051344000458","219011344069620",28.63,36.50,0,342.95,409.38,178.2,170.0,0.840,440589.5,440589.5,34609,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676127,620699.00
06/11/2016 16:15,2,6.174,ACTIVE,220.97,367.00,60.007,1465676104,"201051344000853","219011344069620",28.71,34.50,0,342.05,409.68,179.5,171.3,0.849,439312.5,439312.5,34212,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676128,620700.00
06/11/2016 16:15,2,6.113,ACTIVE,217.13,362.79,59.975,1465676104,"201051344000685","219011344069620",27.75,40.40,0,336.64,402.77,171.9,164.0,0.844,444832.2,444832.2,39038,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676129,620701.00
06/11/2016 16:15,2,6.201,ACTIVE,218.26,363.39,59.965,1465676104,"201051344000917","219011344069620",27.61,40.40,0,336.04,402.16,173.4,165.4,0.818,441627.6,441627.6,39040,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676130,620702.00
06/11/2016 16:15,2,6.178,ACTIVE,217.13,360.69,59.975,1465676104,"201051344001145","219011344069620",27.71,39.00,0,336.94,403.37,173.3,165.4,0.800,446846.4,446846.4,38889,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676131,620703.00
06/11/2016 16:15,2,6.066,ACTIVE,218.48,363.09,59.970,1465676104,"201051344000651","219011344069620",27.97,41.80,0,336.64,402.77,171.8,163.9,0.791,439319.2,439319.2,39244,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676132,620704.00
06/11/2016 16:15,2,5.582,ACTIVE,214.87,350.77,59.975,1465676104,"274151322000088","219011344069620",26.14,47.80,0,337.24,384.43,147.8,140.7,0.557,681457.4,681457.4,27754,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676133,620705.00
06/11/2016 16:15,2,3.758,ACTIVE,215.77,408.78,59.975,1465676104,"274151322000068","219011344069620",38.23,48.50,0,385.63,446.65,144.7,137.7,0.544,576053.8,576053.8,29307,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676134,620706.00
06/11/2016 16:15,2,5.980,ACTIVE,218.03,362.19,59.975,1465676104,"201051344001135","219011344069620",28.09,42.50,0,336.94,402.16,170.1,162.3,0.782,435335.0,435335.0,39180,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676135,620707.00
06/11/2016 16:15,2,6.197,ALERT,218.71,364.59,59.965,1465676104,"201051344000594","219011344069620",28.11,42.80,0,307.18,404.87,176.4,168.4,0.809,444529.1,444529.1,34654,0,0,0,L,1122011218,0,124.49,124.27,0002,37,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676136,620708.00
06/11/2016 16:15,2,6.141,ACTIVE,218.26,363.09,59.970,1465676104,"201051344001203","219011344069620",27.87,41.30,0,337.54,402.16,173.3,165.4,0.809,442454.3,442454.3,39219,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676137,620709.00
06/11/2016 16:15,2,5.613,ACTIVE,214.87,365.80,59.965,1465676104,"274151322000054","219011344069620",26.32,49.30,0,337.54,385.03,149.7,142.5,0.570,695997.6,695997.6,27779,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676138,620710.00
06/11/2016 16:15,2,6.168,ALERT,219.39,364.29,59.996,1465676104,"201051344000867","219011344069620",28.31,36.50,0,307.48,406.67,176.8,168.7,0.809,431938.7,431938.7,34652,0,0,0,L,1122011218,0,125.17,124.49,0002,31,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676140,620711.00
06/11/2016 16:15,2,5.914,ACTIVE,218.26,363.39,59.954,1465676104,"201051344001093","219011344069620",28.41,39.00,0,336.34,401.86,170.1,162.2,0.773,440877.7,440877.7,39096,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676141,620712.00
06/11/2016 16:15,2,6.207,ACTIVE,220.06,365.49,59.975,1465676104,"201051344000900","219011344069620",28.69,33.00,0,335.14,409.68,180.2,172.1,0.826,447662.3,447662.3,34045,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676142,620713.00
06/11/2016 16:15,2,6.082,ALERT,219.84,366.40,59.970,1465676104,"201051344000648","219011344069620",28.37,35.20,0,299.37,409.08,174.5,166.5,0.800,439292.6,439292.6,34335,0,0,0,L,1122011218,0,124.72,125.17,0002,31,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676144,620714.00
06/11/2016 16:15,2,6.234,ACTIVE,220.29,367.00,59.970,1465676104,"201051344000569","219011344069620",28.33,36.30,0,342.65,409.38,178.9,170.7,0.831,448758.1,448758.1,33968,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676145,620715.00
06/11/2016 16:15,2,6.219,ACTIVE,220.29,365.80,59.954,1465676104,"201051344000983","219011344069620",28.43,35.40,0,339.34,409.38,179.0,170.8,0.840,440311.9,440311.9,34450,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676146,620716.00
06/11/2016 16:15,2,6.162,ACTIVE,220.52,366.10,59.965,1465676104,"201051344001158","219011344069620",27.93,38.20,0,343.25,407.27,174.2,166.3,0.813,434423.2,434423.2,34715,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676147,620717.00
06/11/2016 16:15,2,6.139,ACTIVE,220.29,367.30,59.965,1465676104,"201051344000576","219011344069620",28.55,33.00,0,321.31,418.70,177.4,169.3,0.818,441502.9,441502.9,34120,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676147,620718.00
06/11/2016 16:15,2,5.623,ACTIVE,214.87,352.27,59.965,1465676104,"274151322000087","219011344069620",26.20,58.30,0,336.34,383.53,149.2,142.1,0.535,669401.5,669401.5,27888,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465676148,620719.00
06/11/2016 16:30,2,5.855,ACTIVE,219.61,364.29,59.949,1465677005,"201051344000645","219011344069620",28.29,34.00,0,343.25,406.37,167.8,160.0,0.756,441090.1,441090.1,34254,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677006,620720.00
06/11/2016 16:30,2,5.252,ALERT,214.41,364.29,59.949,1465677005,"274151322000085","219011344069620",26.38,47.80,0,302.98,382.33,140.2,133.4,0.539,697632.0,697632.0,27791,0,0,0,L,1151911521,0,123.59,123.59,0002,41,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677008,620721.00
06/11/2016 16:30,2,5.793,ACTIVE,218.71,363.69,59.954,1465677005,"201051344000633","219011344069620",28.43,38.60,0,343.25,408.48,166.7,158.9,0.791,432242.0,432242.0,34740,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677009,620722.00
06/11/2016 16:30,2,5.814,ACTIVE,219.84,366.40,59.917,1465677005,"201051344000469","219011344069620",28.53,33.00,0,342.95,408.18,168.1,160.3,0.787,433731.9,433731.9,34671,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677010,620723.00
06/11/2016 16:30,2,5.791,ACTIVE,216.67,359.78,59.954,1465677005,"201051344000646","219011344069620",27.69,40.20,0,336.04,400.06,162.4,154.9,0.773,436837.0,436837.0,39217,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677011,620724.00
06/11/2016 16:30,2,5.357,ACTIVE,214.64,363.39,59.991,1465677005,"274151322000052","219011344069620",27.75,49.50,0,337.54,385.33,150.6,143.5,0.597,711773.5,711773.5,28019,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677012,620725.00
06/11/2016 16:30,2,5.992,ALERT,217.80,363.09,59.949,1465677005,"201051344000585","219011344069620",27.67,40.20,0,296.96,400.66,167.8,160.1,0.778,443990.7,443990.7,39224,0,0,0,L,1122011218,0,124.27,124.04,0002,36,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677014,620726.00
06/11/2016 16:30,2,5.635,ACTIVE,216.45,358.28,59.959,1465677005,"201051344001230","219011344069620",28.49,39.30,0,337.54,400.66,162.6,155.0,0.751,440384.9,440384.9,39028,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677014,620727.00
06/11/2016 16:30,2,5.670,ACTIVE,217.58,360.08,59.907,1465677005,"201051344000582","219011344069620",28.13,40.00,0,336.64,400.06,161.4,153.9,0.742,433745.2,433745.2,39184,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677015,620728.00
06/11/2016 16:30,2,5.625,ACTIVE,216.90,360.08,59.975,1465677005,"201051344000955","219011344069620",28.19,42.30,0,337.54,399.16,160.7,153.2,0.765,446320.7,446320.7,39115,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677016,620729.00
06/11/2016 16:30,2,3.555,ACTIVE,214.41,426.21,59.954,1465677005,"274151322000094","219011344069620",38.45,49.50,0,385.63,446.95,138.2,131.4,0.539,576207.9,576207.9,29098,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677017,620730.00
06/11/2016 16:30,2,5.842,ACTIVE,219.84,364.59,59.954,1465677005,"201051344000579","219011344069620",28.21,39.80,0,342.95,407.27,166.8,159.1,0.804,447814.3,447814.3,14742,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677018,620731.00
06/11/2016 16:30,2,5.764,ACTIVE,216.45,358.58,59.970,1465677005,"201051344000890","219011344069620",27.79,40.60,0,338.44,400.66,162.2,154.6,0.729,443499.5,443499.5,39135,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677019,620732.00
06/11/2016 16:30,2,5.643,ACTIVE,217.35,361.89,60.002,1465677005,"201051344000438","219011344069620",28.21,41.50,0,337.24,399.76,161.0,153.5,0.760,445467.8,445467.8,39140,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677020,620733.00
06/11/2016 16:30,2,5.719,ACTIVE,216.67,360.08,59.949,1465677005,"201051344000417","219011344069620",27.49,41.50,0,337.24,399.16,159.3,151.8,0.756,437807.2,437807.2,39304,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677021,620734.00
06/11/2016 16:30,2,5.416,ACTIVE,214.19,366.40,59.944,1465677005,"274151322000083","219011344069620",27.71,50.80,0,334.84,385.03,151.9,144.7,0.601,705354.8,705354.8,28097,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677022,620735.00
06/11/2016 16:30,2,5.588,ACTIVE,215.09,354.07,59.965,1465677005,"274151322000076","219011344069620",28.35,49.30,0,338.44,388.34,160.3,152.8,0.641,751290.2,751290.2,28093,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677023,620736.00
06/11/2016 16:30,2,5.854,ACTIVE,218.48,362.19,59.954,1465677005,"201051344000868","219011344069620",28.39,32.40,0,339.95,406.67,168.2,160.5,0.760,432772.8,432772.8,34391,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677023,620737.00
06/11/2016 16:30,2,5.652,ACTIVE,214.19,353.47,59.944,1465677005,"274151322000095","219011344069620",28.29,50.80,0,335.74,387.14,161.9,154.3,0.605,743560.9,743560.9,28013,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677024,620738.00
06/11/2016 16:30,2,5.836,ACTIVE,219.61,365.80,59.949,1465677005,"201051344000988","219011344069620",28.31,35.60,0,341.75,406.97,167.3,159.6,0.782,429790.2,429790.2,34686,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677025,620739.00
06/11/2016 16:30,2,5.803,ACTIVE,217.58,360.38,59.922,1465677005,"201051344001025","219011344069620",28.31,41.50,0,314.10,428.91,166.3,158.6,0.751,443612.5,443612.5,39193,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677026,620740.00
06/11/2016 16:30,2,5.719,ACTIVE,219.61,363.99,59.954,1465677005,"201051344000458","219011344069620",28.96,35.20,0,342.95,407.27,167.8,160.0,0.800,440630.7,440630.7,34610,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677027,620741.00
06/11/2016 16:30,2,5.744,ACTIVE,220.29,366.70,59.959,1465677005,"201051344000853","219011344069620",29.12,33.00,0,342.95,408.18,169.3,161.5,0.800,439354.2,439354.2,34213,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677028,620742.00
06/11/2016 16:30,2,5.732,ACTIVE,216.67,361.89,59.986,1465677005,"201051344000685","219011344069620",28.11,40.20,0,336.94,400.06,163.3,155.7,0.791,444872.1,444872.1,39039,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677029,620743.00
06/11/2016 16:30,2,5.795,ACTIVE,217.35,358.58,59.944,1465677005,"201051344000917","219011344069620",28.09,39.30,0,336.94,399.76,164.8,157.1,0.778,441667.8,441667.8,39041,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677030,620744.00
06/11/2016 16:30,2,5.668,ACTIVE,216.67,359.18,59.949,1465677005,"201051344001145","219011344069620",28.69,38.20,0,337.24,400.06,164.6,156.9,0.747,446886.6,446886.6,38890,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677031,620745.00
06/11/2016 16:30,2,5.793,ACTIVE,218.03,361.59,59.959,1465677005,"201051344000651","219011344069620",27.81,40.80,0,336.04,400.96,163.2,155.6,0.742,439359.1,439359.1,39245,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677032,620746.00
06/11/2016 16:30,2,5.172,ACTIVE,214.19,352.87,59.938,1465677005,"274151322000088","219011344069620",26.72,46.00,0,337.54,383.23,139.9,133.1,0.535,681491.6,681491.6,27755,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677033,620747.00
06/11/2016 16:30,2,3.637,ACTIVE,215.09,419.30,59.944,1465677005,"274151322000068","219011344069620",37.55,47.00,0,385.93,449.05,138.3,131.5,0.530,576087.5,576087.5,29308,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677034,620748.00
06/11/2016 16:30,2,5.740,ACTIVE,217.35,360.08,59.954,1465677005,"201051344001135","219011344069620",27.91,41.00,0,337.54,400.96,162.3,154.7,0.756,435374.6,435374.6,39181,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677035,620749.00
06/11/2016 16:30,2,5.828,ACTIVE,217.80,363.09,59.933,1465677005,"201051344000594","219011344069620",28.37,42.00,0,337.24,403.07,167.5,159.7,0.791,444570.0,444570.0,34656,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677036,620750.00
06/11/2016 16:30,2,5.789,ALERT,217.58,360.99,59.949,1465677005,"201051344001203","219011344069620",28.03,40.60,0,300.57,400.06,164.2,156.6,0.765,442494.3,442494.3,39220,0,0,0,L,1122011218,0,125.17,123.36,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677038,620751.00
06/11/2016 16:30,2,5.266,ACTIVE,214.41,347.76,59.949,1465677005,"274151322000054","219011344069620",26.62,47.80,0,337.54,383.23,141.8,134.9,0.539,696032.2,696032.2,27780,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677039,620752.00
06/11/2016 16:30,2,5.812,ACTIVE,218.71,362.79,59.954,1465677005,"201051344000867","219011344069620",28.49,35.80,0,340.25,405.17,167.6,159.8,0.778,431979.8,431979.8,34654,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677040,620753.00
06/11/2016 16:30,2,5.576,ALERT,217.80,360.99,59.975,1465677005,"201051344001093","219011344069620",28.53,38.60,0,298.17,399.76,161.0,153.5,0.738,440916.9,440916.9,39097,0,0,0,L,1122011218,0,124.72,123.59,0002,37,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677041,620754.00
06/11/2016 16:30,2,5.805,ACTIVE,219.16,364.59,59.949,1465677005,"201051344000900","219011344069620",28.92,32.40,0,342.65,407.27,170.1,162.3,0.769,447704.0,447704.0,34046,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677042,620755.00
06/11/2016 16:30,2,5.703,ACTIVE,219.16,363.39,59.949,1465677005,"201051344000648","219011344069620",28.61,34.00,0,344.15,406.97,165.2,157.6,0.756,439333.1,439333.1,34337,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677043,620756.00
06/11/2016 16:30,2,5.803,ACTIVE,219.39,364.89,59.949,1465677005,"201051344000569","219011344069620",28.71,34.50,0,342.95,406.97,168.6,160.8,0.782,448799.4,448799.4,33969,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677044,620757.00
06/11/2016 16:30,2,5.865,ACTIVE,219.61,363.69,59.949,1465677005,"201051344000983","219011344069620",28.53,34.30,0,342.95,407.87,169.4,161.6,0.787,440353.5,440353.5,34451,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677045,620758.00
06/11/2016 16:30,2,5.812,ACTIVE,219.61,364.89,59.959,1465677005,"201051344001158","219011344069620",28.13,37.00,0,342.95,406.37,165.7,158.0,0.773,434463.6,434463.6,34716,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677046,620759.00
06/11/2016 16:30,2,5.754,ACTIVE,219.61,364.89,59.949,1465677005,"201051344000576","219011344069620",28.75,32.60,0,342.65,407.27,167.5,159.8,0.773,441543.9,441543.9,34121,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677047,620760.00
06/11/2016 16:30,2,5.217,ACTIVE,214.41,357.38,59.949,1465677005,"274151322000087","219011344069620",26.82,57.30,0,336.04,383.83,141.6,134.7,0.513,669436.0,669436.0,27889,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677048,620761.00
06/11/2016 16:45,2,5.000,ACTIVE,219.16,362.19,59.949,1465677904,"201051344000645","219011344069620",28.80,32.60,0,328.82,403.67,145.8,138.8,0.667,441127.9,441127.9,34255,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677905,620762.00
06/11/2016 16:45,2,4.521,ACTIVE,214.41,349.86,59.981,1465677904,"274151322000085","219011344069620",26.84,46.40,0,322.81,377.52,122.9,116.7,0.473,697663.6,697663.6,27793,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677906,620763.00
06/11/2016 16:45,2,5.027,ACTIVE,218.26,361.89,59.954,1465677904,"201051344000633","219011344069620",28.35,35.80,0,327.92,402.77,144.3,137.4,0.667,432279.6,432279.6,34741,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677907,620764.00
06/11/2016 16:45,2,5.012,ACTIVE,219.16,362.19,59.949,1465677904,"201051344000469","219011344069620",28.43,31.50,0,328.52,404.87,144.3,137.4,0.689,433769.7,433769.7,34672,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677908,620765.00
06/11/2016 16:45,2,4.928,ACTIVE,216.22,358.58,59.959,1465677904,"201051344000646","219011344069620",28.17,38.40,0,328.22,398.26,140.5,133.7,0.663,436873.6,436873.6,39218,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677909,620766.00
06/11/2016 16:45,2,4.572,ACTIVE,214.19,358.88,59.917,1465677904,"274151322000052","219011344069620",27.97,48.00,0,324.62,379.92,129.4,123.0,0.513,711807.1,711807.1,28020,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677910,620767.00
06/11/2016 16:45,2,5.102,ACTIVE,217.35,359.78,59.949,1465677904,"201051344000585","219011344069620",28.23,38.60,0,328.22,397.96,146.0,139.0,0.663,444028.6,444028.6,39226,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677911,620768.00
06/11/2016 16:45,2,4.842,ACTIVE,216.00,357.68,59.965,1465677904,"201051344001230","219011344069620",28.51,37.50,0,327.32,397.66,139.8,133.0,0.645,440421.4,440421.4,39029,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677912,620769.00
06/11/2016 16:45,2,4.895,ACTIVE,217.58,360.99,59.954,1465677904,"201051344000582","219011344069620",28.03,38.40,0,328.22,397.96,138.9,132.2,0.641,433781.5,433781.5,39185,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677912,620770.00
06/11/2016 16:45,2,4.879,ACTIVE,216.22,357.08,59.959,1465677904,"201051344000955","219011344069620",28.03,40.40,0,327.62,397.05,138.5,131.8,0.663,446356.8,446356.8,39116,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677913,620771.00
06/11/2016 16:45,2,2.977,ACTIVE,214.41,426.81,59.954,1465677904,"274151322000094","219011344069620",39.10,47.30,0,388.94,449.65,118.1,112.0,0.464,576238.5,576238.5,29099,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677914,620772.00
06/11/2016 16:45,2,4.996,ACTIVE,219.16,363.39,59.970,1465677904,"201051344000579","219011344069620",28.57,38.60,0,328.82,403.07,144.5,137.6,0.681,447851.8,447851.8,14743,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677915,620773.00
06/11/2016 16:45,2,4.932,ACTIVE,216.45,357.08,59.938,1465677904,"201051344000890","219011344069620",28.15,39.50,0,327.92,397.35,140.6,133.8,0.650,443536.0,443536.0,39136,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677916,620774.00
06/11/2016 16:45,2,4.842,ACTIVE,216.90,357.08,59.965,1465677904,"201051344000438","219011344069620",28.45,40.60,0,327.92,397.35,139.5,132.7,0.654,445504.0,445504.0,39141,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677917,620775.00
06/11/2016 16:45,2,4.797,ACTIVE,216.45,357.98,59.954,1465677904,"201051344000417","219011344069620",28.09,40.00,0,327.32,397.05,136.4,129.7,0.658,437843.0,437843.0,39305,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677918,620776.00
06/11/2016 16:45,2,4.561,ACTIVE,213.96,360.08,59.959,1465677904,"274151322000083","219011344069620",27.93,49.50,0,321.61,380.52,129.0,122.6,0.504,705388.7,705388.7,28098,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677919,620777.00
06/11/2016 16:45,2,4.719,ACTIVE,214.87,358.58,59.933,1465677904,"274151322000076","219011344069620",28.43,47.80,0,326.72,384.13,135.7,129.1,0.539,751326.0,751326.0,28094,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677920,620778.00
06/11/2016 16:45,2,4.896,ACTIVE,218.26,360.69,59.970,1465677904,"201051344000868","219011344069620",28.55,32.00,0,327.02,399.16,141.5,134.7,0.654,432810.6,432810.6,34392,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677921,620779.00
06/11/2016 16:45,2,4.729,ACTIVE,214.19,349.56,59.954,1465677904,"274151322000095","219011344069620",28.41,49.30,0,321.31,381.73,136.1,129.4,0.513,743597.1,743597.1,28014,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677922,620780.00
06/11/2016 16:45,2,4.936,ACTIVE,219.16,361.59,59.954,1465677904,"201051344000988","219011344069620",28.13,34.80,0,331.83,405.77,140.7,133.9,0.667,429827.8,429827.8,34687,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677923,620781.00
06/11/2016 16:45,2,4.916,ACTIVE,217.13,359.18,59.959,1465677904,"201051344001025","219011344069620",28.21,40.20,0,328.52,399.16,140.5,133.7,0.636,443649.9,443649.9,39194,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677923,620782.00
06/11/2016 16:45,2,4.977,ACTIVE,219.16,361.89,59.954,1465677904,"201051344000458","219011344069620",28.59,34.00,0,329.13,404.87,144.1,137.1,0.689,440668.4,440668.4,34611,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677924,620783.00
06/11/2016 16:45,2,5.072,ACTIVE,219.61,362.79,59.954,1465677904,"201051344000853","219011344069620",28.59,32.80,0,332.73,404.87,146.8,139.8,0.685,439392.2,439392.2,34214,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677925,620784.00
06/11/2016 16:45,2,4.928,ACTIVE,216.67,358.58,59.965,1465677904,"201051344000685","219011344069620",28.53,38.60,0,328.52,397.96,142.4,135.5,0.698,444908.7,444908.7,39040,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677926,620785.00
06/11/2016 16:45,2,5.031,ACTIVE,217.35,360.69,59.949,1465677904,"201051344000917","219011344069620",28.25,38.20,0,327.32,397.66,144.0,137.1,0.663,441704.8,441704.8,39042,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677927,620786.00
06/11/2016 16:45,2,5.045,ACTIVE,216.67,358.88,59.944,1465677904,"201051344001145","219011344069620",28.31,37.00,0,328.52,398.26,144.5,137.5,0.676,446923.6,446923.6,38891,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677928,620787.00
06/11/2016 16:45,2,5.020,ACTIVE,217.58,358.88,59.959,1465677904,"201051344000651","219011344069620",28.15,40.00,0,326.42,396.75,143.0,136.1,0.658,439395.7,439395.7,39246,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677929,620788.00
06/11/2016 16:45,2,4.492,ACTIVE,214.19,348.96,59.944,1465677904,"274151322000088","219011344069620",26.90,45.00,0,321.61,376.92,122.4,116.2,0.460,681522.8,681522.8,27756,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677930,620789.00
06/11/2016 16:45,2,3.062,ACTIVE,215.32,415.09,59.954,1465677904,"274151322000068","219011344069620",38.78,46.40,0,388.64,444.85,120.3,114.2,0.451,576118.1,576118.1,29309,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677931,620790.00
06/11/2016 16:45,2,4.973,ACTIVE,217.13,359.18,59.959,1465677904,"201051344001135","219011344069620",28.17,40.00,0,328.22,397.05,141.9,135.0,0.663,435411.1,435411.1,39182,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677932,620791.00
06/11/2016 16:45,2,5.062,ACTIVE,217.58,361.89,59.959,1465677904,"201051344000594","219011344069620",28.33,40.60,0,327.62,399.76,145.3,138.3,0.672,444607.5,444607.5,34657,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677933,620792.00
06/11/2016 16:45,2,4.951,ACTIVE,217.35,358.88,59.954,1465677904,"201051344001203","219011344069620",28.19,39.30,0,328.82,398.26,141.4,134.5,0.663,442531.0,442531.0,39222,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677934,620793.00
06/11/2016 16:45,2,4.441,ACTIVE,214.19,353.47,59.949,1465677904,"274151322000054","219011344069620",27.12,46.80,0,320.11,378.12,122.0,115.8,0.464,696063.9,696063.9,27781,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677935,620794.00
06/11/2016 16:45,2,5.008,ACTIVE,218.26,359.78,59.954,1465677904,"201051344000867","219011344069620",28.21,34.80,0,326.72,398.56,143.1,136.2,0.658,432017.3,432017.3,34655,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677935,620795.00
06/11/2016 16:45,2,4.725,ACTIVE,217.13,361.59,59.954,1465677904,"201051344001093","219011344069620",28.45,36.50,0,327.92,396.75,136.1,129.5,0.636,440952.8,440952.8,39099,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677936,620796.00
06/11/2016 16:45,2,4.938,ACTIVE,218.48,360.99,59.954,1465677904,"201051344000900","219011344069620",28.86,31.50,0,327.62,404.27,144.2,137.3,0.658,447742.0,447742.0,34047,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677937,620797.00
06/11/2016 16:45,2,4.811,ACTIVE,218.71,360.99,59.949,1465677904,"201051344000648","219011344069620",28.67,32.60,0,328.22,403.07,139.6,132.8,0.641,439370.0,439370.0,34338,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677938,620798.00
06/11/2016 16:45,2,4.857,ACTIVE,218.93,361.29,59.959,1465677904,"201051344000569","219011344069620",28.96,33.50,0,327.92,403.67,142.6,135.7,0.663,448837.1,448837.1,33970,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677939,620799.00
06/11/2016 16:45,2,4.859,ACTIVE,218.93,360.99,59.981,1465677904,"201051344000983","219011344069620",29.06,33.30,0,327.92,403.97,143.2,136.3,0.676,440391.3,440391.3,34452,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677940,620800.00
06/11/2016 16:45,2,4.922,ACTIVE,219.16,362.19,60.002,1465677904,"201051344001158","219011344069620",28.05,35.00,0,329.43,403.37,139.8,133.1,0.654,434500.6,434500.6,34717,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677941,620801.00
06/11/2016 16:45,2,4.822,ACTIVE,218.93,362.79,59.965,1465677904,"201051344000576","219011344069620",28.86,31.30,0,330.33,403.97,140.9,134.1,0.654,441581.2,441581.2,34122,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677942,620802.00
06/11/2016 16:45,2,4.393,ACTIVE,214.19,353.77,59.949,1465677904,"274151322000087","219011344069620",26.92,56.80,0,321.31,377.82,119.7,113.6,0.438,669467.5,669467.5,27890,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465677943,620803.00
06/11/2016 17:00,2,4.959,ALERT,219.16,361.59,59.975,1465678805,"201051344000645","219011344069620",28.57,32.60,0,308.09,398.56,143.5,136.6,0.654,441162.1,441162.1,34256,0,0,0,L,1122011218,0,124.94,124.94,0002,27,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678807,620804.00
06/11/2016 17:00,2,4.363,ACTIVE,214.87,347.46,59.944,1465678805,"274151322000085","219011344069620",27.29,43.60,0,338.14,374.81,120.7,114.6,0.460,697692.5,697692.5,27794,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678808,620805.00
06/11/2016 17:00,2,4.955,ACTIVE,218.71,361.29,59.944,1465678805,"201051344000633","219011344069620",28.61,35.80,0,339.65,397.96,143.6,136.7,0.676,432313.8,432313.8,34742,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678809,620806.00
06/11/2016 17:00,2,4.984,ACTIVE,219.61,362.79,59.959,1465678805,"201051344000469","219011344069620",28.57,32.00,0,340.25,399.76,144.1,137.2,0.681,433804.1,433804.1,34673,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678810,620807.00
06/11/2016 17:00,2,4.887,ACTIVE,216.45,358.58,59.965,1465678805,"201051344000646","219011344069620",28.45,37.00,0,327.92,394.05,140.8,134.0,0.672,436907.3,436907.3,39219,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678811,620808.00
06/11/2016 17:00,2,4.492,ACTIVE,214.64,354.67,59.949,1465678805,"274151322000052","219011344069620",28.31,45.30,0,337.24,380.22,128.8,122.4,0.504,711838.0,711838.0,28021,0,0,0,L,1151911521,0,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678813,620809.00
06/11/2016 17:00,2,5.137,ACTIVE,217.58,358.58,59.959,1465678805,"201051344000585","219011344069620",28.07,37.80,0,327.32,396.75,146.1,139.1,0.694,444063.6,444063.6,39227,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678814,620810.00
06/11/2016 17:00,2,4.814,ACTIVE,216.45,357.98,59.965,1465678805,"201051344001230","219011344069620",28.67,36.30,0,323.72,393.45,139.8,133.1,0.650,440455.0,440455.0,39030,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678815,620811.00
06/11/2016 17:00,2,4.816,ACTIVE,217.58,360.08,59.922,1465678805,"201051344000582","219011344069620",28.55,38.00,0,328.82,397.35,139.3,132.5,0.645,433814.9,433814.9,39186,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678816,620812.00
06/11/2016 17:00,2,4.805,ACTIVE,216.67,358.28,59.954,1465678805,"201051344000955","219011344069620",28.51,39.00,0,329.13,393.15,138.8,132.0,0.658,446390.1,446390.1,39117,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678817,620813.00
06/11/2016 17:00,2,2.994,ACTIVE,214.64,424.11,59.970,1465678805,"274151322000094","219011344069620",38.76,45.50,0,395.55,445.75,117.7,111.7,0.460,576266.6,576266.6,29100,0,0,0,L,1151911521,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678817,620814.00
