ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 17:00,2,4.986,ACTIVE,219.39,362.79,59.959,1465678805,"201051344000579","219011344069620",28.55,37.80,0,343.25,399.16,144.2,137.2,0.663,447886.3,447886.3,14744,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678818,620815.00
06/11/2016 17:00,2,4.922,ACTIVE,216.67,357.98,59.959,1465678805,"201051344000890","219011344069620",28.15,37.80,0,331.53,394.05,140.2,133.4,0.623,443569.6,443569.6,39137,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678819,620816.00
06/11/2016 17:00,2,4.844,ACTIVE,217.13,357.98,59.991,1465678805,"201051344000438","219011344069620",28.49,38.40,0,331.23,397.05,139.8,133.1,0.645,445537.6,445537.6,39142,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678820,620817.00
06/11/2016 17:00,2,4.811,ACTIVE,216.90,357.98,59.949,1465678805,"201051344000417","219011344069620",28.35,38.80,0,329.43,394.05,138.1,131.3,0.654,437876.1,437876.1,39306,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678821,620818.00
06/11/2016 17:00,2,4.547,ACTIVE,214.19,350.17,59.954,1465678805,"274151322000083","219011344069620",28.43,46.60,0,336.94,377.22,130.9,124.4,0.521,705420.1,705420.1,28099,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678822,620819.00
06/11/2016 17:00,2,4.682,ACTIVE,215.32,351.67,59.954,1465678805,"274151322000076","219011344069620",29.06,44.50,0,339.04,381.73,137.8,131.0,0.544,751359.2,751359.2,28095,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678823,620820.00
06/11/2016 17:00,2,4.971,ACTIVE,218.48,360.38,59.954,1465678805,"201051344000868","219011344069620",28.53,32.00,0,338.74,394.95,143.7,136.7,0.654,432845.0,432845.0,34393,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678824,620821.00
06/11/2016 17:00,2,4.799,ACTIVE,214.41,349.56,59.949,1465678805,"274151322000095","219011344069620",28.73,46.60,0,337.24,379.32,139.5,132.7,0.530,743630.7,743630.7,28015,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678825,620822.00
06/11/2016 17:00,2,4.980,ACTIVE,219.39,363.69,59.959,1465678805,"201051344000988","219011344069620",28.37,34.00,0,342.95,400.06,143.0,136.1,0.676,429862.1,429862.1,34688,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678826,620823.00
06/11/2016 17:00,2,4.947,ACTIVE,217.35,357.38,59.954,1465678805,"201051344001025","219011344069620",28.57,38.60,0,330.03,395.55,143.1,136.2,0.645,443684.3,443684.3,39195,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678826,620824.00
06/11/2016 17:00,2,4.936,ACTIVE,219.39,362.49,59.954,1465678805,"201051344000458","219011344069620",28.80,34.00,0,343.55,399.16,144.0,137.0,0.689,440703.0,440703.0,34612,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678827,620825.00
06/11/2016 17:00,2,4.955,ACTIVE,220.06,361.89,59.970,1465678805,"201051344000853","219011344069620",28.88,32.20,0,345.06,400.66,144.9,137.9,0.685,439427.0,439427.0,34215,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678828,620826.00
06/11/2016 17:00,2,4.865,ACTIVE,216.90,360.69,59.949,1465678805,"201051344000685","219011344069620",28.57,37.30,0,331.53,394.35,140.8,134.0,0.694,444942.6,444942.6,39041,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678829,620827.00
06/11/2016 17:00,2,4.926,ACTIVE,217.35,358.88,59.954,1465678805,"201051344000917","219011344069620",28.37,38.20,0,330.63,396.75,141.4,134.6,0.672,441738.7,441738.7,39043,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678830,620828.00
06/11/2016 17:00,2,4.842,ACTIVE,216.67,359.18,59.954,1465678805,"201051344001145","219011344069620",29.04,36.50,0,330.03,397.35,142.3,135.5,0.667,446957.8,446957.8,38892,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678831,620829.00
06/11/2016 17:00,2,4.885,ACTIVE,217.80,359.18,59.933,1465678805,"201051344000651","219011344069620",28.43,39.00,0,328.22,396.75,140.7,133.9,0.645,439429.5,439429.5,39247,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678832,620830.00
06/11/2016 17:00,2,4.334,ACTIVE,214.19,349.56,59.959,1465678805,"274151322000088","219011344069620",27.43,42.00,0,337.24,377.82,120.4,114.3,0.455,681551.6,681551.6,27757,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678833,620831.00
06/11/2016 17:00,2,3.012,ACTIVE,215.32,425.61,59.954,1465678805,"274151322000068","219011344069620",38.55,43.80,0,391.04,448.75,117.6,111.6,0.446,576146.4,576146.4,29310,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678834,620832.00
06/11/2016 17:00,2,4.857,ACTIVE,217.35,360.08,59.954,1465678805,"201051344001135","219011344069620",28.35,39.30,0,330.33,393.75,139.5,132.7,0.641,435444.7,435444.7,39183,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678835,620833.00
06/11/2016 17:00,2,4.992,ACTIVE,218.03,360.08,59.959,1465678805,"201051344000594","219011344069620",28.43,39.50,0,337.54,394.95,143.8,136.8,0.667,444642.0,444642.0,34658,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678836,620834.00
06/11/2016 17:00,2,4.869,ACTIVE,217.58,358.58,59.965,1465678805,"201051344001203","219011344069620",28.49,38.40,0,330.93,397.66,140.4,133.6,0.658,442564.8,442564.8,39223,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678837,620835.00
06/11/2016 17:00,2,4.369,ACTIVE,214.64,358.28,59.959,1465678805,"274151322000054","219011344069620",27.53,43.80,0,337.24,376.01,121.8,115.7,0.464,696093.2,696093.2,27782,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678838,620836.00
06/11/2016 17:00,2,4.938,ACTIVE,218.71,360.38,59.965,1465678805,"201051344000867","219011344069620",28.71,34.80,0,339.04,393.75,143.5,136.6,0.654,432051.7,432051.7,34656,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678839,620837.00
06/11/2016 17:00,2,4.695,ACTIVE,217.58,358.88,59.981,1465678805,"201051344001093","219011344069620",28.75,36.30,0,329.13,395.55,136.8,130.1,0.619,440985.7,440985.7,39100,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678840,620838.00
06/11/2016 17:00,2,4.928,ACTIVE,218.93,362.49,59.959,1465678805,"201051344000900","219011344069620",29.20,31.00,0,339.34,399.46,145.7,138.7,0.663,447777.0,447777.0,34048,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678841,620839.00
06/11/2016 17:00,2,4.857,ACTIVE,219.16,362.19,59.986,1465678805,"201051344000648","219011344069620",28.71,32.60,0,342.65,398.26,141.3,134.5,0.650,439403.9,439403.9,34339,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678841,620840.00
06/11/2016 17:00,2,4.955,ACTIVE,219.39,362.19,59.965,1465678805,"201051344000569","219011344069620",28.77,32.60,0,339.65,399.16,144.3,137.4,0.672,448871.8,448871.8,33971,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678842,620841.00
06/11/2016 17:00,2,4.906,ALERT,219.39,361.59,59.959,1465678805,"201051344000983","219011344069620",29.20,32.80,0,292.16,400.36,145.2,138.2,0.676,440426.1,440426.1,34453,0,0,0,L,1122011218,0,124.94,124.72,0002,30,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678844,620842.00
06/11/2016 17:00,2,4.945,ACTIVE,219.39,362.79,59.965,1465678805,"201051344001158","219011344069620",28.19,35.40,0,340.85,398.86,141.3,134.5,0.658,434534.6,434534.6,34718,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678845,620843.00
06/11/2016 17:00,2,4.898,ACTIVE,219.39,361.29,59.959,1465678805,"201051344000576","219011344069620",28.69,31.30,0,342.65,399.46,142.2,135.4,0.654,441615.6,441615.6,34123,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678846,620844.00
06/11/2016 17:00,2,4.367,ACTIVE,214.64,363.09,59.949,1465678805,"274151322000087","219011344069620",27.45,53.80,0,336.94,374.51,121.4,115.2,0.438,669496.9,669496.9,27891,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465678847,620845.00
06/11/2016 17:15,2,4.496,ACTIVE,218.48,359.78,60.007,1465679704,"201051344000645","219011344069620",28.29,32.40,0,342.95,395.25,128.8,122.4,0.588,441193.3,441193.3,34258,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679705,620846.00
06/11/2016 17:15,2,3.920,ACTIVE,214.41,359.48,59.991,1465679704,"274151322000085","219011344069620",27.14,42.50,0,338.14,372.41,107.7,102.0,0.411,697718.5,697718.5,27795,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679706,620847.00
06/11/2016 17:15,2,4.482,ACTIVE,217.80,359.48,59.996,1465679704,"201051344000633","219011344069620",28.35,35.40,0,339.65,393.45,128.7,122.3,0.614,432344.9,432344.9,34743,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679707,620848.00
06/11/2016 17:15,2,4.418,ACTIVE,218.71,360.38,59.996,1465679704,"201051344000469","219011344069620",28.80,32.00,0,339.04,396.15,129.0,122.6,0.610,433835.3,433835.3,34674,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679708,620849.00
06/11/2016 17:15,2,4.389,ACTIVE,216.00,357.08,60.002,1465679704,"201051344000646","219011344069620",28.31,36.50,0,338.14,391.34,125.8,119.5,0.601,436937.7,436937.7,39220,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679709,620850.00
06/11/2016 17:15,2,3.969,ACTIVE,213.74,359.48,59.996,1465679704,"274151322000052","219011344069620",28.47,44.00,0,335.14,374.51,114.4,108.5,0.442,711865.7,711865.7,28022,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679710,620851.00
06/11/2016 17:15,2,4.613,ACTIVE,217.13,357.38,60.002,1465679704,"201051344000585","219011344069620",28.13,37.00,0,338.14,391.34,131.4,124.9,0.610,444095.2,444095.2,39228,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679711,620852.00
06/11/2016 17:15,2,4.342,ACTIVE,215.77,355.88,59.996,1465679704,"201051344001230","219011344069620",28.47,35.60,0,338.14,390.44,125.2,118.9,0.583,440485.1,440485.1,39031,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679712,620853.00
06/11/2016 17:15,2,4.355,ACTIVE,217.35,357.38,59.981,1465679704,"201051344000582","219011344069620",28.29,38.00,0,338.44,391.64,124.8,118.5,0.579,433844.9,433844.9,39187,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679713,620854.00
06/11/2016 17:15,2,4.299,ACTIVE,216.22,355.58,60.002,1465679704,"201051344000955","219011344069620",28.49,38.80,0,339.34,391.04,124.0,117.8,0.592,446420.0,446420.0,39118,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679714,620855.00
06/11/2016 17:15,2,2.648,ACTIVE,213.96,419.90,59.991,1465679704,"274151322000094","219011344069620",38.88,43.60,0,392.55,445.45,104.8,99.2,0.398,576291.7,576291.7,29101,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679714,620856.00
06/11/2016 17:15,2,4.439,ACTIVE,218.71,360.08,59.996,1465679704,"201051344000579","219011344069620",28.86,37.50,0,340.55,396.15,129.7,123.3,0.619,447917.5,447917.5,14745,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679715,620857.00
06/11/2016 17:15,2,4.424,ACTIVE,216.22,356.18,60.002,1465679704,"201051344000890","219011344069620",28.11,37.00,0,338.74,390.44,125.9,119.6,0.579,443599.8,443599.8,39138,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679716,620858.00
06/11/2016 17:15,2,4.291,ACTIVE,216.67,357.98,59.996,1465679704,"201051344000438","219011344069620",28.82,38.40,0,337.24,391.04,125.2,118.9,0.583,445567.7,445567.7,39143,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679717,620859.00
06/11/2016 17:15,2,4.332,ACTIVE,216.45,357.38,59.991,1465679704,"201051344000417","219011344069620",28.25,38.00,0,338.74,390.74,123.8,117.6,0.592,437905.9,437905.9,39307,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679718,620860.00
06/11/2016 17:15,2,4.080,ACTIVE,213.74,360.99,60.002,1465679704,"274151322000083","219011344069620",28.39,44.50,0,334.84,374.81,117.2,111.2,0.464,705448.2,705448.2,28100,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679719,620861.00
06/11/2016 17:15,2,4.205,ACTIVE,214.87,346.86,59.991,1465679704,"274151322000076","219011344069620",28.98,42.80,0,338.74,379.32,123.5,117.2,0.482,751388.9,751388.9,28096,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679720,620862.00
06/11/2016 17:15,2,4.449,ACTIVE,217.80,360.08,59.996,1465679704,"201051344000868","219011344069620",28.75,31.30,0,338.74,392.25,129.6,123.2,0.592,432876.1,432876.1,34394,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679721,620863.00
06/11/2016 17:15,2,4.287,ACTIVE,213.74,363.09,59.970,1465679704,"274151322000095","219011344069620",28.96,44.50,0,335.14,376.62,125.7,119.4,0.473,743660.9,743660.9,28016,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679722,620864.00
06/11/2016 17:15,2,4.508,ACTIVE,218.48,360.99,59.981,1465679704,"201051344000988","219011344069620",28.35,34.00,0,342.05,396.45,129.4,123.0,0.605,429893.1,429893.1,34689,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679723,620865.00
06/11/2016 17:15,2,4.461,ACTIVE,216.67,357.68,59.996,1465679704,"201051344001025","219011344069620",28.61,38.20,0,339.04,391.34,129.2,122.8,0.579,443715.3,443715.3,39196,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679724,620866.00
06/11/2016 17:15,2,4.465,ACTIVE,218.71,359.78,59.986,1465679704,"201051344000458","219011344069620",28.84,33.30,0,339.65,394.35,130.3,123.9,0.636,440734.2,440734.2,34613,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679724,620867.00
06/11/2016 17:15,2,4.420,ACTIVE,218.93,361.29,59.991,1465679704,"201051344000853","219011344069620",29.26,31.80,0,344.76,396.75,131.0,124.5,0.619,439458.4,439458.4,34216,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679725,620868.00
06/11/2016 17:15,2,4.422,ACTIVE,216.22,356.18,59.996,1465679704,"201051344000685","219011344069620",28.29,37.00,0,338.44,390.74,126.7,120.4,0.619,444972.9,444972.9,39042,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679726,620869.00
06/11/2016 17:15,2,4.465,ACTIVE,216.90,356.78,59.991,1465679704,"201051344000917","219011344069620",28.23,37.30,0,337.84,391.04,127.6,121.3,0.601,441769.3,441769.3,39044,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679727,620870.00
06/11/2016 17:15,2,4.438,ACTIVE,216.22,357.38,59.991,1465679704,"201051344001145","219011344069620",28.61,35.40,0,338.14,390.44,128.6,122.2,0.601,446988.6,446988.6,38893,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679728,620871.00
06/11/2016 17:15,2,4.385,ACTIVE,217.35,357.38,59.986,1465679704,"201051344000651","219011344069620",28.51,38.80,0,338.14,391.34,126.6,120.3,0.583,439459.9,439459.9,39248,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679729,620872.00
06/11/2016 17:15,2,3.885,ACTIVE,213.96,352.27,59.986,1465679704,"274151322000088","219011344069620",27.27,40.60,0,336.34,372.41,107.3,101.7,0.402,681577.5,681577.5,27758,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679730,620873.00
06/11/2016 17:15,2,2.676,ACTIVE,215.09,424.71,60.002,1465679704,"274151322000068","219011344069620",38.63,43.40,0,396.15,444.85,104.5,99.0,0.402,576171.5,576171.5,29311,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679731,620874.00
06/11/2016 17:15,2,4.396,ACTIVE,216.67,356.48,59.996,1465679704,"201051344001135","219011344069620",28.29,39.00,0,339.04,389.54,125.9,119.6,0.588,435474.9,435474.9,39184,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679732,620875.00
06/11/2016 17:15,2,4.498,ACTIVE,217.13,357.98,59.996,1465679704,"201051344000594","219011344069620",28.51,38.80,0,337.84,391.94,129.9,123.5,0.610,444673.1,444673.1,34659,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679733,620876.00
06/11/2016 17:15,2,4.369,ACTIVE,217.13,356.78,59.954,1465679704,"201051344001203","219011344069620",28.59,37.80,0,338.74,389.84,126.4,120.1,0.579,442595.2,442595.2,39224,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679734,620877.00
06/11/2016 17:15,2,3.932,ACTIVE,213.96,355.88,59.996,1465679704,"274151322000054","219011344069620",27.45,42.30,0,335.44,373.61,109.2,103.5,0.411,696119.4,696119.4,27783,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679735,620878.00
06/11/2016 17:15,2,4.473,ACTIVE,217.80,357.08,59.981,1465679704,"201051344000867","219011344069620",28.61,34.30,0,338.74,391.34,129.6,123.2,0.588,432082.8,432082.8,34657,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679736,620879.00
06/11/2016 17:15,2,4.283,ACTIVE,216.90,356.18,59.991,1465679704,"201051344001093","219011344069620",28.27,36.00,0,338.14,388.64,122.7,116.5,0.548,441015.2,441015.2,39101,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679737,620880.00
06/11/2016 17:15,2,4.492,ACTIVE,218.26,360.08,59.996,1465679704,"201051344000900","219011344069620",28.82,30.80,0,339.95,393.45,131.2,124.7,0.601,447808.5,447808.5,34049,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679738,620881.00
06/11/2016 17:15,2,4.389,ACTIVE,218.26,358.58,59.991,1465679704,"201051344000648","219011344069620",28.69,32.40,0,340.85,393.75,127.5,121.2,0.592,439434.5,439434.5,34340,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679739,620882.00
06/11/2016 17:15,2,4.477,ACTIVE,218.26,359.48,59.954,1465679704,"201051344000569","219011344069620",28.75,32.60,0,339.95,393.75,130.4,123.9,0.605,448903.1,448903.1,33972,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679740,620883.00
06/11/2016 17:15,2,4.537,ACTIVE,218.71,360.69,59.986,1465679704,"201051344000983","219011344069620",28.61,32.60,0,338.44,393.75,131.4,124.9,0.619,440457.6,440457.6,34455,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679741,620884.00
06/11/2016 17:15,2,4.441,ACTIVE,218.71,360.38,60.012,1465679704,"201051344001158","219011344069620",28.47,34.50,0,340.25,393.15,128.0,121.6,0.601,434565.3,434565.3,34719,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679742,620885.00
06/11/2016 17:15,2,4.402,ACTIVE,218.71,360.99,60.007,1465679704,"201051344000576","219011344069620",28.86,30.80,0,341.15,395.55,128.7,122.3,0.592,441646.4,441646.4,34124,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679743,620886.00
06/11/2016 17:15,2,3.924,ACTIVE,214.19,348.36,59.986,1465679704,"274151322000087","219011344069620",27.61,53.30,0,335.14,371.51,109.8,104.0,0.393,669523.2,669523.2,27892,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465679744,620887.00
06/11/2016 17:30,2,4.066,ACTIVE,218.48,359.18,59.975,1465680603,"201051344000645","219011344069620",28.94,31.50,0,325.82,395.25,119.2,113.1,0.539,441220.5,441220.5,34259,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680605,620888.00
06/11/2016 17:30,2,3.568,ACTIVE,214.41,356.78,59.954,1465680603,"274151322000085","219011344069620",27.41,41.00,0,330.33,381.42,99.0,93.6,0.380,697741.1,697741.1,27796,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680606,620889.00
06/11/2016 17:30,2,4.086,ACTIVE,218.03,359.78,59.981,1465680603,"201051344000633","219011344069620",29.06,34.30,0,325.22,396.15,120.2,114.1,0.575,432372.2,432372.2,34744,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680606,620890.00
06/11/2016 17:30,2,4.137,ACTIVE,218.48,359.78,59.965,1465680603,"201051344000469","219011344069620",28.82,30.50,0,321.91,395.85,120.7,114.6,0.570,433862.6,433862.6,34675,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680607,620891.00
06/11/2016 17:30,2,4.047,ACTIVE,215.77,355.58,59.965,1465680603,"201051344000646","219011344069620",28.63,36.00,0,318.91,393.15,117.3,111.3,0.552,436964.3,436964.3,39221,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680608,620892.00
06/11/2016 17:30,2,3.670,ACTIVE,214.19,352.57,59.944,1465680603,"274151322000052","219011344069620",28.29,43.20,0,329.73,380.52,105.1,99.5,0.402,711889.7,711889.7,28023,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680609,620893.00
06/11/2016 17:30,2,4.230,ACTIVE,216.90,356.18,59.949,1465680603,"201051344000585","219011344069620",28.84,36.50,0,320.11,396.15,123.5,117.2,0.588,444123.1,444123.1,39229,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680610,620894.00
06/11/2016 17:30,2,3.953,ACTIVE,215.77,354.37,59.975,1465680603,"201051344001230","219011344069620",29.12,35.00,0,318.00,391.34,116.5,110.6,0.539,440511.5,440511.5,39032,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680611,620895.00
06/11/2016 17:30,2,4.055,ACTIVE,216.90,355.58,59.991,1465680603,"201051344000582","219011344069620",28.37,37.80,0,320.41,398.26,116.5,110.6,0.535,433871.2,433871.2,39188,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680612,620896.00
06/11/2016 17:30,2,3.988,ACTIVE,216.00,355.28,59.981,1465680603,"201051344000955","219011344069620",28.51,38.00,0,318.00,393.75,115.2,109.2,0.548,446446.0,446446.0,39119,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680613,620897.00
06/11/2016 17:30,2,2.500,ACTIVE,214.41,414.49,59.991,1465680603,"274151322000094","219011344069620",37.87,43.20,0,380.52,448.15,95.8,90.6,0.371,576313.2,576313.2,29102,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680614,620898.00
06/11/2016 17:30,2,4.199,ACTIVE,218.48,359.48,59.970,1465680603,"201051344000579","219011344069620",28.53,36.30,0,327.92,395.85,121.4,115.2,0.575,447944.9,447944.9,14746,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680615,620899.00
06/11/2016 17:30,2,4.086,ACTIVE,216.00,354.67,59.970,1465680603,"201051344000890","219011344069620",28.31,36.00,0,323.72,392.55,117.1,111.1,0.535,443626.3,443626.3,39139,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680616,620900.00
06/11/2016 17:30,2,3.957,ACTIVE,216.45,357.08,59.986,1465680603,"201051344000438","219011344069620",28.90,37.80,0,318.61,397.66,115.9,109.9,0.552,445594.0,445594.0,39144,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680617,620901.00
06/11/2016 17:30,2,4.027,ACTIVE,216.22,355.28,59.981,1465680603,"201051344000417","219011344069620",28.13,37.80,0,318.00,394.95,114.7,108.8,0.552,437931.9,437931.9,39308,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680617,620902.00
06/11/2016 17:30,2,3.732,ACTIVE,214.19,346.26,59.965,1465680603,"274151322000083","219011344069620",28.45,43.20,0,329.73,380.22,107.4,101.8,0.420,705472.6,705472.6,28101,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680618,620903.00
06/11/2016 17:30,2,3.879,ACTIVE,214.64,347.16,59.981,1465680603,"274151322000076","219011344069620",28.77,41.50,0,330.03,381.12,112.9,107.1,0.442,751414.6,751414.6,28097,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680619,620904.00
06/11/2016 17:30,2,4.123,ACTIVE,217.58,357.68,59.986,1465680603,"201051344000868","219011344069620",28.92,30.30,0,322.21,394.65,120.8,114.7,0.561,432903.3,432903.3,34395,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680620,620905.00
06/11/2016 17:30,2,3.994,ACTIVE,213.74,349.26,59.981,1465680603,"274151322000095","219011344069620",28.67,43.60,0,331.23,379.92,115.9,109.9,0.438,743687.1,743687.1,28017,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680621,620906.00
06/11/2016 17:30,2,4.184,ACTIVE,218.48,360.38,59.944,1465680603,"201051344000988","219011344069620",28.63,32.60,0,327.32,396.45,121.3,115.1,0.570,429920.3,429920.3,34690,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680622,620907.00
06/11/2016 17:30,2,4.070,ACTIVE,216.67,356.78,59.981,1465680603,"201051344001025","219011344069620",29.18,37.50,0,320.11,395.55,120.4,114.3,0.544,443742.5,443742.5,39197,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680623,620908.00
06/11/2016 17:30,2,4.105,ACTIVE,218.48,358.58,59.981,1465680603,"201051344000458","219011344069620",29.04,32.60,0,325.22,395.85,120.6,114.5,0.575,440761.6,440761.6,34614,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680624,620909.00
06/11/2016 17:30,2,4.078,ACTIVE,218.93,359.48,60.002,1465680603,"201051344000853","219011344069620",29.14,31.50,0,329.13,397.35,120.3,114.2,0.566,439485.9,439485.9,34217,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680625,620910.00
06/11/2016 17:30,2,4.035,ACTIVE,216.00,356.78,59.986,1465680603,"201051344000685","219011344069620",28.27,36.30,0,318.91,396.75,115.5,109.6,0.566,444999.5,444999.5,39043,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680626,620911.00
06/11/2016 17:30,2,4.008,ACTIVE,216.67,356.18,59.970,1465680603,"201051344000917","219011344069620",28.73,36.80,0,323.41,396.75,116.7,110.7,0.535,441796.2,441796.2,39045,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680627,620912.00
06/11/2016 17:30,2,3.973,ACTIVE,216.22,355.28,59.986,1465680603,"201051344001145","219011344069620",28.92,34.80,0,321.91,397.66,116.3,110.4,0.548,447015.6,447015.6,38894,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680628,620913.00
06/11/2016 17:30,2,3.961,ACTIVE,216.90,355.88,59.975,1465680603,"201051344000651","219011344069620",28.47,37.80,0,321.31,397.66,114.2,108.3,0.530,439486.4,439486.4,39249,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680629,620914.00
06/11/2016 17:30,2,3.381,ACTIVE,213.96,351.07,59.965,1465680603,"274151322000088","219011344069620",27.61,39.80,0,330.33,380.82,94.6,89.4,0.349,681599.8,681599.8,27759,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680630,620915.00
06/11/2016 17:30,2,2.324,ACTIVE,214.87,410.28,59.970,1465680603,"274151322000068","219011344069620",38.27,42.00,0,391.04,449.05,89.8,84.8,0.336,576193.2,576193.2,29312,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680631,620916.00
06/11/2016 17:30,2,3.746,ACTIVE,216.22,354.07,59.959,1465680603,"201051344001135","219011344069620",28.51,38.40,0,321.31,395.55,108.2,102.5,0.504,435501.4,435501.4,39185,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680631,620917.00
06/11/2016 17:30,2,3.643,ACTIVE,216.90,356.78,59.981,1465680603,"201051344000594","219011344069620",28.84,37.50,0,322.51,397.66,106.4,100.8,0.495,444700.5,444700.5,34660,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680632,620918.00
06/11/2016 17:30,2,3.488,ACTIVE,216.45,353.47,59.991,1465680603,"201051344001203","219011344069620",28.41,36.50,0,320.11,395.25,100.4,95.0,0.473,442621.8,442621.8,39225,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680633,620919.00
06/11/2016 17:30,2,2.998,ACTIVE,213.74,343.55,59.959,1465680603,"274151322000054","219011344069620",27.59,41.30,0,328.52,381.12,83.7,78.9,0.309,696142.1,696142.1,27784,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680634,620920.00
06/11/2016 17:30,2,3.357,ACTIVE,217.13,354.07,59.991,1465680603,"201051344000867","219011344069620",28.61,32.80,0,324.02,395.25,97.3,92.0,0.433,432110.1,432110.1,34658,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680635,620921.00
06/11/2016 17:30,2,3.131,ACTIVE,216.00,352.87,59.986,1465680603,"201051344001093","219011344069620",28.94,35.00,0,319.51,396.45,91.8,86.7,0.420,441041.0,441041.0,39102,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680636,620922.00
06/11/2016 17:30,2,3.359,ACTIVE,217.35,356.18,59.986,1465680603,"201051344000900","219011344069620",28.88,30.00,0,327.92,395.55,98.3,93.0,0.451,447836.0,447836.0,34050,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680637,620923.00
06/11/2016 17:30,2,3.359,ACTIVE,217.58,355.88,59.991,1465680603,"201051344000648","219011344069620",28.55,31.30,0,320.71,395.85,97.2,91.9,0.455,439461.2,439461.2,34341,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680638,620924.00
06/11/2016 17:30,2,3.428,ACTIVE,217.35,357.08,59.986,1465680603,"201051344000569","219011344069620",28.90,31.50,0,325.22,395.55,100.4,95.0,0.477,448930.4,448930.4,33973,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680639,620925.00
06/11/2016 17:30,2,3.512,ACTIVE,217.80,355.58,59.991,1465680603,"201051344000983","219011344069620",28.88,31.80,0,327.32,395.85,102.8,97.3,0.491,440485.2,440485.2,34456,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680640,620926.00
06/11/2016 17:30,2,3.467,ACTIVE,217.80,354.67,59.986,1465680603,"201051344001158","219011344069620",28.75,33.80,0,323.41,395.85,100.9,95.5,0.473,434592.2,434592.2,34720,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680641,620927.00
06/11/2016 17:30,2,3.498,ACTIVE,217.80,357.98,59.991,1465680603,"201051344000576","219011344069620",28.84,30.00,0,322.81,396.45,102.2,96.8,0.477,441673.4,441673.4,34125,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680642,620928.00
06/11/2016 17:30,2,3.156,ACTIVE,213.96,354.97,59.975,1465680603,"274151322000087","219011344069620",27.31,52.80,0,330.93,379.62,87.4,82.4,0.309,669546.0,669546.0,27893,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465680642,620929.00
06/11/2016 17:45,2,3.170,ACTIVE,217.58,354.97,59.954,1465681504,"201051344000645","219011344069620",28.90,31.30,0,340.25,385.03,92.8,87.6,0.424,441246.3,441246.3,34260,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681506,620930.00
06/11/2016 17:45,2,2.697,ACTIVE,213.74,359.48,59.944,1465681504,"274151322000085","219011344069620",27.59,40.40,0,330.33,381.42,75.3,70.8,0.521,697762.2,697762.2,27797,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681507,620931.00
06/11/2016 17:45,2,3.180,ACTIVE,217.13,355.58,59.959,1465681504,"201051344000633","219011344069620",28.73,33.00,0,339.04,385.93,92.5,87.4,0.438,432398.0,432398.0,34745,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681508,620932.00
06/11/2016 17:45,2,3.127,ACTIVE,217.58,354.37,59.954,1465681504,"201051344000469","219011344069620",29.06,30.30,0,339.34,386.53,92.0,86.9,0.438,433888.5,433888.5,34676,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681509,620933.00
06/11/2016 17:45,2,3.094,ACTIVE,215.09,350.77,59.954,1465681504,"201051344000646","219011344069620",28.41,36.00,0,337.84,383.53,89.0,84.0,0.424,436989.4,436989.4,39222,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681510,620934.00
06/11/2016 17:45,2,2.742,ACTIVE,213.51,353.47,59.954,1465681504,"274151322000052","219011344069620",28.21,42.30,0,329.73,379.62,78.2,73.6,0.305,711912.0,711912.0,28024,0,0,0,L,1151911521,0,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681511,620935.00
06/11/2016 17:45,2,3.242,ACTIVE,216.00,351.07,59.959,1465681504,"201051344000585","219011344069620",28.45,36.00,0,315.30,399.16,93.4,88.2,0.433,444149.7,444149.7,39230,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681511,620936.00
06/11/2016 17:45,2,2.932,ACTIVE,214.87,349.86,59.954,1465681504,"201051344001230","219011344069620",29.06,35.00,0,335.74,380.22,86.3,81.4,0.407,440536.3,440536.3,39033,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681512,620937.00
06/11/2016 17:45,2,2.945,ACTIVE,215.77,350.77,60.002,1465681504,"201051344000582","219011344069620",28.75,36.00,0,338.74,384.13,85.8,80.9,0.398,433896.0,433896.0,39189,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681513,620938.00
06/11/2016 17:45,2,2.953,ACTIVE,214.87,349.56,59.949,1465681504,"201051344000955","219011344069620",28.23,37.80,0,336.04,381.73,84.5,79.6,0.407,446470.5,446470.5,39120,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681515,620939.00
06/11/2016 17:45,2,1.756,ACTIVE,213.74,412.68,59.959,1465681504,"274151322000094","219011344069620",38.39,41.00,0,393.75,443.64,68.8,64.4,0.473,576333.3,576333.3,29103,0,0,0,L,1151911521,0,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681516,620940.00
06/11/2016 17:45,2,3.098,ACTIVE,217.35,353.17,59.954,1465681504,"201051344000579","219011344069620",28.96,35.60,0,340.55,385.33,90.9,85.8,0.429,447970.9,447970.9,14747,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681517,620941.00
06/11/2016 17:45,2,3.031,ACTIVE,215.32,349.86,59.986,1465681504,"201051344000890","219011344069620",28.57,36.30,0,338.14,383.23,87.7,82.7,0.402,443651.4,443651.4,39140,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681517,620942.00
06/11/2016 17:45,2,2.975,ACTIVE,215.54,351.07,59.970,1465681504,"201051344000438","219011344069620",28.86,37.50,0,338.74,383.23,87.0,82.0,0.411,445618.7,445618.7,39145,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681518,620943.00
06/11/2016 17:45,2,3.021,ACTIVE,215.32,350.77,59.954,1465681504,"201051344000417","219011344069620",28.39,37.50,0,337.84,383.23,86.9,81.9,0.415,437956.4,437956.4,39309,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681519,620944.00
06/11/2016 17:45,2,2.803,ACTIVE,213.51,354.67,59.970,1465681504,"274151322000083","219011344069620",28.37,41.80,0,329.43,380.52,80.5,75.7,0.314,705495.5,705495.5,28102,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681520,620945.00
06/11/2016 17:45,2,2.881,ACTIVE,214.41,350.77,59.965,1465681504,"274151322000076","219011344069620",28.94,41.50,0,332.13,380.52,84.4,79.6,0.331,751438.7,751438.7,28098,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681521,620946.00
06/11/2016 17:45,2,3.125,ACTIVE,216.67,353.17,59.970,1465681504,"201051344000868","219011344069620",28.92,29.50,0,338.14,384.73,91.6,86.5,0.420,432929.0,432929.0,34396,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681522,620947.00
06/11/2016 17:45,2,2.949,ACTIVE,213.74,352.87,59.954,1465681504,"274151322000095","219011344069620",29.04,43.20,0,334.54,370.30,86.7,81.7,0.323,743711.7,743711.7,28018,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681523,620948.00
06/11/2016 17:45,2,3.160,ACTIVE,217.35,356.48,59.954,1465681504,"201051344000988","219011344069620",28.84,32.20,0,339.34,385.93,92.3,87.2,0.438,429946.1,429946.1,34691,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681524,620949.00
06/11/2016 17:45,2,3.170,ALERT,215.54,350.77,59.949,1465681504,"201051344001025","219011344069620",28.80,37.00,0,305.38,392.55,92.5,87.4,0.420,443768.2,443768.2,39198,0,0,0,L,1122011218,0,123.59,122.68,0002,31,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681526,620950.00
06/11/2016 17:45,2,3.205,ACTIVE,217.58,353.77,59.965,1465681504,"201051344000458","219011344069620",28.88,32.20,0,340.25,385.33,93.8,88.6,0.455,440787.5,440787.5,34615,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681526,620951.00
06/11/2016 17:45,2,3.193,ACTIVE,217.80,356.48,59.965,1465681504,"201051344000853","219011344069620",29.18,31.00,0,341.45,387.44,94.5,89.3,0.442,439511.9,439511.9,34218,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681527,620952.00
06/11/2016 17:45,2,3.145,ACTIVE,215.32,351.67,59.954,1465681504,"201051344000685","219011344069620",28.39,36.00,0,338.44,383.83,90.4,85.4,0.446,445024.5,445024.5,39044,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681528,620953.00
06/11/2016 17:45,2,3.188,ACTIVE,216.00,351.97,59.965,1465681504,"201051344000917","219011344069620",28.57,36.00,0,337.84,384.73,92.3,87.1,0.438,441821.5,441821.5,39046,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681529,620954.00
06/11/2016 17:45,2,3.189,ACTIVE,215.54,351.67,59.965,1465681504,"201051344001145","219011344069620",28.65,34.50,0,339.65,384.43,92.6,87.5,0.433,447041.0,447041.0,38895,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681530,620955.00
06/11/2016 17:45,2,3.201,ACTIVE,216.00,351.67,59.954,1465681504,"201051344000651","219011344069620",28.17,36.80,0,339.34,383.83,91.3,86.2,0.420,439511.5,439511.5,39250,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681531,620956.00
06/11/2016 17:45,2,2.693,ACTIVE,213.29,362.19,59.949,1465681504,"274151322000088","219011344069620",27.61,38.60,0,330.03,380.82,75.3,70.7,0.517,681620.5,681620.5,27760,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681532,620957.00
