ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 17:45,2,1.924,ACTIVE,214.64,415.09,59.965,1465681504,"274151322000068","219011344069620",37.95,40.80,0,391.34,445.15,73.9,69.4,0.504,576213.3,576213.3,29313,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681533,620958.00
06/11/2016 17:45,2,3.232,ACTIVE,215.54,351.07,59.981,1465681504,"201051344001135","219011344069620",28.57,37.30,0,338.44,383.23,93.5,88.4,0.429,435526.4,435526.4,39186,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681534,620959.00
06/11/2016 17:45,2,3.371,ACTIVE,216.45,354.67,59.970,1465681504,"201051344000594","219011344069620",28.51,36.50,0,338.74,385.33,97.4,92.1,0.451,444726.3,444726.3,34661,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681535,620960.00
06/11/2016 17:45,2,3.291,ACTIVE,216.00,351.37,59.975,1465681504,"201051344001203","219011344069620",28.59,36.30,0,329.13,389.24,95.3,90.1,0.451,442646.8,442646.8,39226,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681536,620961.00
06/11/2016 17:45,2,2.855,ACTIVE,213.74,357.68,59.949,1465681504,"274151322000054","219011344069620",27.73,40.60,0,328.82,381.42,80.2,75.5,0.305,696163.2,696163.2,27785,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681537,620962.00
06/11/2016 17:45,2,3.371,ACTIVE,217.13,353.77,59.959,1465681504,"201051344000867","219011344069620",28.80,32.00,0,339.34,383.53,98.4,93.0,0.451,432135.8,432135.8,34659,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681538,620963.00
06/11/2016 17:45,2,3.150,ACTIVE,216.00,352.27,59.933,1465681504,"201051344001093","219011344069620",28.86,34.50,0,338.74,382.93,92.0,86.9,0.415,441065.2,441065.2,39103,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681539,620964.00
06/11/2016 17:45,2,3.277,ACTIVE,217.35,356.18,59.970,1465681504,"201051344000900","219011344069620",29.56,29.50,0,338.74,385.33,98.2,92.8,0.446,447862.0,447862.0,34051,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681540,620965.00
06/11/2016 17:45,2,3.238,ACTIVE,217.35,354.07,59.959,1465681504,"201051344000648","219011344069620",29.06,30.50,0,340.25,385.03,95.3,90.0,0.446,439486.4,439486.4,34342,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681541,620966.00
06/11/2016 17:45,2,3.293,ACTIVE,217.35,355.58,59.949,1465681504,"201051344000569","219011344069620",29.14,31.80,0,339.34,385.63,97.2,91.8,0.455,448956.1,448956.1,33974,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681542,620967.00
06/11/2016 17:45,2,3.328,ACTIVE,217.58,355.28,59.959,1465681504,"201051344000983","219011344069620",29.26,31.80,0,339.65,385.63,98.7,93.3,0.464,440511.4,440511.4,34457,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681542,620968.00
06/11/2016 17:45,2,3.275,ACTIVE,217.58,354.97,59.944,1465681504,"201051344001158","219011344069620",28.96,33.00,0,339.04,384.73,96.1,90.8,0.460,434617.7,434617.7,34721,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681543,620969.00
06/11/2016 17:45,2,3.275,ACTIVE,217.80,355.88,59.970,1465681504,"201051344000576","219011344069620",28.90,29.80,0,340.25,385.63,95.8,90.6,0.446,441698.8,441698.8,34126,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681544,620970.00
06/11/2016 17:45,2,2.857,ACTIVE,213.96,354.67,59.954,1465681504,"274151322000087","219011344069620",27.73,51.30,0,331.23,379.32,80.2,75.5,0.283,669567.3,669567.3,27894,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465681545,620971.00
06/11/2016 18:00,2,2.146,ACTIVE,215.54,357.38,60.034,1465682404,"201051344000645","219011344069620",28.49,29.00,0,321.31,395.25,62.0,57.9,0.499,441267.6,441267.6,34261,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682405,620972.00
06/11/2016 18:00,2,1.805,ACTIVE,213.29,350.17,60.044,1465682404,"274151322000085","219011344069620",27.49,38.60,0,330.03,381.73,50.3,46.6,0.345,697779.5,697779.5,27798,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682406,620973.00
06/11/2016 18:00,2,2.145,ACTIVE,215.77,360.08,59.981,1465682404,"201051344000633","219011344069620",28.65,31.00,0,324.92,395.55,62.3,58.2,0.508,432419.4,432419.4,34746,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682407,620974.00
06/11/2016 18:00,2,2.129,ACTIVE,215.77,356.48,59.922,1465682404,"201051344000469","219011344069620",29.06,28.30,0,320.41,395.85,62.6,58.5,0.513,433909.9,433909.9,34677,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682408,620975.00
06/11/2016 18:00,2,2.070,ACTIVE,214.19,357.08,59.986,1465682404,"201051344000646","219011344069620",29.12,33.80,0,319.81,392.55,61.1,57.0,0.508,437010.2,437010.2,39223,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682409,620976.00
06/11/2016 18:00,2,1.895,ACTIVE,212.61,351.97,59.970,1465682404,"274151322000052","219011344069620",28.23,40.40,0,328.52,380.82,54.1,50.3,0.367,711930.2,711930.2,28025,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682410,620977.00
06/11/2016 18:00,2,2.299,ACTIVE,215.09,360.69,59.986,1465682404,"201051344000585","219011344069620",28.84,33.50,0,320.41,395.55,67.2,62.9,0.561,444171.9,444171.9,39231,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682411,620978.00
06/11/2016 18:00,2,2.123,ACTIVE,214.41,355.88,59.970,1465682404,"201051344001230","219011344069620",28.82,32.60,0,317.10,391.04,62.0,57.9,0.517,440556.9,440556.9,39034,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682411,620979.00
06/11/2016 18:00,2,2.186,ACTIVE,215.32,358.58,59.986,1465682404,"201051344000582","219011344069620",28.27,34.30,0,318.00,398.56,62.6,58.5,0.513,433916.6,433916.6,39190,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682412,620980.00
06/11/2016 18:00,2,2.135,ACTIVE,214.19,357.08,59.991,1465682404,"201051344000955","219011344069620",28.77,35.80,0,317.70,391.04,62.2,58.1,0.526,446490.8,446490.8,39121,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682413,620981.00
06/11/2016 18:00,2,1.328,ACTIVE,213.29,404.87,59.981,1465682404,"274151322000094","219011344069620",36.90,39.30,0,336.94,453.56,49.9,46.2,0.349,576349.5,576349.5,29104,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682414,620982.00
06/11/2016 18:00,2,2.316,ALERT,216.00,358.88,60.028,1465682404,"201051344000579","219011344069620",29.06,33.30,0,307.18,395.85,68.2,63.9,0.566,447992.4,447992.4,14748,0,0,0,L,1122011218,0,122.91,123.14,0002,28,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682416,620983.00
06/11/2016 18:00,2,2.314,ACTIVE,214.64,358.58,60.034,1465682404,"201051344000890","219011344069620",28.59,34.30,0,319.21,392.25,67.0,62.8,0.548,443672.1,443672.1,39141,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682417,620984.00
06/11/2016 18:00,2,2.328,ACTIVE,214.87,359.78,59.965,1465682404,"201051344000438","219011344069620",28.35,35.60,0,319.51,396.15,66.9,62.6,0.583,445639.1,445639.1,39146,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682418,620985.00
06/11/2016 18:00,2,2.334,ACTIVE,214.87,359.48,59.981,1465682404,"201051344000417","219011344069620",28.73,35.00,0,318.61,393.15,67.9,63.6,0.579,437976.7,437976.7,39310,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682419,620986.00
06/11/2016 18:00,2,2.205,ACTIVE,213.06,354.37,60.012,1465682404,"274151322000083","219011344069620",28.27,40.00,0,328.52,380.22,63.1,59.0,0.446,705514.3,705514.3,28103,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682420,620987.00
06/11/2016 18:00,2,2.301,ACTIVE,213.74,349.86,59.991,1465682404,"274151322000076","219011344069620",28.78,39.30,0,331.83,380.52,67.0,62.8,0.460,751458.3,751458.3,28099,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682421,620988.00
06/11/2016 18:00,2,2.611,ACTIVE,215.54,360.99,59.949,1465682404,"201051344000868","219011344069620",28.47,28.30,0,320.11,395.85,75.3,70.8,0.579,432950.3,432950.3,34397,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682422,620989.00
06/11/2016 18:00,2,2.457,ACTIVE,212.83,353.17,59.991,1465682404,"274151322000095","219011344069620",28.61,40.80,0,330.33,379.32,71.1,66.7,0.477,743731.8,743731.8,28019,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682422,620990.00
06/11/2016 18:00,2,2.623,ACTIVE,216.22,366.10,60.028,1465682404,"201051344000988","219011344069620",28.86,30.30,0,320.71,396.45,76.7,72.1,0.641,429967.5,429967.5,34692,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682423,620991.00
06/11/2016 18:00,2,2.637,ACTIVE,215.32,360.38,60.039,1465682404,"201051344001025","219011344069620",28.92,34.30,0,320.71,397.66,77.3,72.7,0.623,443789.6,443789.6,39200,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682424,620992.00
06/11/2016 18:00,2,2.637,ACTIVE,216.22,363.69,59.991,1465682404,"201051344000458","219011344069620",29.22,30.50,0,319.81,396.15,78.0,73.4,0.672,440808.9,440808.9,34616,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682425,620993.00
06/11/2016 18:00,2,2.689,ACTIVE,216.90,367.30,59.996,1465682404,"201051344000853","219011344069620",29.10,29.30,0,327.92,396.45,79.3,74.6,0.672,439533.4,439533.4,34219,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682426,620994.00
06/11/2016 18:00,2,2.643,ACTIVE,215.09,363.09,60.007,1465682404,"201051344000685","219011344069620",28.55,34.00,0,317.70,396.45,76.4,71.8,0.681,445045.1,445045.1,39045,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682427,620995.00
06/11/2016 18:00,2,2.711,ACTIVE,215.32,364.29,59.996,1465682404,"201051344000917","219011344069620",29.00,34.00,0,321.01,397.05,79.6,74.9,0.676,441842.5,441842.5,39047,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682428,620996.00
06/11/2016 18:00,2,2.779,ACTIVE,215.09,353.47,60.002,1465682404,"201051344001145","219011344069620",28.82,32.00,0,321.01,396.75,81.2,76.4,0.380,447062.0,447062.0,38896,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682429,620997.00
06/11/2016 18:00,2,2.828,ACTIVE,215.77,353.17,60.012,1465682404,"201051344000651","219011344069620",28.49,34.80,0,319.51,397.35,81.6,76.9,0.380,439532.3,439532.3,39251,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682430,620998.00
06/11/2016 18:00,2,2.400,ACTIVE,213.29,355.88,59.986,1465682404,"274151322000088","219011344069620",27.61,37.30,0,329.13,381.12,67.1,62.8,0.451,681637.3,681637.3,27761,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682431,620999.00
06/11/2016 18:00,2,1.738,ACTIVE,214.19,419.60,59.991,1465682404,"274151322000068","219011344069620",37.81,39.00,0,337.84,459.87,67.4,63.1,0.468,576229.6,576229.6,29314,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682431,621000.00
06/11/2016 18:00,2,2.936,ACTIVE,215.54,349.86,60.012,1465682404,"201051344001135","219011344069620",28.67,35.20,0,319.81,396.45,85.2,80.4,0.393,435547.1,435547.1,39187,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682432,621001.00
06/11/2016 18:00,2,3.014,ACTIVE,216.22,352.27,59.986,1465682404,"201051344000594","219011344069620",28.86,34.80,0,321.01,398.56,88.1,83.1,0.407,444747.6,444747.6,34662,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682433,621002.00
06/11/2016 18:00,2,2.916,ACTIVE,215.77,350.47,59.986,1465682404,"201051344001203","219011344069620",28.77,34.30,0,319.51,396.45,85.0,80.1,0.398,442667.6,442667.6,39227,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682434,621003.00
06/11/2016 18:00,2,2.496,ACTIVE,213.51,362.49,59.991,1465682404,"274151322000054","219011344069620",27.67,38.60,0,328.82,381.42,69.9,65.6,0.482,696180.5,696180.5,27786,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682435,621004.00
06/11/2016 18:00,2,2.895,ACTIVE,216.45,351.97,59.965,1465682404,"201051344000867","219011344069620",29.24,30.30,0,322.21,395.85,85.7,80.8,0.389,432157.1,432157.1,34660,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682437,621005.00
06/11/2016 18:00,2,2.660,ACTIVE,215.77,350.77,59.965,1465682404,"201051344001093","219011344069620",29.36,32.20,0,315.30,396.75,79.1,74.4,0.362,441085.1,441085.1,39104,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682438,621006.00
06/11/2016 18:00,2,2.869,ACTIVE,216.67,353.77,59.996,1465682404,"201051344000900","219011344069620",29.22,28.30,0,323.72,395.25,85.0,80.1,0.393,447883.4,447883.4,34052,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682438,621007.00
06/11/2016 18:00,2,2.814,ACTIVE,216.90,352.87,59.991,1465682404,"201051344000648","219011344069620",29.12,28.80,0,320.11,396.45,83.1,78.3,0.384,439507.3,439507.3,34343,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682439,621008.00
06/11/2016 18:00,2,2.906,ACTIVE,216.90,352.87,60.002,1465682404,"201051344000569","219011344069620",28.98,30.30,0,322.21,395.55,85.3,80.4,0.402,448977.4,448977.4,33975,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682440,621009.00
06/11/2016 18:00,2,2.939,ACTIVE,216.90,352.27,60.002,1465682404,"201051344000983","219011344069620",29.36,29.50,0,324.02,395.55,87.4,82.4,0.411,440533.0,440533.0,34458,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682441,621010.00
06/11/2016 18:00,2,2.938,ALERT,216.90,352.27,59.991,1465682404,"201051344001158","219011344069620",28.77,30.50,0,305.98,395.55,85.6,80.7,0.402,434638.7,434638.7,34722,0,0,0,L,1122011218,0,123.36,123.81,0002,29,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682443,621011.00
06/11/2016 18:00,2,2.865,ACTIVE,217.13,354.07,59.981,1465682404,"201051344000576","219011344069620",28.96,28.30,0,321.91,395.85,84.1,79.2,0.393,441719.8,441719.8,34127,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682444,621012.00
06/11/2016 18:00,2,2.471,ACTIVE,213.51,354.07,59.981,1465682404,"274151322000087","219011344069620",27.67,49.80,0,330.33,380.52,69.2,64.9,0.451,669584.8,669584.8,27895,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465682445,621013.00
06/11/2016 18:15,2,2.643,ACTIVE,216.22,365.80,59.970,1465683304,"201051344000645","219011344069620",28.57,29.80,0,321.31,396.15,76.5,71.9,0.650,441287.5,441287.5,34262,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683306,621014.00
06/11/2016 18:15,2,2.176,ACTIVE,212.83,347.16,59.991,1465683304,"274151322000085","219011344069620",27.59,36.50,0,331.53,381.73,60.8,56.7,0.415,697795.5,697795.5,27799,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683307,621015.00
06/11/2016 18:15,2,2.635,ACTIVE,215.77,365.49,59.975,1465683304,"201051344000633","219011344069620",28.86,31.50,0,320.71,397.05,77.0,72.4,0.658,432439.5,432439.5,34747,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683307,621016.00
06/11/2016 18:15,2,2.611,ACTIVE,216.00,364.59,59.959,1465683304,"201051344000469","219011344069620",29.02,29.00,0,319.21,397.35,76.8,72.2,0.667,433929.9,433929.9,34678,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683308,621017.00
06/11/2016 18:15,2,2.562,ACTIVE,213.96,360.99,59.965,1465683304,"201051344000646","219011344069620",28.84,33.50,0,316.80,397.05,74.9,70.3,0.636,437029.7,437029.7,39224,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683309,621018.00
06/11/2016 18:15,2,2.230,ACTIVE,212.61,349.56,59.954,1465683304,"274151322000052","219011344069620",28.35,38.20,0,329.43,381.12,64.0,59.9,0.451,711947.1,711947.1,28026,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683310,621019.00
06/11/2016 18:15,2,2.756,ACTIVE,214.64,351.67,59.965,1465683304,"201051344000585","219011344069620",28.96,33.80,0,321.31,396.15,80.8,76.1,0.376,444192.8,444192.8,39232,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683311,621020.00
06/11/2016 18:15,2,2.518,ACTIVE,213.96,359.48,59.991,1465683304,"201051344001230","219011344069620",28.73,32.40,0,317.70,393.15,73.2,68.7,0.610,440576.1,440576.1,39035,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683312,621021.00
06/11/2016 18:15,2,2.553,ACTIVE,214.64,361.59,59.912,1465683304,"201051344000582","219011344069620",28.49,34.00,0,318.00,399.16,73.7,69.2,0.610,433935.9,433935.9,39191,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683313,621022.00
06/11/2016 18:15,2,2.477,ACTIVE,213.74,359.48,59.965,1465683304,"201051344000955","219011344069620",28.77,35.40,0,317.40,394.65,72.2,67.7,0.610,446509.7,446509.7,39122,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683314,621023.00
06/11/2016 18:15,2,1.469,ACTIVE,212.83,411.78,59.938,1465683304,"274151322000094","219011344069620",38.31,38.00,0,387.14,455.37,57.2,53.3,0.402,576364.5,576364.5,29105,0,0,0,L,1151911521,0,121.55,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683315,621024.00
06/11/2016 18:15,2,2.664,ACTIVE,216.00,352.27,59.938,1465683304,"201051344000579","219011344069620",28.78,34.30,0,321.31,396.75,77.7,73.0,0.367,448012.7,448012.7,14750,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683316,621025.00
06/11/2016 18:15,2,2.543,ACTIVE,213.96,360.38,59.959,1465683304,"201051344000890","219011344069620",28.82,34.30,0,318.91,396.75,74.2,69.7,0.619,443691.6,443691.6,39142,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683317,621026.00
06/11/2016 18:15,2,2.504,ACTIVE,214.41,360.99,59.970,1465683304,"201051344000438","219011344069620",28.63,35.20,0,318.00,397.35,72.6,68.2,0.623,445658.3,445658.3,39147,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683318,621027.00
06/11/2016 18:15,2,2.496,ACTIVE,213.96,360.38,59.959,1465683304,"201051344000417","219011344069620",28.63,34.50,0,318.30,396.15,72.4,67.9,0.614,437995.9,437995.9,39311,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683319,621028.00
06/11/2016 18:15,2,2.270,ACTIVE,212.38,355.88,59.954,1465683304,"274151322000083","219011344069620",28.43,38.00,0,329.13,382.03,65.3,61.1,0.464,705531.7,705531.7,28104,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683320,621029.00
06/11/2016 18:15,2,2.311,ACTIVE,213.06,363.69,59.965,1465683304,"274151322000076","219011344069620",28.94,37.50,0,331.53,382.63,67.8,63.5,0.491,751476.5,751476.5,28100,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683320,621030.00
06/11/2016 18:15,2,2.572,ACTIVE,215.09,362.79,59.965,1465683304,"201051344000868","219011344069620",28.77,28.50,0,319.51,397.66,75.0,70.5,0.619,432970.3,432970.3,34398,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683321,621031.00
06/11/2016 18:15,2,2.406,ACTIVE,212.61,362.19,59.938,1465683304,"274151322000095","219011344069620",28.77,39.80,0,328.82,380.82,70.0,65.7,0.477,743750.7,743750.7,28020,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683322,621032.00
06/11/2016 18:15,2,2.609,ACTIVE,215.77,365.19,59.970,1465683304,"201051344000988","219011344069620",28.57,30.80,0,320.71,397.35,75.6,71.0,0.636,429987.5,429987.5,34693,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683323,621033.00
06/11/2016 18:15,2,2.623,ACTIVE,214.19,362.19,59.965,1465683304,"201051344001025","219011344069620",28.75,34.50,0,319.21,398.86,76.3,71.7,0.628,443809.8,443809.8,39201,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683324,621034.00
06/11/2016 18:15,2,2.641,ACTIVE,215.77,364.29,59.965,1465683304,"201051344000458","219011344069620",28.51,31.00,0,322.21,396.75,76.3,71.7,0.650,440829.1,440829.1,34617,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683325,621035.00
06/11/2016 18:15,2,2.615,ACTIVE,216.45,364.89,59.965,1465683304,"201051344000853","219011344069620",28.94,30.00,0,326.72,398.86,76.6,72.0,0.645,439553.6,439553.6,34220,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683326,621036.00
06/11/2016 18:15,2,2.508,ACTIVE,213.96,360.38,59.959,1465683304,"201051344000685","219011344069620",28.94,33.50,0,316.80,397.66,73.5,69.0,0.636,445064.5,445064.5,39046,0,0,0,L,1122011218,0,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683327,621037.00
06/11/2016 18:15,2,2.562,ACTIVE,214.19,360.38,59.959,1465683304,"201051344000917","219011344069620",28.88,34.00,0,319.51,397.96,74.9,70.4,0.632,441862.3,441862.3,39048,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683328,621038.00
06/11/2016 18:15,2,2.564,ACTIVE,214.19,360.38,59.975,1465683304,"201051344001145","219011344069620",28.84,32.40,0,319.21,397.35,75.0,70.4,0.623,447081.9,447081.9,38897,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683329,621039.00
06/11/2016 18:15,2,2.510,ACTIVE,214.87,361.89,59.959,1465683304,"201051344000651","219011344069620",28.82,34.30,0,321.31,397.35,73.2,68.8,0.619,439551.8,439551.8,39252,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683329,621040.00
06/11/2016 18:15,2,2.051,ACTIVE,212.16,351.37,59.954,1465683304,"274151322000088","219011344069620",27.73,35.60,0,329.43,382.03,57.6,53.6,0.398,681653.0,681653.0,27762,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683330,621041.00
06/11/2016 18:15,2,1.451,ACTIVE,213.51,407.87,59.954,1465683304,"274151322000068","219011344069620",37.95,37.80,0,386.83,445.75,55.5,51.7,0.384,576244.8,576244.8,29315,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683331,621042.00
06/11/2016 18:15,2,2.449,ACTIVE,214.19,360.08,59.965,1465683304,"201051344001135","219011344069620",28.94,34.30,0,317.10,397.05,71.8,67.4,0.583,435566.6,435566.6,39188,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683332,621043.00
06/11/2016 18:15,2,2.535,ACTIVE,214.87,361.89,59.970,1465683304,"201051344000594","219011344069620",28.71,34.50,0,318.61,398.86,73.7,69.2,0.614,444767.8,444767.8,34663,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683333,621044.00
06/11/2016 18:15,2,2.432,ACTIVE,214.41,359.18,59.975,1465683304,"201051344001203","219011344069620",28.88,33.80,0,318.61,398.26,71.2,66.8,0.601,442687.1,442687.1,39228,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683334,621045.00
06/11/2016 18:15,2,2.070,ACTIVE,212.61,359.78,59.970,1465683304,"274151322000054","219011344069620",27.71,36.50,0,330.03,382.33,58.2,54.2,0.389,696196.5,696196.5,27787,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683335,621046.00
06/11/2016 18:15,2,2.551,ACTIVE,215.54,360.38,59.970,1465683304,"201051344000867","219011344069620",28.73,30.50,0,321.61,397.35,74.2,69.7,0.588,432177.2,432177.2,34661,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683336,621047.00
06/11/2016 18:15,2,2.381,ACTIVE,214.64,359.18,60.023,1465683304,"201051344001093","219011344069620",28.55,31.50,0,318.91,395.85,68.8,64.5,0.561,441103.7,441103.7,39105,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683337,621048.00
06/11/2016 18:15,2,2.607,ACTIVE,215.54,359.78,59.907,1465683304,"201051344000900","219011344069620",28.92,28.80,0,323.41,396.45,76.4,71.8,0.623,447903.5,447903.5,34053,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683338,621049.00
06/11/2016 18:15,2,2.572,ACTIVE,215.77,362.79,60.007,1465683304,"201051344000648","219011344069620",28.71,29.00,0,318.30,398.56,74.8,70.2,0.623,439526.8,439526.8,34344,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683339,621050.00
06/11/2016 18:15,2,2.602,ACTIVE,215.77,362.49,59.965,1465683304,"201051344000569","219011344069620",29.22,30.50,0,318.91,396.45,77.0,72.3,0.645,448997.4,448997.4,33976,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683340,621051.00
06/11/2016 18:15,2,2.645,ACTIVE,216.00,365.19,59.959,1465683304,"201051344000983","219011344069620",29.36,30.00,0,320.71,396.15,78.6,73.9,0.663,440553.4,440553.4,34459,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683341,621052.00
06/11/2016 18:15,2,2.656,ACTIVE,215.77,364.29,59.965,1465683304,"201051344001158","219011344069620",28.41,31.30,0,318.30,396.45,76.4,71.8,0.636,434658.5,434658.5,34724,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683342,621053.00
06/11/2016 18:15,2,2.584,ACTIVE,216.00,365.49,59.986,1465683304,"201051344000576","219011344069620",28.75,28.30,0,321.31,398.26,75.2,70.7,0.628,441739.4,441739.4,34128,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683342,621054.00
06/11/2016 18:15,2,2.184,ACTIVE,212.83,357.08,59.954,1465683304,"274151322000087","219011344069620",27.77,47.00,0,331.23,380.52,61.4,57.3,0.389,669601.0,669601.0,27896,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465683343,621055.00
06/11/2016 18:30,2,1.207,ACTIVE,214.64,350.17,59.965,1465684204,"201051344000645","219011344069620",28.09,27.30,0,335.74,395.25,34.4,31.3,0.274,441300.9,441300.9,34263,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684206,621056.00
06/11/2016 18:30,2,0.977,ACTIVE,212.61,341.75,59.986,1465684204,"274151322000085","219011344069620",27.71,34.80,0,333.03,371.51,27.4,24.5,0.172,697805.8,697805.8,27800,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684207,621057.00
06/11/2016 18:30,2,1.227,ACTIVE,214.64,352.27,59.996,1465684204,"201051344000633","219011344069620",28.49,28.80,0,333.63,395.85,35.4,32.2,0.292,432453.0,432453.0,34748,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684207,621058.00
06/11/2016 18:30,2,1.213,ACTIVE,214.64,351.07,59.991,1465684204,"201051344000469","219011344069620",28.92,26.50,0,333.63,396.15,35.5,32.4,0.296,433943.4,433943.4,34679,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684208,621059.00
06/11/2016 18:30,2,1.215,ACTIVE,213.06,348.06,59.986,1465684204,"201051344000646","219011344069620",28.45,31.50,0,333.93,391.34,35.0,31.9,0.287,437042.8,437042.8,39225,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684209,621060.00
06/11/2016 18:30,2,1.066,ACTIVE,212.38,346.86,59.991,1465684204,"274151322000052","219011344069620",27.59,35.60,0,332.73,373.01,29.9,26.9,0.194,711958.1,711958.1,28027,0,0,0,L,1151911521,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684210,621061.00
06/11/2016 18:30,2,1.322,ALERT,213.74,349.86,60.002,1465684204,"201051344000585","219011344069620",28.53,31.00,0,304.48,397.66,38.2,35.0,0.305,444207.1,444207.1,39233,0,0,0,L,1122011218,0,122.23,122.23,0002,27,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684212,621062.00
06/11/2016 18:30,2,1.139,ACTIVE,213.29,347.46,60.012,1465684204,"201051344001230","219011344069620",28.55,30.30,0,327.92,394.65,33.0,29.9,0.261,440588.9,440588.9,39036,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684213,621063.00
06/11/2016 18:30,2,1.152,ACTIVE,213.74,348.96,60.002,1465684204,"201051344000582","219011344069620",28.35,31.80,0,326.12,396.15,33.1,30.0,0.265,433948.8,433948.8,39192,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684214,621064.00
06/11/2016 18:30,2,1.129,ACTIVE,212.83,347.16,59.991,1465684204,"201051344000955","219011344069620",28.59,33.00,0,328.82,407.27,32.7,29.6,0.265,446522.4,446522.4,39123,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684215,621065.00
06/11/2016 18:30,2,0.633,ACTIVE,212.38,409.68,59.981,1465684204,"274151322000094","219011344069620",38.21,36.30,0,382.03,444.54,24.4,21.6,0.168,576374.1,576374.1,29106,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684215,621066.00
06/11/2016 18:30,2,1.188,ACTIVE,214.41,349.56,59.981,1465684204,"201051344000579","219011344069620",28.47,31.00,0,325.82,395.55,34.2,31.1,0.274,448026.4,448026.4,14751,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684216,621067.00
06/11/2016 18:30,2,1.123,ACTIVE,213.29,346.56,59.996,1465684204,"201051344000890","219011344069620",28.13,32.00,0,324.92,396.45,32.0,29.0,0.243,443704.6,443704.6,39143,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684218,621068.00
06/11/2016 18:30,2,1.062,ACTIVE,213.51,347.16,59.991,1465684204,"201051344000438","219011344069620",28.35,32.80,0,324.62,399.46,30.5,27.5,0.252,445671.0,445671.0,39148,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684219,621069.00
06/11/2016 18:30,2,1.057,ACTIVE,213.29,346.56,60.023,1465684204,"201051344000417","219011344069620",28.43,32.40,0,335.44,392.25,30.5,27.5,0.247,438008.6,438008.6,39312,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684220,621070.00
06/11/2016 18:30,2,0.943,ACTIVE,212.38,341.45,59.996,1465684204,"274151322000083","219011344069620",27.75,35.40,0,332.73,373.91,26.5,23.6,0.172,705543.0,705543.0,28105,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684221,621071.00
06/11/2016 18:30,2,0.961,ACTIVE,213.06,342.35,59.975,1465684204,"274151322000076","219011344069620",28.19,35.00,0,334.24,376.01,27.4,24.5,0.186,751488.3,751488.3,28101,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684222,621072.00
06/11/2016 18:30,2,1.064,ACTIVE,213.96,348.36,60.034,1465684204,"201051344000868","219011344069620",28.29,26.30,0,336.04,397.96,30.5,27.5,0.230,432983.6,432983.6,34399,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684223,621073.00
06/11/2016 18:30,2,0.955,ACTIVE,212.38,345.06,59.991,1465684204,"274151322000095","219011344069620",28.11,36.50,0,332.43,376.62,27.2,24.3,0.172,743762.9,743762.9,28021,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684223,621074.00
06/11/2016 18:30,2,1.045,ACTIVE,214.19,350.47,60.018,1465684204,"201051344000988","219011344069620",28.17,28.00,0,334.24,396.15,29.8,26.9,0.247,430000.9,430000.9,34694,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684224,621075.00
06/11/2016 18:30,2,1.059,ACTIVE,213.29,346.26,59.986,1465684204,"201051344001025","219011344069620",28.37,31.50,0,336.04,395.85,30.4,27.4,0.234,443823.3,443823.3,39202,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684225,621076.00
06/11/2016 18:30,2,1.064,ACTIVE,214.19,348.36,59.991,1465684204,"201051344000458","219011344069620",28.31,28.30,0,334.84,396.15,30.6,27.6,0.247,440842.5,440842.5,34618,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684226,621077.00
06/11/2016 18:30,2,1.068,ACTIVE,214.87,349.86,59.996,1465684204,"201051344000853","219011344069620",28.47,27.50,0,338.14,396.45,30.9,27.9,0.247,439567.0,439567.0,34221,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684227,621078.00
06/11/2016 18:30,2,1.006,ACTIVE,213.51,347.46,59.991,1465684204,"201051344000685","219011344069620",28.61,31.50,0,335.14,394.35,29.1,26.2,0.247,445077.2,445077.2,39047,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684228,621079.00
06/11/2016 18:30,2,1.066,ACTIVE,213.51,347.76,59.991,1465684204,"201051344000917","219011344069620",28.27,31.50,0,335.44,395.55,30.6,27.6,0.247,441875.4,441875.4,39049,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684229,621080.00
06/11/2016 18:30,2,1.088,ACTIVE,213.74,347.16,60.028,1465684204,"201051344001145","219011344069620",28.37,29.80,0,325.52,395.55,31.3,28.3,0.247,447095.1,447095.1,38898,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684230,621081.00
06/11/2016 18:30,2,1.107,ACTIVE,213.51,348.66,59.996,1465684204,"201051344000651","219011344069620",28.21,31.80,0,316.80,403.67,31.6,28.6,0.256,439564.7,439564.7,39253,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684231,621082.00
06/11/2016 18:30,2,0.912,ACTIVE,211.93,342.35,59.986,1465684204,"274151322000088","219011344069620",27.45,34.00,0,332.43,370.00,25.4,22.6,0.168,681662.9,681662.9,27763,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684232,621083.00
06/11/2016 18:30,2,0.670,ACTIVE,213.06,400.66,59.981,1465684204,"274151322000068","219011344069620",37.57,36.30,0,371.21,438.23,25.6,22.8,0.164,576254.5,576254.5,29316,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684233,621084.00
06/11/2016 18:30,2,1.182,ACTIVE,213.29,347.16,59.991,1465684204,"201051344001135","219011344069620",28.75,31.80,0,330.93,393.75,34.5,31.3,0.270,435579.6,435579.6,39189,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684234,621085.00
06/11/2016 18:30,2,1.223,ACTIVE,213.96,349.86,59.991,1465684204,"201051344000594","219011344069620",28.49,31.50,0,336.34,396.75,35.3,32.1,0.283,444781.2,444781.2,34664,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684235,621086.00
06/11/2016 18:30,2,1.195,ACTIVE,213.74,348.06,59.959,1465684204,"201051344001203","219011344069620",28.31,31.30,0,336.64,395.85,34.3,31.2,0.278,442699.9,442699.9,39229,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684236,621087.00
06/11/2016 18:30,2,0.998,ACTIVE,212.38,343.55,60.018,1465684204,"274151322000054","219011344069620",27.71,34.80,0,332.13,372.11,28.1,25.1,0.181,696206.7,696206.7,27788,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684236,621088.00
06/11/2016 18:30,2,1.256,ACTIVE,214.41,349.56,59.959,1465684204,"201051344000867","219011344069620",28.69,27.80,0,336.64,397.05,36.5,33.3,0.287,432190.5,432190.5,34662,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684237,621089.00
06/11/2016 18:30,2,1.123,ACTIVE,213.74,349.56,59.996,1465684204,"201051344001093","219011344069620",29.10,29.80,0,335.74,392.25,33.2,30.1,0.261,441115.8,441115.8,39106,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684238,621090.00
06/11/2016 18:30,2,1.258,ACTIVE,214.19,350.47,59.991,1465684204,"201051344000900","219011344069620",28.71,26.80,0,334.24,396.45,36.6,33.4,0.296,447916.7,447916.7,34054,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684239,621091.00
06/11/2016 18:30,2,1.260,ACTIVE,214.64,350.17,59.991,1465684204,"201051344000648","219011344069620",28.65,26.80,0,335.14,395.25,36.6,33.4,0.292,439539.6,439539.6,34345,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684240,621092.00
06/11/2016 18:30,2,1.301,ACTIVE,214.41,351.07,59.991,1465684204,"201051344000569","219011344069620",28.67,28.30,0,334.24,395.85,37.8,34.6,0.309,449010.5,449010.5,33977,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684241,621093.00
06/11/2016 18:30,2,1.338,ACTIVE,214.64,351.67,59.991,1465684204,"201051344000983","219011344069620",28.80,27.80,0,334.54,397.05,39.1,35.8,0.314,440566.9,440566.9,34460,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684242,621094.00
06/11/2016 18:30,2,1.322,ACTIVE,214.64,350.47,59.938,1465684204,"201051344001158","219011344069620",28.25,28.80,0,334.54,395.55,37.9,34.7,0.305,434671.6,434671.6,34725,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684243,621095.00
06/11/2016 18:30,2,1.295,ACTIVE,214.87,351.97,59.986,1465684204,"201051344000576","219011344069620",28.51,26.30,0,334.84,396.15,37.4,34.2,0.301,441752.3,441752.3,34129,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684244,621096.00
06/11/2016 18:30,2,1.080,ACTIVE,212.61,347.16,59.986,1465684204,"274151322000087","219011344069620",27.61,43.60,0,332.13,371.51,30.2,27.2,0.186,669611.3,669611.3,27897,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465684245,621097.00
06/11/2016 18:45,2,1.676,ACTIVE,215.32,355.28,59.981,1465685103,"201051344000645","219011344069620",28.86,26.30,0,336.04,389.84,49.0,45.3,0.398,441312.1,441312.1,34264,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685105,621098.00
06/11/2016 18:45,2,1.113,ACTIVE,212.83,350.17,59.970,1465685103,"274151322000085","219011344069620",30.00,33.50,0,336.04,368.50,33.9,30.8,0.230,697814.4,697814.4,27801,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685106,621099.00
06/11/2016 18:45,2,1.703,ACTIVE,215.09,355.28,59.991,1465685103,"201051344000633","219011344069620",28.88,27.50,0,335.14,391.34,49.9,46.2,0.429,432464.4,432464.4,34749,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685107,621100.00
