ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 18:45,2,1.721,ACTIVE,215.09,356.48,59.975,1465685103,"201051344000469","219011344069620",28.69,26.00,0,335.44,391.64,50.0,46.4,0.420,433954.8,433954.8,34680,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685108,621101.00
06/11/2016 18:45,2,1.721,ACTIVE,213.74,353.77,59.959,1465685103,"201051344000646","219011344069620",28.39,30.00,0,333.63,389.24,49.5,45.8,0.415,437054.0,437054.0,39226,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685109,621102.00
06/11/2016 18:45,2,1.469,ACTIVE,212.38,348.96,59.981,1465685103,"274151322000052","219011344069620",28.45,34.00,0,335.14,369.70,42.4,39.0,0.296,711967.5,711967.5,28028,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685110,621103.00
06/11/2016 18:45,2,1.854,ACTIVE,214.41,355.28,60.034,1465685103,"201051344000585","219011344069620",29.18,29.50,0,335.14,394.65,54.9,51.0,0.451,444219.4,444219.4,39235,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685111,621104.00
06/11/2016 18:45,2,1.672,ACTIVE,213.51,352.57,59.975,1465685103,"201051344001230","219011344069620",29.06,28.80,0,333.93,384.73,49.2,45.6,0.398,440599.7,440599.7,39037,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685112,621105.00
06/11/2016 18:45,2,1.752,ACTIVE,214.41,354.97,60.049,1465685103,"201051344000582","219011344069620",28.27,30.00,0,335.44,391.34,50.2,46.5,0.415,433959.7,433959.7,39193,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685113,621106.00
06/11/2016 18:45,2,1.693,ACTIVE,213.51,352.87,60.012,1465685103,"201051344000955","219011344069620",28.88,31.30,0,334.84,384.13,49.6,45.9,0.420,446533.2,446533.2,39124,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685114,621107.00
06/11/2016 18:45,2,0.961,ACTIVE,212.61,422.00,60.007,1465685103,"274151322000094","219011344069620",39.28,35.20,0,337.24,445.75,38.5,35.3,0.265,576382.3,576382.3,29107,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685115,621108.00
06/11/2016 18:45,2,1.854,ACTIVE,215.09,356.18,60.023,1465685103,"201051344000579","219011344069620",29.02,29.30,0,335.44,391.94,54.5,50.7,0.446,448038.2,448038.2,14752,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685116,621109.00
06/11/2016 18:45,2,1.764,ACTIVE,213.74,352.87,59.965,1465685103,"201051344000890","219011344069620",29.02,30.30,0,334.54,385.93,51.9,48.1,0.415,443715.8,443715.8,39144,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685116,621110.00
06/11/2016 18:45,2,1.770,ACTIVE,213.96,354.07,59.928,1465685103,"201051344000417","219011344069620",28.53,30.80,0,333.63,388.34,51.1,47.4,0.429,438019.7,438019.7,39313,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685119,621111.00
06/11/2016 18:45,2,1.574,ACTIVE,212.38,349.56,60.028,1465685103,"274151322000083","219011344069620",28.55,34.00,0,335.44,370.90,45.5,42.0,0.318,705552.8,705552.8,28106,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685119,621112.00
06/11/2016 18:45,2,1.588,ACTIVE,213.06,354.97,59.970,1465685103,"274151322000076","219011344069620",29.14,33.50,0,336.94,372.71,46.8,43.2,0.327,751498.3,751498.3,28102,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685120,621113.00
06/11/2016 18:45,2,1.818,ACTIVE,214.64,355.58,59.986,1465685103,"201051344000868","219011344069620",28.84,25.50,0,336.04,392.25,53.2,49.4,0.429,432995.1,432995.1,34400,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685121,621114.00
06/11/2016 18:45,2,1.660,ACTIVE,212.61,345.96,59.975,1465685103,"274151322000095","219011344069620",28.92,34.80,0,335.74,373.01,48.6,45.0,0.327,743773.3,743773.3,28022,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685122,621115.00
06/11/2016 18:45,2,1.824,ACTIVE,214.87,357.38,59.986,1465685103,"201051344000988","219011344069620",28.77,27.30,0,336.04,391.34,53.2,49.4,0.468,430012.3,430012.3,34695,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685123,621116.00
06/11/2016 18:45,2,1.812,ACTIVE,213.96,354.07,60.028,1465685103,"201051344001025","219011344069620",29.26,29.80,0,335.14,391.34,53.8,50.0,0.438,443834.9,443834.9,39203,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685124,621117.00
06/11/2016 18:45,2,1.840,ACTIVE,215.09,358.28,59.975,1465685103,"201051344000458","219011344069620",28.82,27.00,0,336.04,391.04,53.8,50.0,0.460,440854.1,440854.1,34619,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685125,621118.00
06/11/2016 18:45,2,1.820,ACTIVE,215.32,357.38,59.981,1465685103,"201051344000853","219011344069620",29.14,26.50,0,337.84,391.34,53.8,50.0,0.446,439578.6,439578.6,34222,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685126,621119.00
06/11/2016 18:45,2,1.746,ACTIVE,214.19,355.28,59.986,1465685103,"201051344000685","219011344069620",29.04,29.80,0,334.84,389.54,51.4,47.7,0.442,445088.2,445088.2,39048,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685127,621120.00
06/11/2016 18:45,2,1.809,ACTIVE,214.19,355.58,59.986,1465685103,"201051344000917","219011344069620",28.92,30.00,0,334.84,391.64,53.0,49.2,0.442,441886.7,441886.7,39050,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685128,621121.00
06/11/2016 18:45,2,1.826,ACTIVE,214.19,354.67,59.975,1465685103,"201051344001145","219011344069620",29.06,28.50,0,335.74,391.34,53.8,50.0,0.446,447106.5,447106.5,38899,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685128,621122.00
06/11/2016 18:45,2,1.807,ACTIVE,214.41,355.28,59.933,1465685103,"201051344000651","219011344069620",28.94,30.00,0,336.04,392.25,53.0,49.2,0.433,439575.9,439575.9,39254,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685129,621123.00
06/11/2016 18:45,2,1.465,ACTIVE,212.38,345.06,59.981,1465685103,"274151322000088","219011344069620",27.77,32.40,0,335.14,367.90,41.1,37.8,0.278,681671.5,681671.5,27764,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685130,621124.00
06/11/2016 18:45,2,1.043,ACTIVE,213.29,423.50,59.975,1465685103,"274151322000068","219011344069620",39.00,35.20,0,337.24,446.35,41.6,38.3,0.287,576263.0,576263.0,29317,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685131,621125.00
06/11/2016 18:45,2,1.857,ACTIVE,213.96,354.37,59.970,1465685103,"201051344001135","219011344069620",28.77,30.30,0,334.24,389.84,54.1,50.3,0.442,435591.0,435591.0,39190,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685132,621126.00
06/11/2016 18:45,2,1.906,ACTIVE,214.41,357.38,59.986,1465685103,"201051344000594","219011344069620",29.16,30.00,0,335.74,391.94,56.4,52.5,0.460,444792.8,444792.8,34665,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685133,621127.00
06/11/2016 18:45,2,1.842,ACTIVE,214.19,354.97,59.981,1465685103,"201051344001203","219011344069620",28.88,30.00,0,336.34,391.04,53.9,50.1,0.455,442711.1,442711.1,39230,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685134,621128.00
06/11/2016 18:45,2,1.518,ACTIVE,212.38,354.97,59.965,1465685103,"274151322000054","219011344069620",28.13,33.30,0,334.84,369.10,43.2,39.8,0.292,696215.7,696215.7,27789,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685135,621129.00
06/11/2016 18:45,2,1.910,ACTIVE,215.09,355.88,60.028,1465685103,"201051344000867","219011344069620",29.26,26.80,0,335.74,391.64,56.6,52.7,0.460,432202.1,432202.1,34663,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685136,621130.00
06/11/2016 18:45,2,1.764,ACTIVE,214.19,354.97,59.986,1465685103,"201051344001093","219011344069620",28.61,28.50,0,335.14,387.44,51.1,47.4,0.415,441126.4,441126.4,39107,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685137,621131.00
06/11/2016 18:45,2,1.926,ACTIVE,214.64,357.68,59.986,1465685103,"201051344000900","219011344069620",28.90,25.50,0,335.14,391.34,56.4,52.5,0.460,447928.2,447928.2,34055,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685138,621132.00
06/11/2016 18:45,2,1.883,ACTIVE,215.09,355.58,59.949,1465685103,"201051344000648","219011344069620",28.88,25.80,0,335.74,391.04,55.2,51.3,0.429,439551.0,439551.0,34346,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685139,621133.00
06/11/2016 18:45,2,1.908,ACTIVE,215.09,356.18,59.981,1465685103,"201051344000569","219011344069620",29.24,27.00,0,335.44,391.94,56.6,52.7,0.482,449022.2,449022.2,33978,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685140,621134.00
06/11/2016 18:45,2,1.963,ACTIVE,214.87,356.48,59.933,1465685103,"201051344000983","219011344069620",29.14,26.80,0,336.04,392.55,58.0,54.0,0.486,440578.8,440578.8,34461,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685140,621135.00
06/11/2016 18:45,2,1.912,ACTIVE,215.09,356.78,59.981,1465685103,"201051344001158","219011344069620",28.96,27.80,0,335.44,391.64,56.1,52.2,0.468,434683.1,434683.1,34726,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685141,621136.00
06/11/2016 18:45,2,1.891,ACTIVE,215.54,359.18,59.965,1465685103,"201051344000576","219011344069620",28.78,25.30,0,336.64,390.14,55.1,51.3,0.468,441763.6,441763.6,34130,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685142,621137.00
06/11/2016 18:45,2,1.561,ACTIVE,212.61,350.47,59.975,1465685103,"274151322000087","219011344069620",28.19,41.00,0,335.44,369.10,44.5,41.0,0.283,669620.5,669620.5,27898,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685143,621138.00
06/11/2016 18:45,2,1.787,ACTIVE,214.19,355.58,59.959,1465685103,"201051344000438","219011344069620",29.46,31.00,0,334.54,389.24,53.3,49.6,0.451,445682.3,445682.3,39149,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465685144,621139.00
06/11/2016 19:00,2,0.889,ACTIVE,214.64,347.76,59.970,1465686003,"201051344000645","219011344069620",27.99,25.30,0,338.74,382.63,25.2,22.4,0.190,441321.4,441321.4,34265,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686005,621140.00
06/11/2016 19:00,2,0.631,ACTIVE,212.61,342.05,59.981,1465686003,"274151322000085","219011344069620",28.21,31.80,0,333.93,357.98,18.0,15.5,0.110,697820.0,697820.0,27802,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686006,621141.00
06/11/2016 19:00,2,0.896,ACTIVE,214.64,348.66,59.975,1465686003,"201051344000633","219011344069620",28.57,26.80,0,336.34,383.23,25.9,23.1,0.203,432473.9,432473.9,34750,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686006,621142.00
06/11/2016 19:00,2,0.893,ACTIVE,214.41,347.46,59.991,1465686003,"201051344000469","219011344069620",28.65,25.50,0,337.24,382.93,25.9,23.1,0.203,433964.2,433964.2,34681,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686007,621143.00
06/11/2016 19:00,2,0.898,ACTIVE,213.51,345.66,59.986,1465686003,"201051344000646","219011344069620",28.27,28.50,0,333.63,377.52,25.8,22.9,0.203,437063.2,437063.2,39227,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686008,621144.00
06/11/2016 19:00,2,0.762,ACTIVE,212.38,345.36,59.975,1465686003,"274151322000052","219011344069620",27.87,32.00,0,335.44,363.69,21.5,18.8,0.137,711975.0,711975.0,28029,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686009,621145.00
06/11/2016 19:00,2,1.012,ACTIVE,213.96,347.16,59.981,1465686003,"201051344000585","219011344069620",28.33,28.50,0,336.94,382.63,29.1,26.1,0.221,444229.6,444229.6,39236,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686010,621146.00
06/11/2016 19:00,2,0.859,ACTIVE,213.74,345.06,59.986,1465686003,"201051344001230","219011344069620",28.19,27.80,0,334.84,375.71,24.6,21.8,0.190,440608.5,440608.5,39038,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686011,621147.00
06/11/2016 19:00,2,0.891,ACTIVE,214.41,346.56,59.996,1465686003,"201051344000582","219011344069620",28.17,29.00,0,336.34,378.12,25.4,22.6,0.194,433968.7,433968.7,39194,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686012,621148.00
06/11/2016 19:00,2,0.885,ACTIVE,213.29,345.06,59.981,1465686003,"201051344000955","219011344069620",28.29,29.80,0,334.54,374.81,25.4,22.6,0.194,446541.9,446541.9,39125,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686013,621149.00
06/11/2016 19:00,2,0.500,ACTIVE,212.61,398.56,59.965,1465686003,"274151322000094","219011344069620",37.11,33.30,0,335.44,437.03,18.8,16.3,0.119,576388.8,576388.8,29108,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686014,621150.00
06/11/2016 19:00,2,0.980,ACTIVE,214.41,348.06,59.975,1465686003,"201051344000579","219011344069620",28.77,28.50,0,337.84,383.83,28.6,25.7,0.217,448047.9,448047.9,14753,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686015,621151.00
06/11/2016 19:00,2,0.941,ACTIVE,213.74,345.96,59.959,1465686003,"201051344000890","219011344069620",28.11,29.00,0,335.14,376.92,26.9,24.0,0.194,443724.9,443724.9,39145,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686016,621152.00
06/11/2016 19:00,2,0.906,ACTIVE,213.96,346.56,59.970,1465686003,"201051344000438","219011344069620",28.47,29.50,0,336.64,379.32,26.2,23.3,0.208,445690.8,445690.8,39150,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686016,621153.00
06/11/2016 19:00,2,0.951,ACTIVE,213.96,346.56,59.981,1465686003,"201051344000417","219011344069620",27.95,29.30,0,335.44,376.62,27.0,24.1,0.208,438028.6,438028.6,39314,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686017,621154.00
06/11/2016 19:00,2,0.816,ACTIVE,212.83,343.55,59.954,1465686003,"274151322000083","219011344069620",28.13,32.00,0,335.74,364.89,23.3,20.5,0.155,705560.6,705560.6,28107,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686018,621155.00
06/11/2016 19:00,2,0.832,ACTIVE,212.83,344.76,59.970,1465686003,"274151322000076","219011344069620",28.29,31.50,0,336.94,365.49,23.8,21.0,0.159,751506.3,751506.3,28103,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686019,621156.00
06/11/2016 19:00,2,0.998,ACTIVE,214.41,348.36,59.970,1465686003,"201051344000868","219011344069620",28.29,24.80,0,337.54,380.22,28.6,25.7,0.217,433004.4,433004.4,34401,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686020,621157.00
06/11/2016 19:00,2,0.861,ACTIVE,212.61,342.05,59.975,1465686003,"274151322000095","219011344069620",28.55,32.60,0,336.04,365.80,24.9,22.1,0.159,743781.6,743781.6,28023,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686021,621158.00
06/11/2016 19:00,2,0.988,ACTIVE,214.64,350.47,59.975,1465686003,"201051344000988","219011344069620",28.31,26.80,0,337.24,384.73,28.4,25.5,0.225,430021.6,430021.6,34696,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686022,621159.00
06/11/2016 19:00,2,1.008,ACTIVE,213.74,346.56,59.965,1465686003,"201051344001025","219011344069620",28.71,28.50,0,336.94,379.02,29.3,26.4,0.221,443844.4,443844.4,39204,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686023,621160.00
06/11/2016 19:00,2,1.010,ACTIVE,214.41,348.36,59.970,1465686003,"201051344000458","219011344069620",28.65,26.50,0,337.54,383.53,29.4,26.4,0.234,440863.5,440863.5,34620,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686024,621161.00
06/11/2016 19:00,2,1.006,ACTIVE,215.32,349.86,59.975,1465686003,"201051344000853","219011344069620",28.63,25.80,0,338.14,382.03,29.2,26.3,0.234,439588.0,439588.0,34223,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686025,621162.00
06/11/2016 19:00,2,0.932,ACTIVE,213.96,347.46,59.970,1465686003,"201051344000685","219011344069620",28.80,28.50,0,335.44,377.82,27.2,24.3,0.225,445097.1,445097.1,39049,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686026,621163.00
06/11/2016 19:00,2,0.977,ACTIVE,213.74,347.16,59.970,1465686003,"201051344000917","219011344069620",28.47,29.00,0,336.34,378.12,28.2,25.3,0.225,441895.9,441895.9,39051,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686027,621164.00
06/11/2016 19:00,2,0.979,ACTIVE,213.96,346.86,59.981,1465686003,"201051344001145","219011344069620",28.73,27.00,0,336.04,379.62,28.5,25.6,0.221,447115.7,447115.7,38900,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686028,621165.00
06/11/2016 19:00,2,0.979,ACTIVE,213.96,347.16,59.970,1465686003,"201051344000651","219011344069620",28.01,28.50,0,337.54,381.12,27.8,24.9,0.212,439584.9,439584.9,39255,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686029,621166.00
06/11/2016 19:00,2,0.754,ACTIVE,212.16,345.96,59.959,1465686003,"274151322000088","219011344069620",27.23,30.80,0,333.03,361.59,20.8,18.1,0.137,681678.1,681678.1,27765,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686030,621167.00
06/11/2016 19:00,2,0.561,ACTIVE,213.06,398.56,59.959,1465686003,"274151322000068","219011344069620",37.19,33.30,0,335.74,438.83,20.9,18.3,0.124,576269.7,576269.7,29318,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686031,621168.00
06/11/2016 19:00,2,0.996,ACTIVE,213.51,345.96,59.970,1465686003,"201051344001135","219011344069620",28.59,28.80,0,336.34,377.22,28.9,25.9,0.217,435600.1,435600.1,39191,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686032,621169.00
06/11/2016 19:00,2,1.006,ACTIVE,213.96,348.36,59.981,1465686003,"201051344000594","219011344069620",28.73,28.80,0,336.94,380.82,29.3,26.4,0.225,444802.2,444802.2,34666,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686033,621170.00
06/11/2016 19:00,2,0.951,ACTIVE,213.96,346.86,59.975,1465686003,"201051344001203","219011344069620",28.53,28.80,0,337.24,379.92,27.5,24.6,0.212,442720.0,442720.0,39231,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686033,621171.00
06/11/2016 19:00,2,0.770,ACTIVE,212.61,341.45,59.965,1465686003,"274151322000054","219011344069620",27.73,31.50,0,335.74,362.49,21.6,18.9,0.141,696222.6,696222.6,27790,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686034,621172.00
06/11/2016 19:00,2,1.014,ACTIVE,214.64,347.46,59.970,1465686003,"201051344000867","219011344069620",28.17,26.00,0,336.64,380.82,28.9,26.0,0.221,432211.4,432211.4,34664,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686035,621173.00
06/11/2016 19:00,2,0.877,ACTIVE,213.96,346.26,59.959,1465686003,"201051344001093","219011344069620",28.59,27.80,0,336.64,377.82,25.4,22.6,0.186,441134.6,441134.6,39108,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686036,621174.00
06/11/2016 19:00,2,0.955,ACTIVE,214.41,348.66,59.970,1465686003,"201051344000900","219011344069620",28.98,25.00,0,337.24,383.83,28.1,25.2,0.217,447937.4,447937.4,34056,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686037,621175.00
06/11/2016 19:00,2,0.969,ACTIVE,214.64,348.36,59.944,1465686003,"201051344000648","219011344069620",28.53,25.00,0,336.94,383.23,28.0,25.1,0.217,439560.0,439560.0,34347,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686038,621176.00
06/11/2016 19:00,2,0.992,ACTIVE,214.41,348.06,59.959,1465686003,"201051344000569","219011344069620",28.80,26.30,0,337.84,382.93,29.0,26.0,0.221,449031.4,449031.4,33979,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686039,621177.00
06/11/2016 19:00,2,1.006,ACTIVE,214.64,348.66,59.954,1465686003,"201051344000983","219011344069620",29.20,26.00,0,337.84,383.23,29.8,26.8,0.230,440588.3,440588.3,34462,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686040,621178.00
06/11/2016 19:00,2,0.992,ACTIVE,214.41,348.36,60.018,1465686003,"201051344001158","219011344069620",28.27,27.00,0,336.94,383.23,28.4,25.5,0.230,434692.2,434692.2,34727,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686041,621179.00
06/11/2016 19:00,2,0.967,ACTIVE,214.87,349.56,59.965,1465686003,"201051344000576","219011344069620",28.59,24.50,0,336.94,383.53,28.0,25.1,0.221,441772.6,441772.6,34131,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686042,621180.00
06/11/2016 19:00,2,0.762,ACTIVE,212.83,344.76,59.954,1465686003,"274151322000087","219011344069620",28.15,38.00,0,336.04,362.49,21.7,19.0,0.124,669627.4,669627.4,27899,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686043,621181.00
06/11/2016 19:15,2,0.854,ACTIVE,214.64,347.16,59.996,1465686903,"201051344000645","219011344069620",28.31,24.80,0,336.94,366.70,24.5,21.8,0.186,441327.7,441327.7,34266,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686905,621182.00
06/11/2016 19:15,2,0.717,ACTIVE,212.61,342.95,59.996,1465686903,"274151322000085","219011344069620",27.67,30.50,0,333.93,352.57,20.1,17.5,0.124,697824.6,697824.6,27803,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686906,621183.00
06/11/2016 19:15,2,0.850,ACTIVE,214.64,348.96,60.002,1465686903,"201051344000633","219011344069620",28.84,25.80,0,336.34,368.50,24.9,22.1,0.190,432480.3,432480.3,34751,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686907,621184.00
06/11/2016 19:15,2,0.859,ACTIVE,214.41,347.16,59.996,1465686903,"201051344000469","219011344069620",28.41,25.00,0,336.34,365.80,24.8,22.0,0.190,433970.5,433970.5,34682,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686908,621185.00
06/11/2016 19:15,2,0.859,ACTIVE,213.51,345.96,59.996,1465686903,"201051344000646","219011344069620",28.21,27.30,0,333.93,362.79,24.6,21.8,0.186,437069.5,437069.5,39228,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686909,621186.00
06/11/2016 19:15,2,0.758,ACTIVE,212.38,345.96,59.996,1465686903,"274151322000052","219011344069620",28.13,30.30,0,333.33,354.37,21.6,18.9,0.128,711980.2,711980.2,28030,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686910,621187.00
06/11/2016 19:15,2,0.928,ACTIVE,214.19,347.16,60.007,1465686903,"201051344000585","219011344069620",28.57,27.50,0,335.44,365.80,26.9,24.0,0.203,444236.7,444236.7,39237,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686910,621188.00
06/11/2016 19:15,2,0.812,ACTIVE,213.74,344.45,59.996,1465686903,"201051344001230","219011344069620",28.33,26.80,0,334.84,360.38,23.4,20.6,0.172,440614.4,440614.4,39039,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686911,621189.00
06/11/2016 19:15,2,0.834,ACTIVE,214.41,346.56,60.002,1465686903,"201051344000582","219011344069620",28.25,27.80,0,335.14,363.99,23.9,21.1,0.177,433974.7,433974.7,39195,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686912,621190.00
06/11/2016 19:15,2,0.840,ACTIVE,213.51,345.66,59.991,1465686903,"201051344000955","219011344069620",28.73,28.50,0,334.24,360.69,24.4,21.7,0.181,446548.0,446548.0,39126,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686913,621191.00
06/11/2016 19:15,2,0.496,ACTIVE,212.61,398.86,59.986,1465686903,"274151322000094","219011344069620",37.31,32.20,0,337.24,421.40,18.8,16.2,0.124,576393.2,576393.2,29109,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686914,621192.00
06/11/2016 19:15,2,0.918,ACTIVE,214.41,347.46,60.012,1465686903,"201051344000579","219011344069620",28.61,27.80,0,336.64,366.70,26.6,23.8,0.203,448054.5,448054.5,14754,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686915,621193.00
06/11/2016 19:15,2,0.883,ACTIVE,213.74,345.36,60.002,1465686903,"201051344000890","219011344069620",28.13,27.80,0,334.84,362.19,25.2,22.4,0.181,443731.1,443731.1,39146,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686916,621194.00
06/11/2016 19:15,2,0.850,ACTIVE,213.96,346.26,59.996,1465686903,"201051344000438","219011344069620",28.71,28.00,0,335.44,362.49,24.8,22.0,0.194,445696.8,445696.8,39151,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686917,621195.00
06/11/2016 19:15,2,0.887,ACTIVE,213.96,346.56,59.996,1465686903,"201051344000417","219011344069620",28.31,28.00,0,335.44,362.19,25.4,22.6,0.194,438034.8,438034.8,39315,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686918,621196.00
06/11/2016 19:15,2,0.797,ACTIVE,212.83,345.36,59.996,1465686903,"274151322000083","219011344069620",27.77,30.50,0,333.33,355.28,22.4,19.7,0.141,705565.9,705565.9,28108,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686919,621197.00
06/11/2016 19:15,2,0.820,ACTIVE,213.06,343.85,59.986,1465686903,"274151322000076","219011344069620",28.11,30.00,0,334.54,355.28,23.4,20.7,0.159,751511.7,751511.7,28104,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686919,621198.00
06/11/2016 19:15,2,0.928,ACTIVE,214.41,347.46,59.970,1465686903,"201051344000868","219011344069620",28.31,24.30,0,336.64,364.89,26.6,23.7,0.203,433010.8,433010.8,34402,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686920,621199.00
06/11/2016 19:15,2,0.826,ACTIVE,212.61,345.96,59.991,1465686903,"274151322000095","219011344069620",28.31,31.30,0,336.04,355.28,23.6,20.9,0.155,743787.2,743787.2,28024,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686921,621200.00
06/11/2016 19:15,2,0.910,ACTIVE,214.41,349.56,60.002,1465686903,"201051344000988","219011344069620",28.27,26.00,0,336.34,368.50,26.1,23.3,0.217,430027.9,430027.9,34697,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686922,621201.00
06/11/2016 19:15,2,0.920,ACTIVE,213.96,345.96,59.996,1465686903,"201051344001025","219011344069620",28.80,27.30,0,335.74,363.69,26.9,24.0,0.203,443850.8,443850.8,39205,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686923,621202.00
06/11/2016 19:15,2,0.912,ACTIVE,214.41,346.86,60.028,1465686903,"201051344000458","219011344069620",28.82,26.00,0,336.04,367.00,26.6,23.8,0.212,440869.9,440869.9,34621,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686924,621203.00
06/11/2016 19:15,2,0.918,ACTIVE,215.09,348.96,59.991,1465686903,"201051344000853","219011344069620",28.57,25.30,0,338.14,367.90,26.6,23.7,0.208,439594.4,439594.4,34224,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686925,621204.00
06/11/2016 19:15,2,0.857,ACTIVE,214.19,347.46,60.028,1465686903,"201051344000685","219011344069620",28.49,27.30,0,335.44,363.09,24.8,22.0,0.194,445103.0,445103.0,39050,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686926,621205.00
06/11/2016 19:15,2,0.873,ACTIVE,214.19,347.16,60.002,1465686903,"201051344000917","219011344069620",28.53,28.00,0,334.84,363.09,25.2,22.4,0.186,441902.0,441902.0,39052,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686927,621206.00
06/11/2016 19:15,2,0.848,ACTIVE,214.19,346.56,60.012,1465686903,"201051344001145","219011344069620",29.10,26.00,0,336.04,363.99,25.0,22.2,0.186,447121.8,447121.8,38901,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686928,621207.00
06/11/2016 19:15,2,0.873,ACTIVE,214.19,347.16,59.970,1465686903,"201051344000651","219011344069620",28.27,27.30,0,335.74,363.39,25.0,22.2,0.190,439591.0,439591.0,39256,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686928,621208.00
06/11/2016 19:15,2,0.732,ACTIVE,212.38,342.95,59.996,1465686903,"274151322000088","219011344069620",27.45,29.50,0,333.03,352.87,20.4,17.7,0.137,681682.8,681682.8,27766,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686929,621209.00
06/11/2016 19:15,2,0.523,ACTIVE,213.51,406.07,59.986,1465686903,"274151322000068","219011344069620",37.89,32.00,0,338.14,422.00,20.1,17.4,0.124,576274.3,576274.3,29319,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686930,621210.00
06/11/2016 19:15,2,0.895,ACTIVE,213.74,345.06,59.996,1465686903,"201051344001135","219011344069620",28.55,27.30,0,334.84,361.89,25.9,23.1,0.190,435606.5,435606.5,39192,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686931,621211.00
06/11/2016 19:15,2,0.893,ACTIVE,213.96,346.56,59.996,1465686903,"201051344000594","219011344069620",28.88,27.50,0,335.14,364.89,26.1,23.3,0.199,444808.7,444808.7,34667,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686932,621212.00
06/11/2016 19:15,2,0.854,ACTIVE,213.96,346.26,60.034,1465686903,"201051344001203","219011344069620",28.51,27.50,0,335.74,363.09,24.6,21.9,0.190,442726.0,442726.0,39232,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686933,621213.00
06/11/2016 19:15,2,0.736,ACTIVE,212.61,342.05,59.981,1465686903,"274151322000054","219011344069620",27.79,30.30,0,332.73,353.77,20.7,18.1,0.137,696227.4,696227.4,27791,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686934,621214.00
06/11/2016 19:15,2,0.889,ACTIVE,214.64,346.56,59.996,1465686903,"201051344000867","219011344069620",28.49,25.30,0,336.34,364.59,25.7,22.9,0.186,432217.9,432217.9,34665,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686935,621215.00
06/11/2016 19:15,2,0.803,ACTIVE,213.96,346.26,59.996,1465686903,"201051344001093","219011344069620",28.47,26.80,0,334.84,361.29,23.1,20.4,0.168,441140.3,441140.3,39109,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686936,621216.00
06/11/2016 19:15,2,0.836,ACTIVE,214.19,346.86,59.991,1465686903,"201051344000900","219011344069620",28.88,24.50,0,336.04,366.70,24.5,21.7,0.190,447943.6,447943.6,34057,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686937,621217.00
06/11/2016 19:15,2,0.859,ACTIVE,214.64,347.16,60.002,1465686903,"201051344000648","219011344069620",28.27,24.30,0,337.84,366.40,24.6,21.9,0.186,439566.2,439566.2,34348,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686938,621218.00
06/11/2016 19:15,2,0.869,ACTIVE,214.41,347.16,60.002,1465686903,"201051344000569","219011344069620",28.47,25.80,0,336.34,366.40,25.1,22.3,0.194,449037.8,449037.8,33980,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686939,621219.00
06/11/2016 19:15,2,0.865,ACTIVE,214.41,346.86,59.991,1465686903,"201051344000983","219011344069620",28.98,25.30,0,336.64,366.70,25.5,22.7,0.194,440594.9,440594.9,34463,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686940,621220.00
06/11/2016 19:15,2,0.850,ACTIVE,214.64,347.46,59.981,1465686903,"201051344001158","219011344069620",28.05,26.30,0,336.34,365.80,24.2,21.4,0.190,434698.6,434698.6,34728,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686941,621221.00
06/11/2016 19:15,2,0.822,ACTIVE,214.87,347.76,59.991,1465686903,"201051344000576","219011344069620",28.37,24.00,0,337.24,367.60,23.6,20.9,0.181,441778.7,441778.7,34132,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686942,621222.00
06/11/2016 19:15,2,0.705,ACTIVE,212.83,341.45,59.975,1465686903,"274151322000087","219011344069620",27.67,35.80,0,332.73,354.07,19.7,17.1,0.110,669632.3,669632.3,27900,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465686943,621223.00
06/11/2016 19:30,2,0.711,ACTIVE,214.41,345.36,59.986,1465687803,"201051344000645","219011344069620",28.27,24.50,0,338.14,359.18,20.4,17.7,0.150,441332.5,441332.5,34267,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687805,621224.00
06/11/2016 19:30,2,0.646,ACTIVE,212.38,343.85,59.975,1465687803,"274151322000085","219011344069620",27.99,28.80,0,336.34,350.47,18.3,15.8,0.115,697828.6,697828.6,27804,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687806,621225.00
06/11/2016 19:30,2,0.711,ACTIVE,214.19,346.56,59.975,1465687803,"201051344000633","219011344069620",28.29,25.30,0,336.64,360.69,20.4,17.8,0.155,432485.3,432485.3,34752,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687807,621226.00
06/11/2016 19:30,2,0.719,ACTIVE,213.96,345.06,59.981,1465687803,"201051344000469","219011344069620",27.85,25.00,0,336.04,359.18,20.3,17.7,0.155,433975.4,433975.4,34683,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687808,621227.00
06/11/2016 19:30,2,0.699,ACTIVE,212.83,344.15,59.965,1465687803,"201051344000646","219011344069620",28.43,26.30,0,334.84,357.68,20.1,17.5,0.146,437074.3,437074.3,39229,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687808,621228.00
06/11/2016 19:30,2,0.682,ACTIVE,212.16,344.76,59.970,1465687803,"274151322000052","219011344069620",28.13,28.80,0,332.73,351.67,19.4,16.8,0.115,711984.6,711984.6,28031,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687809,621229.00
06/11/2016 19:30,2,0.768,ACTIVE,213.29,345.06,59.975,1465687803,"201051344000585","219011344069620",28.19,26.30,0,335.74,359.18,21.9,19.3,0.155,444242.0,444242.0,39238,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687810,621230.00
06/11/2016 19:30,2,0.666,ACTIVE,213.29,343.55,59.954,1465687803,"201051344001230","219011344069620",28.25,25.50,0,333.93,355.88,19.1,16.5,0.137,440618.9,440618.9,39040,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687811,621231.00
06/11/2016 19:30,2,0.678,ACTIVE,213.51,344.76,59.975,1465687803,"201051344000582","219011344069620",27.89,26.50,0,336.34,357.98,19.1,16.6,0.133,433979.3,433979.3,39196,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687812,621232.00
06/11/2016 19:30,2,0.709,ACTIVE,212.83,343.85,59.975,1465687803,"201051344000955","219011344069620",28.61,27.00,0,334.24,357.08,20.6,17.9,0.146,446552.7,446552.7,39127,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687813,621233.00
06/11/2016 19:30,2,0.436,ACTIVE,212.61,404.57,59.970,1465687803,"274151322000094","219011344069620",37.91,30.50,0,337.54,419.00,16.7,14.2,0.110,576396.8,576396.8,29110,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687814,621234.00
06/11/2016 19:30,2,0.736,ACTIVE,213.96,344.76,59.975,1465687803,"201051344000579","219011344069620",28.53,27.30,0,337.24,360.08,21.3,18.7,0.150,448059.7,448059.7,14755,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687815,621235.00
06/11/2016 19:30,2,0.701,ACTIVE,213.29,343.85,60.002,1465687803,"201051344000890","219011344069620",28.43,26.30,0,334.54,357.98,20.2,17.6,0.137,443735.9,443735.9,39147,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687816,621236.00
06/11/2016 19:30,2,0.688,ACTIVE,213.51,344.76,59.975,1465687803,"201051344000438","219011344069620",28.63,26.30,0,335.14,358.58,19.9,17.3,0.146,445701.5,445701.5,39152,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687817,621237.00
06/11/2016 19:30,2,0.707,ACTIVE,213.29,343.85,59.981,1465687803,"201051344000417","219011344069620",28.45,26.50,0,335.44,358.28,20.4,17.7,0.141,438039.6,438039.6,39316,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687818,621238.00
06/11/2016 19:30,2,0.668,ACTIVE,212.38,343.25,59.965,1465687803,"274151322000083","219011344069620",27.91,29.00,0,333.03,351.07,18.8,16.3,0.128,705570.1,705570.1,28109,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687819,621239.00
06/11/2016 19:30,2,0.701,ACTIVE,213.06,342.05,59.975,1465687803,"274151322000076","219011344069620",28.69,28.50,0,334.54,352.27,20.3,17.7,0.133,751516.2,751516.2,28105,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687820,621240.00
06/11/2016 19:30,2,0.725,ACTIVE,213.74,344.45,59.981,1465687803,"201051344000868","219011344069620",28.07,24.00,0,336.04,360.08,20.6,18.0,0.146,433015.8,433015.8,34403,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687821,621241.00
06/11/2016 19:30,2,0.699,ACTIVE,212.38,342.65,59.975,1465687803,"274151322000095","219011344069620",28.07,29.30,0,332.73,351.67,19.9,17.3,0.128,743791.6,743791.6,28025,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687822,621242.00
06/11/2016 19:30,2,0.697,ACTIVE,213.74,345.96,59.975,1465687803,"201051344000988","219011344069620",27.99,26.00,0,336.64,361.59,19.8,17.2,0.150,430032.7,430032.7,34698,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687823,621243.00
