ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 19:30,2,0.682,ACTIVE,213.29,342.95,59.970,1465687803,"201051344001025","219011344069620",29.12,26.00,0,336.04,359.48,20.2,17.6,0.141,443855.8,443855.8,39206,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687823,621244.00
06/11/2016 19:30,2,0.715,ACTIVE,213.96,344.45,59.981,1465687803,"201051344000458","219011344069620",28.41,26.00,0,336.34,360.38,20.6,17.9,0.155,440874.9,440874.9,34622,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687824,621245.00
06/11/2016 19:30,2,0.709,ACTIVE,214.41,346.26,59.975,1465687803,"201051344000853","219011344069620",28.37,25.30,0,338.44,362.79,20.4,17.8,0.155,439599.3,439599.3,34225,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687825,621246.00
06/11/2016 19:30,2,0.650,ACTIVE,213.51,344.45,59.970,1465687803,"201051344000685","219011344069620",28.59,25.50,0,336.34,359.78,18.9,16.3,0.150,445107.5,445107.5,39051,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687826,621247.00
06/11/2016 19:30,2,0.682,ACTIVE,213.29,344.45,59.975,1465687803,"201051344000917","219011344069620",27.79,27.00,0,334.24,358.88,19.2,16.6,0.137,441906.6,441906.6,39053,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687827,621248.00
06/11/2016 19:30,2,0.668,ACTIVE,213.51,344.45,59.996,1465687803,"201051344001145","219011344069620",28.63,24.80,0,336.64,358.58,19.4,16.8,0.137,447126.5,447126.5,38902,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687828,621249.00
06/11/2016 19:30,2,0.678,ACTIVE,213.74,345.06,59.975,1465687803,"201051344000651","219011344069620",28.13,26.00,0,336.64,358.88,19.4,16.8,0.137,439595.6,439595.6,39257,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687829,621250.00
06/11/2016 19:30,2,0.639,ACTIVE,212.16,342.05,59.965,1465687803,"274151322000088","219011344069620",27.39,27.80,0,335.44,350.17,17.7,15.2,0.110,681686.7,681686.7,27767,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687830,621251.00
06/11/2016 19:30,2,0.449,ACTIVE,213.06,406.07,59.981,1465687803,"274151322000068","219011344069620",38.15,30.50,0,338.44,423.20,17.5,15.0,0.102,576278.1,576278.1,29320,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687831,621252.00
06/11/2016 19:30,2,0.723,ACTIVE,213.06,343.25,59.944,1465687803,"201051344001135","219011344069620",28.23,26.00,0,335.14,357.08,20.7,18.0,0.146,435611.4,435611.4,39193,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687832,621253.00
06/11/2016 19:30,2,0.713,ACTIVE,213.51,343.85,59.933,1465687803,"201051344000594","219011344069620",28.35,26.80,0,335.44,359.18,20.5,17.9,0.150,444813.6,444813.6,34668,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687833,621254.00
06/11/2016 19:30,2,0.682,ACTIVE,213.29,342.95,59.981,1465687803,"201051344001203","219011344069620",28.45,26.00,0,336.04,358.88,19.7,17.1,0.141,442730.7,442730.7,39233,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687834,621255.00
06/11/2016 19:30,2,0.646,ACTIVE,212.16,340.25,59.928,1465687803,"274151322000054","219011344069620",27.95,28.50,0,335.44,350.47,18.3,15.8,0.110,696231.5,696231.5,27792,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687835,621256.00
06/11/2016 19:30,2,0.725,ACTIVE,214.19,343.85,59.981,1465687803,"201051344000867","219011344069620",28.05,25.00,0,336.04,359.18,20.6,18.0,0.141,432222.8,432222.8,34666,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687836,621257.00
06/11/2016 19:30,2,0.674,ACTIVE,213.29,344.15,59.954,1465687803,"201051344001093","219011344069620",28.29,25.80,0,335.74,356.78,19.4,16.8,0.137,441144.7,441144.7,39110,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687836,621258.00
06/11/2016 19:30,2,0.682,ACTIVE,213.96,345.06,59.970,1465687803,"201051344000900","219011344069620",28.69,24.50,0,336.64,358.58,19.8,17.2,0.150,447948.3,447948.3,34058,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687837,621259.00
06/11/2016 19:30,2,0.711,ACTIVE,214.19,345.36,59.975,1465687803,"201051344000648","219011344069620",28.57,24.00,0,337.84,359.48,20.6,17.9,0.150,439571.1,439571.1,34349,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687838,621260.00
06/11/2016 19:30,2,0.709,ACTIVE,213.74,345.06,59.970,1465687803,"201051344000569","219011344069620",28.53,25.50,0,336.34,359.18,20.5,17.9,0.150,449042.8,449042.8,33981,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687839,621261.00
06/11/2016 19:30,2,0.725,ACTIVE,213.96,344.45,59.965,1465687803,"201051344000983","219011344069620",28.77,25.50,0,336.64,358.88,21.1,18.5,0.150,440600.0,440600.0,34464,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687840,621262.00
06/11/2016 19:30,2,0.689,ACTIVE,213.74,344.45,59.970,1465687803,"201051344001158","219011344069620",28.35,26.30,0,336.64,358.88,19.8,17.2,0.150,434703.4,434703.4,34729,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687841,621263.00
06/11/2016 19:30,2,0.701,ACTIVE,214.19,345.96,59.970,1465687803,"201051344000576","219011344069620",28.31,23.80,0,336.34,358.58,20.1,17.5,0.146,441783.5,441783.5,34133,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687842,621264.00
06/11/2016 19:30,2,0.654,ACTIVE,212.16,341.15,59.996,1465687803,"274151322000087","219011344069620",27.65,33.30,0,336.04,350.47,18.4,15.8,0.110,669636.3,669636.3,27901,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465687843,621265.00
06/11/2016 19:45,2,0.541,ACTIVE,214.87,345.06,59.996,1465688704,"201051344000645","219011344069620",27.95,24.50,0,336.34,355.88,15.3,12.9,0.102,441336.3,441336.3,34268,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688705,621266.00
06/11/2016 19:45,2,0.477,ACTIVE,212.83,343.55,59.986,1465688704,"274151322000085","219011344069620",27.75,27.00,0,336.34,348.66,13.4,11.0,0.080,697832.0,697832.0,27805,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688706,621267.00
06/11/2016 19:45,2,0.547,ACTIVE,214.64,345.96,59.954,1465688704,"201051344000633","219011344069620",28.01,24.50,0,335.14,357.08,15.5,13.1,0.102,432489.1,432489.1,34753,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688707,621268.00
06/11/2016 19:45,2,0.539,ACTIVE,214.41,344.45,59.991,1465688704,"201051344000469","219011344069620",28.27,25.80,0,335.14,354.67,15.4,13.0,0.106,433979.2,433979.2,34684,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688708,621269.00
06/11/2016 19:45,2,0.537,ACTIVE,213.51,342.65,59.991,1465688704,"201051344000646","219011344069620",28.09,24.50,0,334.84,353.77,15.3,12.9,0.093,437078.1,437078.1,39230,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688709,621270.00
06/11/2016 19:45,2,0.514,ACTIVE,212.61,341.15,59.991,1465688704,"274151322000052","219011344069620",27.85,27.30,0,335.44,348.96,14.5,12.1,0.075,711988.2,711988.2,28032,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688709,621271.00
06/11/2016 19:45,2,0.570,ACTIVE,213.96,343.85,59.996,1465688704,"201051344000585","219011344069620",27.77,25.00,0,335.14,355.28,16.1,13.6,0.102,444246.1,444246.1,39239,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688710,621272.00
06/11/2016 19:45,2,0.500,ACTIVE,213.74,341.75,59.965,1465688704,"201051344001230","219011344069620",28.15,24.00,0,334.24,353.17,14.3,11.9,0.088,440622.4,440622.4,39041,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688711,621273.00
06/11/2016 19:45,2,0.506,ACTIVE,214.19,343.55,59.986,1465688704,"201051344000582","219011344069620",28.05,24.80,0,335.44,354.07,14.4,12.0,0.088,433982.9,433982.9,39197,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688712,621274.00
06/11/2016 19:45,2,0.529,ACTIVE,213.51,342.35,59.986,1465688704,"201051344000955","219011344069620",29.26,25.00,0,334.24,354.37,15.7,13.2,0.102,446556.6,446556.6,39128,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688713,621275.00
06/11/2016 19:45,2,0.314,ACTIVE,212.83,400.06,59.991,1465688704,"274151322000094","219011344069620",37.59,28.80,0,336.94,417.49,12.2,9.8,0.066,576399.8,576399.8,29111,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688714,621276.00
06/11/2016 19:45,2,0.568,ACTIVE,214.19,343.85,59.954,1465688704,"201051344000579","219011344069620",28.33,26.80,0,335.74,355.28,16.3,13.8,0.102,448063.7,448063.7,14756,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688715,621277.00
06/11/2016 19:45,2,0.516,ACTIVE,213.74,342.05,59.986,1465688704,"201051344000890","219011344069620",28.94,24.80,0,335.14,353.77,15.2,12.7,0.088,443739.7,443739.7,39148,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688716,621278.00
06/11/2016 19:45,2,0.510,ACTIVE,213.96,342.95,60.002,1465688704,"201051344000438","219011344069620",29.22,24.50,0,334.54,354.37,15.1,12.6,0.097,445705.3,445705.3,39153,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688717,621279.00
06/11/2016 19:45,2,0.547,ACTIVE,213.74,343.25,60.023,1465688704,"201051344000417","219011344069620",28.25,24.80,0,334.54,353.77,15.7,13.2,0.102,438043.5,438043.5,39317,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688718,621280.00
06/11/2016 19:45,2,0.490,ACTIVE,212.83,340.55,59.981,1465688704,"274151322000083","219011344069620",27.69,27.30,0,335.74,348.96,13.8,11.3,0.088,705573.6,705573.6,28110,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688719,621281.00
06/11/2016 19:45,2,0.523,ACTIVE,213.29,341.75,59.981,1465688704,"274151322000076","219011344069620",28.15,27.00,0,336.94,349.86,15.0,12.5,0.097,751520.0,751520.0,28106,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688719,621282.00
06/11/2016 19:45,2,0.547,ACTIVE,214.19,343.55,59.996,1465688704,"201051344000868","219011344069620",28.21,23.80,0,335.14,354.37,15.6,13.2,0.097,433019.6,433019.6,34404,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688720,621283.00
06/11/2016 19:45,2,0.514,ACTIVE,212.61,341.45,59.986,1465688704,"274151322000095","219011344069620",27.67,27.50,0,335.74,348.96,14.4,12.0,0.088,743795.3,743795.3,28026,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688721,621284.00
06/11/2016 19:45,2,0.520,ACTIVE,214.19,345.66,59.996,1465688704,"201051344000988","219011344069620",27.97,26.30,0,335.14,356.78,14.8,12.3,0.110,430036.3,430036.3,34699,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688722,621285.00
06/11/2016 19:45,2,0.525,ACTIVE,213.51,341.75,60.002,1465688704,"201051344001025","219011344069620",28.29,24.50,0,335.44,353.47,15.1,12.6,0.097,443859.5,443859.5,39207,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688723,621286.00
06/11/2016 19:45,2,0.545,ACTIVE,214.19,344.15,59.986,1465688704,"201051344000458","219011344069620",28.23,26.50,0,336.04,354.67,15.6,13.1,0.106,440878.7,440878.7,34623,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688724,621287.00
06/11/2016 19:45,2,0.537,ACTIVE,214.87,345.36,60.028,1465688704,"201051344000853","219011344069620",28.21,26.00,0,336.94,356.48,15.3,12.9,0.102,439603.1,439603.1,34226,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688725,621288.00
06/11/2016 19:45,2,0.502,ACTIVE,213.96,343.55,59.981,1465688704,"201051344000685","219011344069620",28.05,24.00,0,335.14,354.67,14.3,11.8,0.093,445111.0,445111.0,39052,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688726,621289.00
06/11/2016 19:45,2,0.484,ACTIVE,213.96,342.95,59.986,1465688704,"201051344000917","219011344069620",28.90,25.30,0,334.24,354.07,14.2,11.8,0.088,441910.1,441910.1,39054,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688727,621290.00
06/11/2016 19:45,2,0.500,ACTIVE,213.96,342.65,59.986,1465688704,"201051344001145","219011344069620",28.23,23.30,0,335.74,354.37,14.3,11.9,0.088,447130.0,447130.0,38903,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688728,621291.00
06/11/2016 19:45,2,0.514,ACTIVE,213.96,343.25,60.034,1465688704,"201051344000651","219011344069620",27.97,24.50,0,336.04,354.67,14.6,12.2,0.097,439599.2,439599.2,39258,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688729,621292.00
06/11/2016 19:45,2,0.473,ACTIVE,212.38,340.85,59.986,1465688704,"274151322000088","219011344069620",27.02,26.80,0,334.84,348.06,12.9,10.6,0.080,681689.9,681689.9,27768,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688730,621293.00
06/11/2016 19:45,2,0.338,ACTIVE,213.29,397.35,59.975,1465688704,"274151322000068","219011344069620",37.27,29.00,0,337.84,421.70,12.8,10.4,0.066,576281.3,576281.3,29321,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688731,621294.00
06/11/2016 19:45,2,0.547,ACTIVE,213.51,341.45,59.949,1465688704,"201051344001135","219011344069620",28.49,24.50,0,334.24,354.07,15.8,13.3,0.097,435615.3,435615.3,39194,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688732,621295.00
06/11/2016 19:45,2,0.551,ACTIVE,214.19,344.15,59.959,1465688704,"201051344000594","219011344069620",27.65,25.80,0,334.24,354.07,15.5,13.0,0.102,444817.4,444817.4,34669,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688733,621296.00
06/11/2016 19:45,2,0.527,ACTIVE,213.74,342.05,59.975,1465688704,"201051344001203","219011344069620",27.73,24.80,0,335.14,354.67,14.8,12.4,0.097,442734.3,442734.3,39234,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688734,621297.00
06/11/2016 19:45,2,0.482,ACTIVE,212.61,342.35,59.986,1465688704,"274151322000054","219011344069620",27.61,27.30,0,335.44,348.96,13.5,11.1,0.084,696234.9,696234.9,27793,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688735,621298.00
06/11/2016 19:45,2,0.537,ACTIVE,214.41,343.25,59.938,1465688704,"201051344000867","219011344069620",28.55,24.80,0,335.44,354.37,15.5,13.1,0.093,432226.7,432226.7,34667,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688736,621299.00
06/11/2016 19:45,2,0.512,ACTIVE,213.74,342.35,59.981,1465688704,"201051344001093","219011344069620",27.99,24.30,0,335.14,353.77,14.5,12.1,0.088,441148.3,441148.3,39111,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688737,621300.00
06/11/2016 19:45,2,0.523,ACTIVE,214.19,343.85,59.981,1465688704,"201051344000900","219011344069620",27.89,25.00,0,335.74,355.28,14.8,12.4,0.102,447952.0,447952.0,34059,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688737,621301.00
06/11/2016 19:45,2,0.553,ACTIVE,214.64,344.15,59.981,1465688704,"201051344000648","219011344069620",27.97,24.00,0,335.44,356.18,15.7,13.2,0.106,439575.0,439575.0,34350,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688738,621302.00
06/11/2016 19:45,2,0.549,ACTIVE,214.19,343.85,59.986,1465688704,"201051344000569","219011344069620",27.95,26.30,0,335.74,355.28,15.6,13.1,0.106,449046.6,449046.6,33982,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688739,621303.00
06/11/2016 19:45,2,0.562,ACTIVE,214.19,343.55,59.986,1465688704,"201051344000983","219011344069620",28.23,26.30,0,335.14,354.97,16.1,13.6,0.102,440603.9,440603.9,34465,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688740,621304.00
06/11/2016 19:45,2,0.523,ACTIVE,214.41,343.55,59.938,1465688704,"201051344001158","219011344069620",28.05,26.30,0,335.14,354.37,14.9,12.5,0.106,434707.0,434707.0,34730,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688741,621305.00
06/11/2016 19:45,2,0.533,ACTIVE,214.87,345.06,59.944,1465688704,"201051344000576","219011344069620",28.17,24.00,0,335.74,354.97,15.3,12.8,0.102,441787.2,441787.2,34134,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688742,621306.00
06/11/2016 19:45,2,0.479,ACTIVE,212.83,339.04,59.996,1465688704,"274151322000087","219011344069620",27.51,31.00,0,335.74,348.96,13.3,11.0,0.062,669639.6,669639.6,27902,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465688743,621307.00
06/11/2016 20:00,2,0.467,ACTIVE,214.87,344.15,60.044,1465689605,"201051344000645","219011344069620",27.33,24.80,0,337.54,353.17,12.9,10.6,0.080,441339.2,441339.2,34269,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689606,621308.00
06/11/2016 20:00,2,0.375,ACTIVE,213.06,341.75,60.012,1465689605,"274151322000085","219011344069620",27.19,26.00,0,336.94,346.56,10.3,8.0,0.057,697834.4,697834.4,27806,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689607,621309.00
06/11/2016 20:00,2,0.465,ACTIVE,214.87,345.06,60.018,1465689605,"201051344000633","219011344069620",28.01,24.30,0,337.24,354.07,13.2,10.8,0.075,432492.0,432492.0,34754,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689608,621310.00
06/11/2016 20:00,2,0.459,ACTIVE,214.64,343.55,60.018,1465689605,"201051344000469","219011344069620",28.21,26.30,0,335.44,351.97,13.1,10.7,0.080,433982.1,433982.1,34685,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689609,621311.00
06/11/2016 20:00,2,0.461,ACTIVE,213.51,341.75,60.007,1465689605,"201051344000646","219011344069620",28.03,23.80,0,334.84,350.47,13.1,10.7,0.080,437081.0,437081.0,39231,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689610,621312.00
06/11/2016 20:00,2,0.428,ACTIVE,212.83,342.35,60.028,1465689605,"274151322000052","219011344069620",27.19,26.30,0,336.04,347.16,11.7,9.4,0.066,711990.8,711990.8,28033,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689611,621313.00
06/11/2016 20:00,2,0.512,ACTIVE,214.19,342.65,60.044,1465689605,"201051344000585","219011344069620",23.93,24.30,0,335.44,351.37,12.4,10.1,0.075,444249.0,444249.0,39240,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689611,621314.00
06/11/2016 20:00,2,0.412,ACTIVE,213.74,340.85,60.002,1465689605,"201051344001230","219011344069620",27.95,23.00,0,334.24,348.96,11.7,9.4,0.062,440625.0,440625.0,39042,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689612,621315.00
06/11/2016 20:00,2,0.416,ACTIVE,214.41,342.35,60.007,1465689605,"201051344000582","219011344069620",28.41,23.80,0,335.44,351.07,12.0,9.6,0.071,433985.6,433985.6,39198,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689614,621316.00
06/11/2016 20:00,2,0.469,ACTIVE,213.74,341.45,60.002,1465689605,"201051344000955","219011344069620",28.45,23.80,0,333.93,348.96,13.6,11.2,0.075,446559.7,446559.7,39129,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689614,621317.00
06/11/2016 20:00,2,0.236,ACTIVE,213.06,396.75,60.012,1465689605,"274151322000094","219011344069620",37.29,27.50,0,338.14,414.79,9.1,6.8,0.049,576401.8,576401.8,29112,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689615,621318.00
06/11/2016 20:00,2,0.482,ACTIVE,214.41,342.95,60.012,1465689605,"201051344000579","219011344069620",28.49,26.30,0,336.64,352.27,14.0,11.6,0.080,448066.8,448066.8,14757,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689616,621319.00
06/11/2016 20:00,2,0.479,ACTIVE,213.74,340.85,60.012,1465689605,"201051344000890","219011344069620",22.88,23.80,0,334.54,350.17,11.1,8.8,0.062,443742.3,443742.3,39149,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689617,621320.00
06/11/2016 20:00,2,0.445,ACTIVE,213.96,342.35,60.012,1465689605,"201051344000438","219011344069620",28.55,23.50,0,335.74,350.77,12.9,10.5,0.080,445708.1,445708.1,39154,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689618,621321.00
06/11/2016 20:00,2,0.479,ACTIVE,213.96,342.35,60.018,1465689605,"201051344000417","219011344069620",27.51,23.80,0,334.84,351.07,13.4,11.0,0.075,438046.5,438046.5,39318,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689619,621322.00
06/11/2016 20:00,2,0.381,ACTIVE,212.61,341.45,60.002,1465689605,"274151322000083","219011344069620",27.79,26.00,0,336.34,347.46,10.8,8.5,0.062,705576.0,705576.0,28111,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689620,621323.00
06/11/2016 20:00,2,0.424,ACTIVE,213.29,342.95,60.012,1465689605,"274151322000076","219011344069620",27.91,26.00,0,337.54,347.46,12.0,9.6,0.066,751522.7,751522.7,28107,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689621,621324.00
06/11/2016 20:00,2,0.475,ACTIVE,214.19,342.95,60.012,1465689605,"201051344000868","219011344069620",27.71,23.50,0,336.34,351.97,13.3,11.0,0.075,433022.6,433022.6,34405,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689622,621325.00
06/11/2016 20:00,2,0.391,ACTIVE,212.61,340.25,60.012,1465689605,"274151322000095","219011344069620",27.85,25.80,0,336.34,346.86,11.1,8.8,0.062,743797.8,743797.8,28027,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689623,621326.00
06/11/2016 20:00,2,0.449,ACTIVE,214.19,344.45,60.007,1465689605,"201051344000988","219011344069620",26.84,26.50,0,336.04,354.07,12.2,9.9,0.088,430039.0,430039.0,34700,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689623,621327.00
06/11/2016 20:00,2,0.475,ACTIVE,213.74,340.85,60.018,1465689605,"201051344001025","219011344069620",23.28,23.50,0,334.84,350.47,11.2,8.9,0.066,443862.2,443862.2,39208,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689624,621328.00
06/11/2016 20:00,2,0.461,ACTIVE,214.19,342.95,60.007,1465689605,"201051344000458","219011344069620",28.19,27.00,0,336.34,352.57,13.2,10.8,0.080,440881.6,440881.6,34624,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689625,621329.00
06/11/2016 20:00,2,0.469,ACTIVE,214.87,344.76,60.012,1465689605,"201051344000853","219011344069620",26.98,26.80,0,337.84,353.47,12.8,10.5,0.084,439606.0,439606.0,34227,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689626,621330.00
06/11/2016 20:00,2,0.418,ACTIVE,214.19,343.25,60.007,1465689605,"201051344000685","219011344069620",27.67,23.00,0,334.84,351.37,11.8,9.4,0.075,445113.6,445113.6,39053,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689627,621331.00
06/11/2016 20:00,2,0.414,ACTIVE,213.96,342.35,59.981,1465689605,"201051344000917","219011344069620",27.77,24.00,0,334.54,350.47,11.7,9.3,0.066,441912.7,441912.7,39055,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689628,621332.00
06/11/2016 20:00,2,0.416,ACTIVE,214.19,342.05,60.007,1465689605,"201051344001145","219011344069620",27.97,22.50,0,336.04,350.47,11.8,9.5,0.066,447132.4,447132.4,38904,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689629,621333.00
06/11/2016 20:00,2,0.467,ACTIVE,213.96,342.35,60.012,1465689605,"201051344000651","219011344069620",23.10,23.30,0,335.74,351.07,10.9,8.6,0.066,439601.7,439601.7,39259,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689630,621334.00
06/11/2016 20:00,2,0.371,ACTIVE,212.61,342.05,60.007,1465689605,"274151322000088","219011344069620",26.96,26.00,0,336.04,346.26,10.2,7.9,0.057,681692.1,681692.1,27769,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689631,621335.00
06/11/2016 20:00,2,0.260,ACTIVE,213.51,401.56,59.996,1465689605,"274151322000068","219011344069620",37.79,27.80,0,338.74,415.69,10.1,7.8,0.049,576283.5,576283.5,29322,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689632,621336.00
06/11/2016 20:00,2,0.471,ACTIVE,213.51,341.75,60.002,1465689605,"201051344001135","219011344069620",27.95,23.50,0,335.14,349.26,13.4,11.0,0.075,435618.2,435618.2,39195,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689633,621337.00
06/11/2016 20:00,2,0.461,ACTIVE,214.19,343.55,60.002,1465689605,"201051344000594","219011344069620",28.07,25.00,0,335.44,351.37,13.1,10.8,0.084,444820.4,444820.4,34670,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689634,621338.00
06/11/2016 20:00,2,0.449,ACTIVE,214.19,341.75,59.996,1465689605,"201051344001203","219011344069620",27.04,23.80,0,335.44,350.47,12.4,10.0,0.071,442737.1,442737.1,39235,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689635,621339.00
06/11/2016 20:00,2,0.385,ACTIVE,212.83,341.15,59.996,1465689605,"274151322000054","219011344069620",27.49,26.50,0,336.34,346.56,10.7,8.4,0.062,696237.3,696237.3,27794,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689636,621340.00
06/11/2016 20:00,2,0.473,ACTIVE,214.41,342.65,59.996,1465689605,"201051344000867","219011344069620",27.63,24.80,0,335.14,351.07,13.2,10.8,0.075,432229.6,432229.6,34668,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689636,621341.00
06/11/2016 20:00,2,0.424,ACTIVE,213.96,342.05,59.996,1465689605,"201051344001093","219011344069620",28.39,23.50,0,334.84,348.96,12.2,9.9,0.062,441151.0,441151.0,39112,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689637,621342.00
06/11/2016 20:00,2,0.443,ACTIVE,214.41,343.85,60.002,1465689605,"201051344000900","219011344069620",27.61,26.00,0,336.04,351.37,12.4,10.1,0.080,447954.8,447954.8,34060,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689638,621343.00
06/11/2016 20:00,2,0.480,ACTIVE,214.64,343.55,60.002,1465689605,"201051344000648","219011344069620",27.51,24.00,0,336.94,352.57,13.4,11.1,0.084,439577.9,439577.9,34351,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689639,621344.00
06/11/2016 20:00,2,0.469,ACTIVE,214.41,343.25,60.002,1465689605,"201051344000569","219011344069620",27.61,27.00,0,336.64,351.67,13.1,10.7,0.084,449049.5,449049.5,33983,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689640,621345.00
06/11/2016 20:00,2,0.510,ACTIVE,214.41,342.95,60.007,1465689605,"201051344000983","219011344069620",25.07,27.00,0,335.44,351.37,13.0,10.6,0.075,440606.9,440606.9,34466,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689641,621346.00
06/11/2016 20:00,2,0.449,ACTIVE,214.41,342.95,60.007,1465689605,"201051344001158","219011344069620",27.77,26.00,0,335.74,351.97,12.7,10.3,0.075,434709.8,434709.8,34731,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689642,621347.00
06/11/2016 20:00,2,0.477,ACTIVE,214.64,344.15,59.965,1465689605,"201051344000576","219011344069620",26.68,24.30,0,336.64,352.57,12.9,10.5,0.075,441790.1,441790.1,34135,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689643,621348.00
06/11/2016 20:00,2,0.379,ACTIVE,212.61,340.55,59.986,1465689605,"274151322000087","219011344069620",27.08,29.30,0,336.34,346.86,10.4,8.1,0.049,669641.9,669641.9,27903,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465689644,621349.00
06/11/2016 20:15,2,0.418,ACTIVE,214.19,342.65,59.991,1465690505,"201051344000645","219011344069620",27.59,24.50,0,337.24,350.47,11.7,9.4,0.062,441341.7,441341.7,34270,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690507,621350.00
06/11/2016 20:15,2,0.320,ACTIVE,212.61,338.44,59.996,1465690505,"274151322000085","219011344069620",27.00,25.30,0,335.74,345.36,8.8,6.6,0.044,697836.2,697836.2,27807,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690508,621351.00
06/11/2016 20:15,2,0.424,ACTIVE,214.19,343.25,60.002,1465690505,"201051344000633","219011344069620",27.73,23.80,0,336.64,353.17,11.9,9.6,0.066,432494.5,432494.5,34755,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690509,621352.00
06/11/2016 20:15,2,0.434,ACTIVE,213.96,342.05,59.996,1465690505,"201051344000469","219011344069620",26.86,25.80,0,335.74,350.47,11.8,9.5,0.071,433984.6,433984.6,34686,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690510,621353.00
06/11/2016 20:15,2,0.416,ACTIVE,212.83,340.55,60.012,1465690505,"201051344000646","219011344069620",27.79,23.00,0,333.93,348.96,11.8,9.4,0.057,437083.4,437083.4,39232,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690511,621354.00
06/11/2016 20:15,2,0.369,ACTIVE,212.38,339.95,59.996,1465690505,"274151322000052","219011344069620",26.92,25.80,0,334.84,345.66,10.1,7.8,0.049,711993.0,711993.0,28034,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690511,621355.00
06/11/2016 20:15,2,0.438,ACTIVE,213.06,341.45,60.002,1465690505,"201051344000585","219011344069620",28.15,23.30,0,334.84,348.96,12.5,10.1,0.066,444251.3,444251.3,39241,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690512,621356.00
06/11/2016 20:15,2,0.361,ACTIVE,213.06,339.65,60.007,1465690505,"201051344001230","219011344069620",28.05,22.30,0,333.93,347.76,10.3,8.0,0.049,440627.2,440627.2,39043,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690514,621357.00
06/11/2016 20:15,2,0.389,ACTIVE,213.74,341.45,60.018,1465690505,"201051344000582","219011344069620",27.31,22.80,0,334.84,348.96,10.8,8.5,0.057,433987.8,433987.8,39199,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690514,621358.00
06/11/2016 20:15,2,0.426,ACTIVE,212.83,339.95,60.018,1465690505,"201051344000955","219011344069620",28.05,23.00,0,333.63,348.36,12.1,9.8,0.062,446562.2,446562.2,39130,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690515,621359.00
06/11/2016 20:15,2,0.191,ACTIVE,212.61,402.16,59.991,1465690505,"274151322000094","219011344069620",37.89,26.80,0,336.94,406.07,7.4,5.2,0.044,576403.3,576403.3,29113,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690516,621360.00
06/11/2016 20:15,2,0.455,ACTIVE,213.96,341.15,60.007,1465690505,"201051344000579","219011344069620",27.33,25.30,0,336.64,349.86,12.6,10.3,0.066,448069.5,448069.5,14758,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690517,621361.00
06/11/2016 20:15,2,0.398,ACTIVE,212.83,339.95,60.023,1465690505,"201051344000890","219011344069620",28.19,22.80,0,334.54,347.46,11.4,9.1,0.057,443744.5,443744.5,39150,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690518,621362.00
06/11/2016 20:15,2,0.400,ACTIVE,213.06,341.15,59.996,1465690505,"201051344000438","219011344069620",28.29,22.50,0,335.74,349.26,11.5,9.2,0.066,445710.6,445710.6,39155,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690519,621363.00
06/11/2016 20:15,2,0.424,ACTIVE,213.06,340.85,60.002,1465690505,"201051344000417","219011344069620",28.07,22.80,0,334.54,348.66,12.1,9.8,0.062,438049.0,438049.0,39319,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690520,621364.00
06/11/2016 20:15,2,0.328,ACTIVE,212.61,340.85,60.012,1465690505,"274151322000083","219011344069620",27.00,25.30,0,335.44,345.96,9.0,6.7,0.040,705577.9,705577.9,28112,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690521,621365.00
06/11/2016 20:15,2,0.361,ACTIVE,213.29,340.25,60.002,1465690505,"274151322000076","219011344069620",27.71,25.50,0,336.04,346.26,10.1,7.9,0.057,751524.9,751524.9,28108,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690522,621366.00
06/11/2016 20:15,2,0.428,ACTIVE,213.74,341.75,60.007,1465690505,"201051344000868","219011344069620",27.73,23.50,0,335.14,350.47,12.1,9.7,0.066,433025.2,433025.2,34406,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690523,621367.00
06/11/2016 20:15,2,0.330,ACTIVE,212.61,339.65,60.002,1465690505,"274151322000095","219011344069620",27.57,25.00,0,335.44,345.06,9.3,7.0,0.044,743799.7,743799.7,28028,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690524,621368.00
06/11/2016 20:15,2,0.395,ACTIVE,213.74,343.25,60.007,1465690505,"201051344000988","219011344069620",27.49,26.00,0,335.14,352.27,11.1,8.7,0.071,430041.3,430041.3,34701,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690524,621369.00
06/11/2016 20:15,2,0.408,ACTIVE,213.06,339.65,60.012,1465690505,"201051344001025","219011344069620",27.47,22.50,0,334.24,348.36,11.4,9.1,0.066,443864.2,443864.2,39209,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690525,621370.00
06/11/2016 20:15,2,0.430,ACTIVE,213.74,341.15,60.012,1465690505,"201051344000458","219011344069620",27.41,26.50,0,335.74,350.17,12.0,9.6,0.071,440884.2,440884.2,34625,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690526,621371.00
06/11/2016 20:15,2,0.418,ACTIVE,214.41,343.55,60.012,1465690505,"201051344000853","219011344069620",27.19,26.80,0,337.84,351.67,11.6,9.3,0.071,439608.4,439608.4,34228,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690527,621372.00
06/11/2016 20:15,2,0.369,ACTIVE,213.29,341.45,59.981,1465690505,"201051344000685","219011344069620",27.49,22.00,0,335.74,350.17,10.3,8.0,0.062,445115.8,445115.8,39054,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690528,621373.00
06/11/2016 20:15,2,0.361,ACTIVE,213.29,341.45,60.012,1465690505,"201051344000917","219011344069620",27.93,23.30,0,333.63,349.26,10.3,8.0,0.057,441914.8,441914.8,39056,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690529,621374.00
06/11/2016 20:15,2,0.363,ACTIVE,213.51,341.15,60.012,1465690505,"201051344001145","219011344069620",28.27,21.50,0,336.04,349.56,10.4,8.1,0.057,447134.6,447134.6,38905,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690530,621375.00
06/11/2016 20:15,2,0.395,ACTIVE,213.29,341.15,60.007,1465690505,"201051344000651","219011344069620",27.37,22.30,0,335.74,348.66,10.9,8.6,0.062,439603.9,439603.9,39260,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690531,621376.00
06/11/2016 20:15,2,0.326,ACTIVE,212.38,338.74,60.007,1465690505,"274151322000088","219011344069620",26.10,25.30,0,334.84,345.06,8.6,6.4,0.044,681693.9,681693.9,27770,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690532,621377.00
06/11/2016 20:15,2,0.230,ACTIVE,213.06,391.64,60.012,1465690505,"274151322000068","219011344069620",36.82,27.30,0,337.24,409.38,8.6,6.4,0.040,576285.2,576285.2,29323,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690533,621378.00
06/11/2016 20:15,2,0.428,ACTIVE,212.83,339.65,60.002,1465690505,"201051344001135","219011344069620",27.81,22.50,0,334.54,348.66,12.1,9.8,0.071,435620.8,435620.8,39196,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690534,621379.00
06/11/2016 20:15,2,0.416,ACTIVE,213.51,342.05,60.007,1465690505,"201051344000594","219011344069620",28.09,24.30,0,334.24,350.17,11.9,9.5,0.066,444822.9,444822.9,34671,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690534,621380.00
06/11/2016 20:15,2,0.391,ACTIVE,213.06,339.95,60.002,1465690505,"201051344001203","219011344069620",27.83,23.00,0,335.74,349.26,11.1,8.7,0.062,442739.4,442739.4,39236,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690535,621381.00
06/11/2016 20:15,2,0.332,ACTIVE,212.38,339.34,60.002,1465690505,"274151322000054","219011344069620",27.23,25.80,0,334.84,345.06,9.2,7.0,0.053,696239.2,696239.2,27795,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690536,621382.00
06/11/2016 20:15,2,0.430,ACTIVE,213.96,341.15,60.023,1465690505,"201051344000867","219011344069620",27.27,24.50,0,336.34,350.17,11.9,9.6,0.066,432232.2,432232.2,34669,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690537,621383.00
06/11/2016 20:15,2,0.391,ACTIVE,213.06,341.15,59.975,1465690505,"201051344001093","219011344069620",27.71,22.80,0,335.14,348.96,11.0,8.7,0.057,441153.3,441153.3,39113,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690538,621384.00
06/11/2016 20:15,2,0.393,ACTIVE,213.51,342.35,60.007,1465690505,"201051344000900","219011344069620",27.73,26.80,0,336.04,350.47,11.1,8.8,0.071,447957.1,447957.1,34061,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690539,621385.00
06/11/2016 20:15,2,0.457,ACTIVE,213.96,341.45,60.012,1465690505,"201051344000648","219011344069620",22.70,23.80,0,336.64,351.07,10.6,8.3,0.062,439580.2,439580.2,34352,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690540,621386.00
