ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 20:15,2,0.449,ACTIVE,213.74,342.05,59.986,1465690505,"201051344000569","219011344069620",23.04,27.50,0,336.04,350.47,10.5,8.2,0.062,449051.8,449051.8,33984,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690541,621387.00
06/11/2016 20:15,2,0.471,ACTIVE,213.74,340.85,60.007,1465690505,"201051344000983","219011344069620",22.52,26.30,0,335.74,349.56,10.7,8.4,0.062,440609.2,440609.2,34467,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690542,621388.00
06/11/2016 20:15,2,0.406,ACTIVE,213.74,341.75,59.975,1465690505,"201051344001158","219011344069620",27.71,25.30,0,336.04,350.17,11.4,9.1,0.075,434712.2,434712.2,34732,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690543,621389.00
06/11/2016 20:15,2,0.412,ACTIVE,214.19,343.25,60.018,1465690505,"201051344000576","219011344069620",27.79,24.30,0,336.34,351.37,11.7,9.3,0.071,441792.6,441792.6,34136,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690544,621390.00
06/11/2016 20:15,2,0.324,ACTIVE,212.38,339.65,60.002,1465690505,"274151322000087","219011344069620",26.78,27.80,0,335.44,344.76,8.8,6.6,0.040,669643.8,669643.8,27904,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465690544,621391.00
06/11/2016 20:30,2,0.383,ACTIVE,214.87,342.65,60.002,1465691404,"201051344000645","219011344069620",26.94,25.30,0,335.44,348.96,10.4,8.2,0.057,441343.8,441343.8,34271,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691405,621392.00
06/11/2016 20:30,2,0.283,ACTIVE,213.29,340.55,60.002,1465691404,"274151322000085","219011344069620",27.04,24.50,0,336.64,344.45,7.7,5.5,0.040,697837.7,697837.7,27808,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691406,621393.00
06/11/2016 20:30,2,0.385,ACTIVE,214.64,344.15,59.996,1465691404,"201051344000633","219011344069620",27.59,24.00,0,334.84,350.47,10.8,8.5,0.057,432496.8,432496.8,34756,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691407,621394.00
06/11/2016 20:30,2,0.373,ACTIVE,214.41,342.35,60.002,1465691404,"201051344000469","219011344069620",27.95,26.80,0,334.24,348.36,10.6,8.3,0.062,433986.8,433986.8,34687,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691408,621395.00
06/11/2016 20:30,2,0.377,ACTIVE,213.51,340.85,60.007,1465691404,"201051344000646","219011344069620",27.71,22.50,0,333.63,347.46,10.6,8.3,0.053,437085.6,437085.6,39233,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691409,621396.00
06/11/2016 20:30,2,0.322,ACTIVE,212.83,341.75,60.023,1465691404,"274151322000052","219011344069620",27.08,25.00,0,336.04,345.06,8.8,6.6,0.040,711994.8,711994.8,28035,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691410,621397.00
06/11/2016 20:30,2,0.398,ACTIVE,213.96,341.45,60.007,1465691404,"201051344000585","219011344069620",28.23,22.50,0,334.24,347.76,11.4,9.1,0.053,444253.7,444253.7,39242,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691411,621398.00
06/11/2016 20:30,2,0.334,ACTIVE,213.74,340.25,60.002,1465691404,"201051344001230","219011344069620",27.79,22.00,0,333.33,345.96,9.5,7.2,0.044,440629.1,440629.1,39044,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691412,621399.00
06/11/2016 20:30,2,0.350,ACTIVE,214.19,341.15,60.007,1465691404,"201051344000582","219011344069620",27.49,22.30,0,334.54,347.16,9.8,7.5,0.049,433989.8,433989.8,39200,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691413,621400.00
06/11/2016 20:30,2,0.391,ACTIVE,212.16,338.44,59.996,1465691404,"201051344000955","219011344069620",27.79,22.30,0,332.73,346.56,11.0,8.7,0.057,446564.5,446564.5,39131,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691414,621401.00
06/11/2016 20:30,2,0.176,ACTIVE,212.38,381.12,60.007,1465691404,"274151322000094","219011344069620",35.74,26.00,0,337.24,405.77,6.4,4.2,0.031,576404.5,576404.5,29114,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691415,621402.00
06/11/2016 20:30,2,0.402,ACTIVE,213.96,341.45,60.007,1465691404,"201051344000579","219011344069620",28.13,25.00,0,335.44,348.66,11.5,9.2,0.057,448072.0,448072.0,14759,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691416,621403.00
06/11/2016 20:30,2,0.373,ACTIVE,213.29,339.65,60.018,1465691404,"201051344000890","219011344069620",27.73,22.30,0,333.63,347.16,10.5,8.2,0.049,443746.7,443746.7,39151,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691417,621404.00
06/11/2016 20:30,2,0.361,ACTIVE,213.51,340.55,60.007,1465691404,"201051344000438","219011344069620",28.47,21.80,0,334.54,347.76,10.5,8.2,0.053,445712.7,445712.7,39156,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691418,621405.00
06/11/2016 20:30,2,0.393,ACTIVE,213.74,340.85,60.007,1465691404,"201051344000417","219011344069620",27.91,22.50,0,333.93,348.06,11.1,8.8,0.053,438051.3,438051.3,39320,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691418,621406.00
06/11/2016 20:30,2,0.281,ACTIVE,212.83,339.95,60.007,1465691404,"274151322000083","219011344069620",27.21,24.50,0,336.34,344.45,7.8,5.6,0.040,705579.4,705579.4,28113,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691419,621407.00
06/11/2016 20:30,2,0.314,ACTIVE,213.29,340.85,60.012,1465691404,"274151322000076","219011344069620",27.69,24.80,0,336.94,345.36,8.8,6.6,0.044,751526.7,751526.7,28109,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691420,621408.00
06/11/2016 20:30,2,0.389,ACTIVE,213.96,341.75,60.012,1465691404,"201051344000868","219011344069620",27.45,24.50,0,334.24,348.96,10.8,8.5,0.057,433027.4,433027.4,34407,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691421,621409.00
06/11/2016 20:30,2,0.289,ACTIVE,212.83,340.55,60.007,1465691404,"274151322000095","219011344069620",27.21,24.30,0,336.34,344.15,8.0,5.8,0.044,743801.3,743801.3,28029,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691422,621410.00
06/11/2016 20:30,2,0.361,ACTIVE,213.96,343.55,60.012,1465691404,"201051344000988","219011344069620",27.12,27.00,0,334.54,350.77,9.9,7.6,0.062,430043.4,430043.4,34702,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691423,621411.00
06/11/2016 20:30,2,0.365,ACTIVE,213.51,339.95,60.002,1465691404,"201051344001025","219011344069620",28.09,22.00,0,334.24,346.86,10.4,8.1,0.053,443866.4,443866.4,39210,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691424,621412.00
06/11/2016 20:30,2,0.383,ACTIVE,214.19,341.75,60.023,1465691404,"201051344000458","219011344069620",27.59,26.30,0,335.14,348.06,10.7,8.4,0.062,440886.4,440886.4,34626,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691425,621413.00
06/11/2016 20:30,2,0.371,ACTIVE,214.87,344.15,59.991,1465691404,"201051344000853","219011344069620",27.69,27.80,0,337.24,350.17,10.4,8.2,0.062,439610.6,439610.6,34229,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691426,621414.00
06/11/2016 20:30,2,0.330,ACTIVE,213.96,341.75,60.018,1465691404,"201051344000685","219011344069620",27.89,21.80,0,333.93,348.96,9.4,7.1,0.057,445117.6,445117.6,39055,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691427,621415.00
06/11/2016 20:30,2,0.330,ACTIVE,213.96,340.85,59.996,1465691404,"201051344000917","219011344069620",28.07,22.80,0,333.63,347.76,9.4,7.2,0.049,441916.7,441916.7,39057,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691428,621416.00
06/11/2016 20:30,2,0.334,ACTIVE,213.96,341.45,59.996,1465691404,"201051344001145","219011344069620",28.03,21.30,0,335.14,347.76,9.5,7.3,0.049,447136.5,447136.5,38906,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691429,621417.00
06/11/2016 20:30,2,0.361,ACTIVE,213.96,341.45,60.007,1465691404,"201051344000651","219011344069620",27.14,21.80,0,335.14,347.16,9.9,7.7,0.053,439605.9,439605.9,39261,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691430,621418.00
06/11/2016 20:30,2,0.279,ACTIVE,212.61,341.45,60.002,1465691404,"274151322000088","219011344069620",26.36,24.50,0,335.44,344.15,7.5,5.3,0.035,681695.3,681695.3,27771,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691431,621419.00
06/11/2016 20:30,2,0.197,ACTIVE,213.74,394.65,60.012,1465691404,"274151322000068","219011344069620",37.13,26.80,0,338.14,404.57,7.5,5.3,0.040,576286.6,576286.6,29324,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691432,621420.00
06/11/2016 20:30,2,0.381,ACTIVE,213.51,340.25,60.007,1465691404,"201051344001135","219011344069620",28.35,22.30,0,332.43,346.86,11.0,8.7,0.057,435623.1,435623.1,39197,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691433,621421.00
06/11/2016 20:30,2,0.377,ACTIVE,214.19,341.75,60.007,1465691404,"201051344000594","219011344069620",28.01,24.00,0,333.93,348.06,10.8,8.5,0.062,444825.1,444825.1,34672,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691433,621422.00
06/11/2016 20:30,2,0.354,ACTIVE,213.96,340.55,60.012,1465691404,"201051344001203","219011344069620",27.93,22.50,0,334.24,347.76,10.1,7.8,0.049,442741.5,442741.5,39237,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691434,621423.00
06/11/2016 20:30,2,0.293,ACTIVE,213.06,341.45,60.007,1465691404,"274151322000054","219011344069620",27.06,25.00,0,335.74,344.45,8.0,5.8,0.044,696240.8,696240.8,27796,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691435,621424.00
06/11/2016 20:30,2,0.381,ACTIVE,214.41,341.75,60.007,1465691404,"201051344000867","219011344069620",27.87,25.50,0,335.14,348.06,10.8,8.5,0.057,432234.4,432234.4,34670,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691436,621425.00
06/11/2016 20:30,2,0.357,ACTIVE,213.96,341.15,60.007,1465691404,"201051344001093","219011344069620",27.89,22.50,0,334.54,346.26,10.1,7.8,0.044,441155.4,441155.4,39114,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691437,621426.00
06/11/2016 20:30,2,0.352,ACTIVE,214.19,342.65,60.012,1465691404,"201051344000900","219011344069620",27.57,27.50,0,334.84,348.96,9.8,7.6,0.057,447959.1,447959.1,34062,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691438,621427.00
06/11/2016 20:30,2,0.396,ACTIVE,214.64,342.65,60.002,1465691404,"201051344000648","219011344069620",26.92,24.00,0,335.44,348.36,10.9,8.6,0.057,439582.4,439582.4,34353,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691439,621428.00
06/11/2016 20:30,2,0.387,ACTIVE,214.19,342.65,60.007,1465691404,"201051344000569","219011344069620",27.06,28.30,0,335.14,347.46,10.6,8.3,0.057,449053.9,449053.9,33985,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691440,621429.00
06/11/2016 20:30,2,0.395,ACTIVE,214.41,342.65,60.002,1465691404,"201051344000983","219011344069620",28.33,27.00,0,333.93,348.66,11.4,9.1,0.057,440611.6,440611.6,34468,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691441,621430.00
06/11/2016 20:30,2,0.361,ACTIVE,214.41,342.05,60.002,1465691404,"201051344001158","219011344069620",28.03,25.80,0,334.54,348.36,10.3,8.0,0.053,434714.3,434714.3,34733,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691442,621431.00
06/11/2016 20:30,2,0.375,ACTIVE,214.87,343.85,59.996,1465691404,"201051344000576","219011344069620",27.27,25.30,0,335.44,348.96,10.4,8.1,0.057,441794.7,441794.7,34137,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691443,621432.00
06/11/2016 20:30,2,0.291,ACTIVE,213.29,341.75,60.007,1465691404,"274151322000087","219011344069620",26.42,27.00,0,336.34,344.76,7.8,5.6,0.035,669645.3,669645.3,27905,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465691444,621433.00
06/11/2016 20:45,2,0.334,ACTIVE,213.74,341.75,59.996,1465692303,"201051344000645","219011344069620",26.82,26.30,0,336.64,349.86,9.1,6.8,0.049,441345.7,441345.7,34272,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692304,621434.00
06/11/2016 20:45,2,0.244,ACTIVE,212.38,339.34,59.986,1465692303,"274151322000085","219011344069620",26.42,24.30,0,336.34,344.45,6.6,4.4,0.031,697838.9,697838.9,27809,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692305,621435.00
06/11/2016 20:45,2,0.338,ACTIVE,213.96,342.65,60.002,1465692303,"201051344000633","219011344069620",27.51,25.30,0,336.04,350.47,9.4,7.2,0.049,432498.7,432498.7,34757,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692306,621436.00
06/11/2016 20:45,2,0.326,ACTIVE,213.29,340.55,59.996,1465692303,"201051344000469","219011344069620",27.79,27.80,0,335.44,348.36,9.2,7.0,0.049,433988.7,433988.7,34688,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692307,621437.00
06/11/2016 20:45,2,0.332,ACTIVE,212.83,339.95,59.991,1465692303,"201051344000646","219011344069620",27.89,22.00,0,334.24,347.16,9.4,7.2,0.044,437087.6,437087.6,39234,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692308,621438.00
06/11/2016 20:45,2,0.275,ACTIVE,211.93,340.55,59.996,1465692303,"274151322000052","219011344069620",27.17,24.50,0,335.44,344.76,7.6,5.4,0.027,711996.2,711996.2,28036,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692309,621439.00
06/11/2016 20:45,2,0.355,ACTIVE,213.29,339.95,59.991,1465692303,"201051344000585","219011344069620",28.17,22.30,0,333.93,346.86,10.2,7.9,0.044,444255.8,444255.8,39243,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692310,621440.00
06/11/2016 20:45,2,0.307,ACTIVE,213.06,338.74,60.002,1465692303,"201051344001230","219011344069620",27.29,21.50,0,333.63,345.36,8.5,6.3,0.035,440630.8,440630.8,39045,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692311,621441.00
06/11/2016 20:45,2,0.311,ACTIVE,213.51,340.55,59.996,1465692303,"201051344000582","219011344069620",27.79,22.00,0,332.43,345.36,8.8,6.5,0.044,433991.5,433991.5,39201,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692312,621442.00
06/11/2016 20:45,2,0.350,ACTIVE,212.83,339.34,59.981,1465692303,"201051344000955","219011344069620",27.97,21.80,0,331.83,345.06,9.9,7.7,0.044,446566.6,446566.6,39132,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692313,621443.00
06/11/2016 20:45,2,0.150,ACTIVE,212.16,349.86,59.996,1465692303,"274151322000094","219011344069620",32.38,25.50,0,337.24,384.43,5.0,2.9,0.031,576405.3,576405.3,29115,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692314,621444.00
06/11/2016 20:45,2,0.369,ACTIVE,213.51,340.25,59.996,1465692303,"201051344000579","219011344069620",27.91,25.00,0,335.44,347.46,10.4,8.2,0.049,448074.1,448074.1,14760,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692314,621445.00
06/11/2016 20:45,2,0.330,ACTIVE,213.06,339.04,59.986,1465692303,"201051344000890","219011344069620",28.05,22.00,0,333.93,346.26,9.4,7.2,0.040,443748.6,443748.6,39152,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692315,621446.00
06/11/2016 20:45,2,0.330,ACTIVE,213.29,339.95,60.002,1465692303,"201051344000438","219011344069620",28.05,21.50,0,334.54,346.26,9.4,7.2,0.044,445714.6,445714.6,39157,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692316,621447.00
06/11/2016 20:45,2,0.352,ACTIVE,213.29,339.95,59.996,1465692303,"201051344000417","219011344069620",28.09,22.00,0,333.63,346.86,10.0,7.7,0.044,438053.4,438053.4,39321,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692317,621448.00
06/11/2016 20:45,2,0.244,ACTIVE,212.16,339.95,59.996,1465692303,"274151322000083","219011344069620",26.90,24.00,0,336.04,344.45,6.6,4.5,0.031,705580.7,705580.7,28114,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692318,621449.00
06/11/2016 20:45,2,0.268,ACTIVE,212.83,340.85,59.996,1465692303,"274151322000076","219011344069620",27.55,24.50,0,336.94,345.06,7.5,5.3,0.035,751528.2,751528.2,28110,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692319,621450.00
06/11/2016 20:45,2,0.344,ACTIVE,213.29,340.85,59.996,1465692303,"201051344000868","219011344069620",27.53,25.50,0,335.14,348.36,9.6,7.3,0.049,433029.4,433029.4,34408,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692320,621451.00
06/11/2016 20:45,2,0.246,ACTIVE,212.16,338.74,60.002,1465692303,"274151322000095","219011344069620",27.08,24.00,0,336.04,343.85,6.8,4.6,0.027,743802.6,743802.6,28030,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692321,621452.00
06/11/2016 20:45,2,0.307,ACTIVE,213.29,342.05,60.023,1465692303,"201051344000988","219011344069620",27.57,28.00,0,335.44,350.17,8.6,6.4,0.053,430045.1,430045.1,34703,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692322,621453.00
06/11/2016 20:45,2,0.340,ACTIVE,213.06,339.34,60.018,1465692303,"201051344001025","219011344069620",27.00,21.50,0,334.54,346.56,9.3,7.1,0.044,443868.3,443868.3,39211,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692323,621454.00
06/11/2016 20:45,2,0.348,ACTIVE,213.29,339.95,60.002,1465692303,"201051344000458","219011344069620",26.98,26.80,0,335.74,348.36,9.5,7.3,0.049,440888.4,440888.4,34627,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692324,621455.00
06/11/2016 20:45,2,0.330,ACTIVE,213.96,342.05,59.954,1465692303,"201051344000853","219011344069620",27.39,28.80,0,338.14,350.17,9.2,6.9,0.049,439612.4,439612.4,34230,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692324,621456.00
06/11/2016 20:45,2,0.295,ACTIVE,213.51,340.85,60.002,1465692303,"201051344000685","219011344069620",27.59,21.50,0,334.54,348.96,8.3,6.1,0.044,445119.3,445119.3,39056,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692325,621457.00
06/11/2016 20:45,2,0.301,ACTIVE,213.06,340.25,60.007,1465692303,"201051344000917","219011344069620",27.81,22.50,0,334.54,346.56,8.5,6.3,0.040,441918.4,441918.4,39058,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692326,621458.00
06/11/2016 20:45,2,0.299,ACTIVE,213.29,339.65,60.002,1465692303,"201051344001145","219011344069620",27.87,21.00,0,335.14,346.86,8.4,6.2,0.035,447138.1,447138.1,38907,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692327,621459.00
06/11/2016 20:45,2,0.312,ACTIVE,213.29,339.95,60.012,1465692303,"201051344000651","219011344069620",28.03,21.50,0,334.84,347.16,8.9,6.7,0.044,439607.7,439607.7,39262,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692328,621460.00
06/11/2016 20:45,2,0.238,ACTIVE,211.93,339.34,59.991,1465692303,"274151322000088","219011344069620",25.86,24.00,0,334.84,343.85,6.3,4.1,0.031,681696.5,681696.5,27772,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692329,621461.00
06/11/2016 20:45,2,0.176,ACTIVE,212.61,368.50,59.986,1465692303,"274151322000068","219011344069620",34.39,26.30,0,337.54,398.86,6.1,4.0,0.022,576287.8,576287.8,29325,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692330,621462.00
06/11/2016 20:45,2,0.352,ACTIVE,213.06,338.74,60.002,1465692303,"201051344001135","219011344069620",27.49,21.80,0,334.54,346.26,9.9,7.6,0.044,435625.1,435625.1,39198,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692331,621463.00
06/11/2016 20:45,2,0.340,ACTIVE,213.29,340.25,60.007,1465692303,"201051344000594","219011344069620",27.73,24.50,0,335.14,348.96,9.6,7.3,0.053,444827.0,444827.0,34673,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692332,621464.00
06/11/2016 20:45,2,0.324,ACTIVE,213.29,339.04,60.007,1465692303,"201051344001203","219011344069620",27.33,22.00,0,335.44,347.76,9.0,6.7,0.040,442743.3,442743.3,39238,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692333,621465.00
06/11/2016 20:45,2,0.252,ACTIVE,212.16,339.95,59.996,1465692303,"274151322000054","219011344069620",26.70,24.50,0,335.14,344.45,6.8,4.7,0.040,696242.1,696242.1,27797,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692334,621466.00
06/11/2016 20:45,2,0.340,ACTIVE,213.51,339.95,59.981,1465692303,"201051344000867","219011344069620",27.57,26.50,0,335.74,348.36,9.5,7.3,0.049,432236.4,432236.4,34671,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692335,621467.00
06/11/2016 20:45,2,0.322,ACTIVE,213.29,340.25,60.034,1465692303,"201051344001093","219011344069620",27.77,22.00,0,334.54,346.56,9.1,6.9,0.035,441157.2,441157.2,39115,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692336,621468.00
06/11/2016 20:45,2,0.305,ACTIVE,213.29,341.45,59.996,1465692303,"201051344000900","219011344069620",27.79,28.30,0,335.44,349.86,8.6,6.4,0.044,447960.9,447960.9,34063,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692337,621469.00
06/11/2016 20:45,2,0.338,ACTIVE,213.74,340.85,59.965,1465692303,"201051344000648","219011344069620",27.83,24.50,0,336.34,348.96,9.6,7.3,0.044,439584.3,439584.3,34354,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692338,621470.00
06/11/2016 20:45,2,0.340,ACTIVE,213.51,340.85,59.986,1465692303,"201051344000569","219011344069620",27.14,29.30,0,336.64,348.96,9.4,7.1,0.049,449055.9,449055.9,33986,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692338,621471.00
06/11/2016 20:45,2,0.350,ACTIVE,213.51,340.25,60.007,1465692303,"201051344000983","219011344069620",28.33,27.80,0,335.44,348.96,10.1,7.8,0.049,440613.7,440613.7,34469,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692339,621472.00
06/11/2016 20:45,2,0.330,ACTIVE,213.51,340.55,60.002,1465692303,"201051344001158","219011344069620",27.17,26.50,0,335.44,348.66,9.1,6.9,0.049,434716.2,434716.2,34734,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692340,621473.00
06/11/2016 20:45,2,0.330,ACTIVE,213.74,341.75,60.002,1465692303,"201051344000576","219011344069620",27.10,26.50,0,336.94,350.17,9.1,6.8,0.044,441796.6,441796.6,34138,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692341,621474.00
06/11/2016 20:45,2,0.248,ACTIVE,212.38,340.55,59.996,1465692303,"274151322000087","219011344069620",26.54,26.50,0,336.04,344.76,6.6,4.5,0.031,669646.5,669646.5,27906,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465692342,621475.00
06/11/2016 21:00,2,0.268,ACTIVE,214.19,341.75,59.996,1465693203,"201051344000645","219011344069620",26.90,27.00,0,335.14,346.56,7.3,5.2,0.035,441347.3,441347.3,34273,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693205,621476.00
06/11/2016 21:00,2,0.199,ACTIVE,212.38,338.74,59.996,1465693203,"274151322000085","219011344069620",26.58,23.80,0,336.34,342.65,5.4,3.3,0.018,697839.8,697839.8,27810,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693206,621477.00
06/11/2016 21:00,2,0.279,ACTIVE,213.96,342.05,59.991,1465693203,"201051344000633","219011344069620",27.85,25.80,0,334.54,348.36,7.9,5.7,0.035,432500.3,432500.3,34758,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693206,621478.00
06/11/2016 21:00,2,0.283,ACTIVE,213.51,341.45,59.959,1465693203,"201051344000469","219011344069620",27.19,27.80,0,333.63,345.96,7.8,5.7,0.031,433990.3,433990.3,34689,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693207,621479.00
06/11/2016 21:00,2,0.289,ACTIVE,212.83,339.04,59.986,1465693203,"201051344000646","219011344069620",27.63,21.50,0,333.03,345.66,8.1,5.9,0.031,437089.2,437089.2,39235,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693208,621480.00
06/11/2016 21:00,2,0.230,ACTIVE,212.16,339.95,59.991,1465693203,"274151322000052","219011344069620",26.88,24.00,0,334.84,343.25,6.3,4.2,0.035,711997.4,711997.4,28037,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693209,621481.00
06/11/2016 21:00,2,0.312,ACTIVE,213.29,339.95,59.986,1465693203,"201051344000585","219011344069620",27.37,21.80,0,333.03,345.36,8.7,6.4,0.035,444257.6,444257.6,39244,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693210,621482.00
06/11/2016 21:00,2,0.264,ACTIVE,213.06,339.04,59.996,1465693203,"201051344001230","219011344069620",27.21,21.50,0,332.73,344.15,7.3,5.1,0.022,440632.2,440632.2,39046,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693211,621483.00
06/11/2016 21:00,2,0.270,ACTIVE,213.51,339.65,59.981,1465693203,"201051344000582","219011344069620",26.68,21.50,0,333.93,345.06,7.3,5.1,0.027,433993.0,433993.0,39202,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693212,621484.00
06/11/2016 21:00,2,0.301,ACTIVE,212.83,339.65,59.996,1465693203,"201051344000955","219011344069620",27.95,21.50,0,332.73,345.06,8.6,6.3,0.031,446568.3,446568.3,39133,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693214,621485.00
06/11/2016 21:00,2,0.121,ACTIVE,212.38,340.25,59.996,1465693203,"274151322000094","219011344069620",30.71,24.50,0,336.64,353.47,3.8,1.8,0.013,576405.9,576405.9,29116,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693215,621486.00
06/11/2016 21:00,2,0.316,ACTIVE,213.74,341.15,59.949,1465693203,"201051344000579","219011344069620",27.45,23.80,0,334.84,346.26,8.8,6.6,0.035,448076.0,448076.0,14761,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693215,621487.00
06/11/2016 21:00,2,0.285,ACTIVE,213.29,339.65,60.002,1465693203,"201051344000890","219011344069620",27.79,21.80,0,333.03,345.06,8.1,5.8,0.027,443750.2,443750.2,39153,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693216,621488.00
06/11/2016 21:00,2,0.283,ACTIVE,213.29,340.25,59.991,1465693203,"201051344000438","219011344069620",27.85,21.30,0,333.63,346.26,8.0,5.8,0.027,445716.3,445716.3,39158,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693217,621489.00
06/11/2016 21:00,2,0.311,ACTIVE,213.29,339.95,60.028,1465693203,"201051344000417","219011344069620",27.65,21.80,0,333.63,345.36,8.7,6.5,0.027,438055.1,438055.1,39322,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693218,621490.00
06/11/2016 21:00,2,0.203,ACTIVE,212.38,339.65,59.991,1465693203,"274151322000083","219011344069620",26.38,23.80,0,335.74,342.95,5.5,3.3,0.027,705581.6,705581.6,28115,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693219,621491.00
06/11/2016 21:00,2,0.219,ACTIVE,212.83,339.34,59.991,1465693203,"274151322000076","219011344069620",27.41,24.00,0,336.94,343.25,6.1,4.0,0.031,751529.3,751529.3,28111,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693220,621492.00
06/11/2016 21:00,2,0.289,ACTIVE,213.51,340.85,59.959,1465693203,"201051344000868","219011344069620",27.25,25.00,0,334.24,345.96,8.0,5.8,0.031,433031.1,433031.1,34409,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693221,621493.00
06/11/2016 21:00,2,0.203,ACTIVE,212.38,339.65,59.986,1465693203,"274151322000095","219011344069620",26.66,23.50,0,335.74,342.65,5.5,3.4,0.027,743803.6,743803.6,28031,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693222,621494.00
06/11/2016 21:00,2,0.252,ACTIVE,213.51,342.65,59.986,1465693203,"201051344000988","219011344069620",27.43,28.00,0,333.03,348.36,7.0,4.9,0.031,430046.6,430046.6,34704,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693223,621495.00
06/11/2016 21:00,2,0.283,ACTIVE,213.06,337.84,59.996,1465693203,"201051344001025","219011344069620",27.61,21.30,0,333.93,344.76,7.9,5.7,0.031,443869.9,443869.9,39212,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693224,621496.00
06/11/2016 21:00,2,0.289,ACTIVE,213.51,340.85,59.996,1465693203,"201051344000458","219011344069620",27.12,26.80,0,333.93,346.26,8.0,5.8,0.031,440890.0,440890.0,34628,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693225,621497.00
06/11/2016 21:00,2,0.275,ACTIVE,214.41,342.95,60.023,1465693203,"201051344000853","219011344069620",27.06,28.80,0,336.04,347.76,7.6,5.4,0.031,439614.0,439614.0,34231,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693225,621498.00
06/11/2016 21:00,2,0.248,ACTIVE,213.51,340.85,59.996,1465693203,"201051344000685","219011344069620",27.63,21.00,0,333.03,345.96,7.0,4.8,0.027,445120.6,445120.6,39057,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693226,621499.00
06/11/2016 21:00,2,0.252,ACTIVE,213.29,339.95,60.002,1465693203,"201051344000917","219011344069620",27.41,22.00,0,333.33,345.36,7.1,4.9,0.027,441919.8,441919.8,39059,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693227,621500.00
06/11/2016 21:00,2,0.246,ACTIVE,213.74,340.55,60.018,1465693203,"201051344001145","219011344069620",27.83,20.70,0,334.84,345.96,7.0,4.8,0.022,447139.5,447139.5,38908,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693228,621501.00
06/11/2016 21:00,2,0.275,ACTIVE,213.29,340.25,59.991,1465693203,"201051344000651","219011344069620",26.94,21.00,0,334.54,345.96,7.5,5.4,0.027,439609.2,439609.2,39263,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693229,621502.00
06/11/2016 21:00,2,0.193,ACTIVE,212.16,339.65,59.986,1465693203,"274151322000088","219011344069620",25.90,23.50,0,335.14,342.95,5.1,3.0,0.013,681697.4,681697.4,27773,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693230,621503.00
06/11/2016 21:00,2,0.145,ACTIVE,213.29,341.45,59.996,1465693203,"274151322000068","219011344069620",31.15,25.30,0,337.24,370.90,4.6,2.5,0.018,576288.6,576288.6,29326,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693231,621504.00
06/11/2016 21:00,2,0.301,ACTIVE,213.06,338.74,59.996,1465693203,"201051344001135","219011344069620",27.53,21.30,0,333.03,344.45,8.4,6.2,0.031,435626.9,435626.9,39199,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693232,621505.00
06/11/2016 21:00,2,0.281,ACTIVE,213.51,340.55,59.996,1465693203,"201051344000594","219011344069620",27.69,25.00,0,333.33,345.96,8.0,5.7,0.031,444828.7,444828.7,34674,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693233,621506.00
06/11/2016 21:00,2,0.275,ACTIVE,213.29,339.34,60.002,1465693203,"201051344001203","219011344069620",27.35,21.80,0,333.63,346.26,7.7,5.5,0.027,442744.8,442744.8,39239,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693234,621507.00
06/11/2016 21:00,2,0.203,ACTIVE,212.16,338.44,59.970,1465693203,"274151322000054","219011344069620",26.66,24.00,0,335.14,342.95,5.5,3.4,0.013,696243.0,696243.0,27798,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693235,621508.00
06/11/2016 21:00,2,0.279,ACTIVE,213.96,340.55,59.991,1465693203,"201051344000867","219011344069620",27.87,27.00,0,334.24,345.96,7.9,5.7,0.031,432238.0,432238.0,34672,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693236,621509.00
06/11/2016 21:00,2,0.273,ACTIVE,213.29,340.55,59.996,1465693203,"201051344001093","219011344069620",27.15,21.80,0,333.63,345.06,7.6,5.4,0.022,441158.7,441158.7,39116,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693237,621510.00
06/11/2016 21:00,2,0.250,ACTIVE,213.74,341.75,60.002,1465693203,"201051344000900","219011344069620",27.35,28.30,0,334.54,346.56,7.0,4.8,0.027,447962.3,447962.3,34064,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693238,621511.00
06/11/2016 21:00,2,0.281,ACTIVE,213.96,341.15,60.023,1465693203,"201051344000648","219011344069620",27.79,25.30,0,334.84,347.16,7.9,5.7,0.031,439586.0,439586.0,34355,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693239,621512.00
06/11/2016 21:00,2,0.277,ACTIVE,213.74,341.15,59.986,1465693203,"201051344000569","219011344069620",27.73,29.30,0,334.84,346.26,7.8,5.6,0.035,449057.5,449057.5,33987,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693240,621513.00
06/11/2016 21:00,2,0.312,ACTIVE,213.74,339.95,59.991,1465693203,"201051344000983","219011344069620",26.88,28.00,0,334.24,346.26,8.5,6.3,0.031,440615.5,440615.5,34470,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693241,621514.00
06/11/2016 21:00,2,0.273,ACTIVE,213.51,340.85,59.991,1465693203,"201051344001158","219011344069620",27.27,27.00,0,333.63,345.96,7.6,5.4,0.035,434717.7,434717.7,34735,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693242,621515.00
06/11/2016 21:00,2,0.270,ACTIVE,214.19,342.35,59.996,1465693203,"201051344000576","219011344069620",27.17,27.00,0,335.44,347.46,7.5,5.3,0.031,441798.1,441798.1,34139,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693243,621516.00
06/11/2016 21:00,2,0.201,ACTIVE,212.38,338.44,59.970,1465693203,"274151322000087","219011344069620",26.50,26.00,0,335.44,343.25,5.4,3.3,0.018,669647.5,669647.5,27907,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465693243,621517.00
06/11/2016 21:15,2,0.205,ACTIVE,214.41,341.75,59.986,1465694104,"201051344000645","219011344069620",27.17,26.80,0,336.04,347.16,5.7,3.6,0.013,441348.3,441348.3,34274,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694106,621518.00
06/11/2016 21:15,2,0.150,ACTIVE,213.06,340.25,59.975,1465694104,"274151322000085","219011344069620",25.52,23.50,0,336.34,344.15,3.9,1.8,0.013,697840.5,697840.5,27811,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694107,621519.00
06/11/2016 21:15,2,0.227,ACTIVE,214.41,342.65,59.986,1465694104,"201051344000633","219011344069620",27.41,26.80,0,334.54,348.06,6.3,4.2,0.009,432501.6,432501.6,34759,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694108,621520.00
06/11/2016 21:15,2,0.225,ACTIVE,213.96,340.85,59.981,1465694104,"201051344000469","219011344069620",27.63,27.80,0,333.63,346.26,6.3,4.2,0.013,433991.5,433991.5,34690,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694109,621521.00
06/11/2016 21:15,2,0.230,ACTIVE,213.06,339.34,59.986,1465694104,"201051344000646","219011344069620",28.05,21.30,0,332.43,343.85,6.6,4.4,0.013,437090.5,437090.5,39236,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694110,621522.00
06/11/2016 21:15,2,0.178,ACTIVE,212.61,340.25,59.975,1465694104,"274151322000052","219011344069620",26.42,23.80,0,335.74,343.55,4.8,2.7,0.018,711998.3,711998.3,28038,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694111,621523.00
06/11/2016 21:15,2,0.254,ACTIVE,213.51,339.95,59.981,1465694104,"201051344000585","219011344069620",28.03,21.50,0,333.63,345.06,7.2,5.0,0.018,444259.0,444259.0,39245,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694112,621524.00
06/11/2016 21:15,2,0.229,ACTIVE,213.29,339.04,59.991,1465694104,"201051344001230","219011344069620",25.68,21.30,0,332.73,342.95,6.0,3.8,0.013,440633.3,440633.3,39047,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694113,621525.00
06/11/2016 21:15,2,0.215,ACTIVE,213.74,339.65,59.975,1465694104,"201051344000582","219011344069620",27.63,21.30,0,334.24,344.15,6.1,3.9,0.013,433994.1,433994.1,39203,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694114,621526.00
06/11/2016 21:15,2,0.256,ACTIVE,212.83,338.74,59.981,1465694104,"201051344000955","219011344069620",27.39,21.30,0,333.03,344.15,7.1,4.9,0.018,446569.7,446569.7,39134,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694114,621527.00
06/11/2016 21:15,2,0.084,ACTIVE,212.83,340.55,59.981,1465694104,"274151322000094","219011344069620",29.86,24.30,0,337.24,342.95,2.5,0.5,0.013,576406.2,576406.2,29117,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694115,621528.00
06/11/2016 21:15,2,0.260,ACTIVE,213.96,340.55,59.986,1465694104,"201051344000579","219011344069620",28.01,23.30,0,335.74,346.56,7.4,5.2,0.022,448077.4,448077.4,14762,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694116,621529.00
06/11/2016 21:15,2,0.240,ACTIVE,213.06,338.44,59.975,1465694104,"201051344000890","219011344069620",27.47,21.80,0,333.63,344.45,6.7,4.5,0.013,443751.5,443751.5,39154,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694117,621530.00
