ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 21:15,2,0.234,ACTIVE,213.51,339.65,59.981,1465694104,"201051344000438","219011344069620",27.83,21.00,0,334.84,345.36,6.6,4.5,0.013,445717.5,445717.5,39159,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694118,621531.00
06/11/2016 21:15,2,0.262,ACTIVE,213.51,339.65,59.975,1465694104,"201051344000417","219011344069620",27.67,21.50,0,333.33,345.36,7.4,5.2,0.018,438056.6,438056.6,39323,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694119,621532.00
06/11/2016 21:15,2,0.152,ACTIVE,212.83,339.65,59.965,1465694104,"274151322000083","219011344069620",26.00,23.30,0,336.34,344.76,4.0,1.9,0.018,705582.3,705582.3,28116,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694120,621533.00
06/11/2016 21:15,2,0.164,ACTIVE,213.29,340.55,59.975,1465694104,"274151322000076","219011344069620",26.94,23.80,0,337.24,343.25,4.5,2.4,0.018,751530.1,751530.1,28112,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694121,621534.00
06/11/2016 21:15,2,0.232,ACTIVE,213.74,340.85,59.986,1465694104,"201051344000868","219011344069620",26.96,24.50,0,335.14,346.86,6.3,4.2,0.018,433032.3,433032.3,34410,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694122,621535.00
06/11/2016 21:15,2,0.148,ACTIVE,212.61,339.34,59.965,1465694104,"274151322000095","219011344069620",26.42,23.50,0,336.34,342.35,4.0,1.9,0.013,743804.3,743804.3,28032,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694123,621536.00
06/11/2016 21:15,2,0.197,ACTIVE,213.74,342.65,59.975,1465694104,"201051344000988","219011344069620",26.98,28.50,0,334.84,347.76,5.5,3.4,0.022,430047.6,430047.6,34705,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694124,621537.00
06/11/2016 21:15,2,0.227,ACTIVE,213.06,338.44,59.981,1465694104,"201051344001025","219011344069620",27.77,21.00,0,333.33,345.06,6.4,4.3,0.013,443871.1,443871.1,39213,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694124,621538.00
06/11/2016 21:15,2,0.229,ACTIVE,213.96,340.85,59.981,1465694104,"201051344000458","219011344069620",27.25,27.30,0,335.74,345.66,6.3,4.2,0.022,440891.2,440891.2,34629,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694125,621539.00
06/11/2016 21:15,2,0.225,ACTIVE,214.41,342.35,59.975,1465694104,"201051344000853","219011344069620",26.70,28.50,0,337.54,347.46,6.1,4.0,0.018,439615.1,439615.1,34232,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694126,621540.00
06/11/2016 21:15,2,0.209,ACTIVE,213.51,340.25,59.981,1465694104,"201051344000685","219011344069620",26.70,21.00,0,333.93,345.36,5.6,3.5,0.013,445121.6,445121.6,39058,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694127,621541.00
06/11/2016 21:15,2,0.217,ACTIVE,213.51,339.65,59.986,1465694104,"201051344000917","219011344069620",26.42,22.00,0,333.03,345.06,5.8,3.7,0.009,441920.8,441920.8,39060,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694128,621542.00
06/11/2016 21:15,2,0.207,ACTIVE,213.51,339.95,60.007,1465694104,"201051344001145","219011344069620",27.08,20.70,0,335.44,345.36,5.7,3.6,0.013,447140.6,447140.6,38909,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694129,621543.00
06/11/2016 21:15,2,0.227,ACTIVE,213.51,339.95,59.986,1465694104,"201051344000651","219011344069620",26.94,20.70,0,335.44,345.36,6.2,4.1,0.018,439610.4,439610.4,39264,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694130,621544.00
06/11/2016 21:15,2,0.139,ACTIVE,212.38,339.95,60.007,1465694104,"274151322000088","219011344069620",24.91,23.30,0,335.74,342.95,3.5,1.5,0.009,681697.9,681697.9,27774,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694131,621545.00
06/11/2016 21:15,2,0.105,ACTIVE,213.51,340.55,59.970,1465694104,"274151322000068","219011344069620",30.16,25.00,0,337.54,343.55,3.3,1.2,0.009,576289.1,576289.1,29327,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694132,621546.00
06/11/2016 21:15,2,0.244,ACTIVE,213.06,338.44,59.981,1465694104,"201051344001135","219011344069620",27.15,21.00,0,333.33,344.76,6.8,4.6,0.018,435628.2,435628.2,39200,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694133,621547.00
06/11/2016 21:15,2,0.229,ACTIVE,213.51,340.85,59.959,1465694104,"201051344000594","219011344069620",27.31,25.50,0,334.84,346.86,6.4,4.2,0.018,444829.9,444829.9,34675,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694133,621548.00
06/11/2016 21:15,2,0.229,ACTIVE,213.29,339.34,59.981,1465694104,"201051344001203","219011344069620",27.02,21.50,0,334.84,345.66,6.3,4.2,0.013,442746.0,442746.0,39240,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694135,621549.00
06/11/2016 21:15,2,0.150,ACTIVE,212.61,339.34,59.959,1465694104,"274151322000054","219011344069620",25.84,23.80,0,335.44,344.76,4.0,1.9,0.009,696243.7,696243.7,27799,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694136,621550.00
06/11/2016 21:15,2,0.229,ACTIVE,214.19,340.55,59.959,1465694104,"201051344000867","219011344069620",27.55,27.80,0,335.74,346.26,6.4,4.3,0.018,432239.2,432239.2,34673,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694137,621551.00
06/11/2016 21:15,2,0.234,ACTIVE,213.51,339.95,60.018,1465694104,"201051344001093","219011344069620",27.00,21.80,0,333.93,344.15,6.5,4.3,0.013,441159.9,441159.9,39117,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694138,621552.00
06/11/2016 21:15,2,0.189,ACTIVE,213.51,340.85,59.981,1465694104,"201051344000900","219011344069620",27.25,27.30,0,334.54,346.26,5.2,3.1,0.018,447963.2,447963.2,34065,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694139,621553.00
06/11/2016 21:15,2,0.227,ACTIVE,214.19,340.55,60.018,1465694104,"201051344000648","219011344069620",27.43,25.30,0,336.34,347.46,6.3,4.2,0.018,439587.2,439587.2,34356,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694140,621554.00
06/11/2016 21:15,2,0.229,ACTIVE,213.74,340.55,59.986,1465694104,"201051344000569","219011344069620",27.12,28.50,0,336.04,345.66,6.3,4.1,0.018,449058.7,449058.7,33988,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694141,621555.00
06/11/2016 21:15,2,0.246,ACTIVE,213.74,340.25,59.975,1465694104,"201051344000983","219011344069620",27.77,28.30,0,334.24,346.26,7.0,4.8,0.018,440616.9,440616.9,34471,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694142,621556.00
06/11/2016 21:15,2,0.219,ACTIVE,213.74,340.25,59.986,1465694104,"201051344001158","219011344069620",26.78,27.30,0,334.54,346.56,6.0,3.8,0.018,434718.9,434718.9,34736,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694143,621557.00
06/11/2016 21:15,2,0.215,ACTIVE,214.41,341.75,59.991,1465694104,"201051344000576","219011344069620",27.29,26.30,0,335.44,347.16,6.0,3.8,0.009,441799.2,441799.2,34140,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694144,621558.00
06/11/2016 21:15,2,0.156,ACTIVE,213.06,340.55,59.986,1465694104,"274151322000087","219011344069620",24.85,26.00,0,336.34,343.55,3.9,1.9,0.018,669648.1,669648.1,27908,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465694144,621559.00
06/11/2016 21:30,2,0.162,ACTIVE,214.19,340.55,59.975,1465695005,"201051344000645","219011344069620",26.08,25.80,0,336.34,346.26,4.3,2.3,0.004,441349.1,441349.1,34275,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695007,621560.00
06/11/2016 21:30,2,0.094,ACTIVE,213.06,339.65,60.002,1465695005,"274151322000085","219011344069620",25.39,23.30,0,336.34,342.65,2.4,0.4,0.000,697840.7,697840.7,27812,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695007,621561.00
06/11/2016 21:30,2,0.189,ACTIVE,214.19,342.05,59.996,1465695005,"201051344000633","219011344069620",25.03,26.00,0,331.53,353.77,4.8,2.7,0.000,432502.4,432502.4,34760,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695008,621562.00
06/11/2016 21:30,2,0.193,ACTIVE,213.74,340.25,60.018,1465695005,"201051344000469","219011344069620",24.99,25.80,0,334.24,345.36,4.9,2.8,0.004,433992.4,433992.4,34691,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695009,621563.00
06/11/2016 21:30,2,0.195,ACTIVE,213.29,339.65,59.996,1465695005,"201051344000646","219011344069620",25.68,20.70,0,333.03,344.15,5.1,3.0,0.004,437091.5,437091.5,39237,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695010,621564.00
06/11/2016 21:30,2,0.123,ACTIVE,212.38,338.44,59.975,1465695005,"274151322000052","219011344069620",25.88,23.50,0,334.84,342.95,3.3,1.2,0.009,711998.7,711998.7,28039,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695011,621565.00
06/11/2016 21:30,2,0.215,ACTIVE,213.74,340.25,59.975,1465695005,"201051344000585","219011344069620",24.81,21.00,0,333.33,344.45,5.4,3.3,0.004,444260.1,444260.1,39246,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695012,621566.00
06/11/2016 21:30,2,0.176,ACTIVE,213.51,338.74,59.986,1465695005,"201051344001230","219011344069620",24.25,20.30,0,312.29,359.18,4.4,2.3,0.000,440634.0,440634.0,39048,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695013,621567.00
06/11/2016 21:30,2,0.186,ACTIVE,213.96,339.65,59.954,1465695005,"201051344000582","219011344069620",24.91,20.70,0,333.03,345.96,4.7,2.6,0.000,433994.9,433994.9,39204,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695014,621568.00
06/11/2016 21:30,2,0.215,ACTIVE,213.29,338.74,59.981,1465695005,"201051344000955","219011344069620",25.25,20.70,0,332.73,342.95,5.5,3.4,0.004,446570.7,446570.7,39135,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695015,621569.00
06/11/2016 21:30,2,0.047,ALERT,212.83,323.41,59.986,1465695005,"274151322000094","219011344069620",25.35,23.50,0,299.67,391.64,1.2,0.0,0.000,576406.2,576406.2,29118,0,0,0,L,1151911521,0,122.23,122.91,0002,20,0,0,0,0,0,0,33,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695017,621570.00
06/11/2016 21:30,2,0.223,ACTIVE,213.74,340.25,59.981,1465695005,"201051344000579","219011344069620",25.64,22.50,0,335.74,345.06,5.8,3.7,0.004,448078.6,448078.6,14763,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695018,621571.00
06/11/2016 21:30,2,0.188,ACTIVE,213.29,338.44,59.986,1465695005,"201051344000890","219011344069620",26.80,21.30,0,329.73,348.06,5.1,3.0,0.000,443752.5,443752.5,39155,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695019,621572.00
06/11/2016 21:30,2,0.199,ACTIVE,213.74,339.65,60.002,1465695005,"201051344000438","219011344069620",24.71,20.30,0,334.24,344.15,5.0,2.9,0.004,445718.5,445718.5,39160,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695019,621573.00
06/11/2016 21:30,2,0.225,ACTIVE,213.74,339.65,59.986,1465695005,"201051344000417","219011344069620",25.29,21.00,0,333.33,344.76,5.8,3.7,0.004,438057.7,438057.7,39324,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695020,621574.00
06/11/2016 21:30,2,0.098,ACTIVE,212.83,339.34,59.986,1465695005,"274151322000083","219011344069620",25.31,23.30,0,336.04,342.95,2.5,0.5,0.000,705582.5,705582.5,28117,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695021,621575.00
06/11/2016 21:30,2,0.105,ACTIVE,213.29,339.95,59.981,1465695005,"274151322000076","219011344069620",26.44,23.50,0,336.64,342.95,2.9,0.8,0.004,751530.5,751530.5,28113,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695022,621576.00
06/11/2016 21:30,2,0.188,ACTIVE,213.74,340.85,60.023,1465695005,"201051344000868","219011344069620",24.57,23.50,0,334.84,346.26,4.7,2.6,0.004,433033.1,433033.1,34411,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695023,621577.00
06/11/2016 21:30,2,0.096,ACTIVE,212.61,338.74,59.981,1465695005,"274151322000095","219011344069620",25.09,23.30,0,336.04,342.35,2.5,0.4,0.004,743804.6,743804.6,28033,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695024,621578.00
06/11/2016 21:30,2,0.152,ACTIVE,213.74,341.15,59.975,1465695005,"201051344000988","219011344069620",25.66,27.30,0,334.84,347.16,4.0,1.9,0.000,430048.2,430048.2,34706,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695025,621579.00
06/11/2016 21:30,2,0.184,ACTIVE,213.29,338.44,59.959,1465695005,"201051344001025","219011344069620",25.35,20.30,0,333.93,343.55,4.7,2.6,0.004,443872.0,443872.0,39214,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695026,621580.00
06/11/2016 21:30,2,0.182,ACTIVE,213.51,339.04,59.991,1465695005,"201051344000458","219011344069620",25.39,26.50,0,335.44,345.66,4.7,2.6,0.000,440892.1,440892.1,34630,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695027,621581.00
06/11/2016 21:30,2,0.168,ACTIVE,214.41,341.45,59.996,1465695005,"201051344000853","219011344069620",25.74,27.00,0,337.24,347.46,4.4,2.3,0.004,439615.9,439615.9,34233,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695028,621582.00
06/11/2016 21:30,2,0.168,ACTIVE,213.96,340.85,59.975,1465695005,"201051344000685","219011344069620",24.17,20.30,0,330.03,350.77,4.1,2.0,0.004,445122.4,445122.4,39059,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695029,621583.00
06/11/2016 21:30,2,0.178,ACTIVE,213.74,328.22,59.981,1465695005,"201051344000917","219011344069620",23.04,21.30,0,314.10,359.48,4.2,2.1,0.000,441921.6,441921.6,39061,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695029,621584.00
06/11/2016 21:30,2,0.166,ACTIVE,213.74,339.95,59.986,1465695005,"201051344001145","219011344069620",25.11,20.00,0,318.91,357.98,4.2,2.1,0.000,447141.3,447141.3,38910,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695030,621585.00
06/11/2016 21:30,2,0.184,ACTIVE,213.74,339.34,59.981,1465695005,"201051344000651","219011344069620",25.21,20.00,0,334.54,344.45,4.7,2.6,0.004,439611.2,439611.2,39265,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695031,621586.00
06/11/2016 21:30,2,0.084,ACTIVE_NO_POWER,212.16,339.04,59.975,1465695005,"274151322000088","219011344069620",23.12,23.30,0,335.14,342.65,2.0,0.0,0.004,681698.1,681698.1,27775,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695032,621587.00
06/11/2016 21:30,2,0.008,ALERT,213.06,300.27,59.981,1465695005,"274151322000068","219011344069620",40.95,24.30,0,299.67,390.44,0.0,0.0,0.000,576289.2,576289.2,29328,0,0,0,L,1151911521,0,122.46,122.91,0002,24,0,0,0,0,0,0,20,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695034,621588.00
06/11/2016 21:30,2,0.199,ACTIVE,213.29,338.14,60.023,1465695005,"201051344001135","219011344069620",25.11,20.30,0,334.24,342.95,5.1,3.0,0.009,435629.2,435629.2,39201,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695035,621589.00
06/11/2016 21:30,2,0.184,ACTIVE,213.51,340.25,59.975,1465695005,"201051344000594","219011344069620",25.39,25.50,0,334.24,345.66,4.8,2.7,0.004,444830.8,444830.8,34676,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695036,621590.00
06/11/2016 21:30,2,0.195,ACTIVE,213.74,339.04,60.012,1465695005,"201051344001203","219011344069620",24.05,21.00,0,333.93,346.86,4.8,2.7,0.000,442746.9,442746.9,39241,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695037,621591.00
06/11/2016 21:30,2,0.096,ACTIVE,212.61,339.95,59.991,1465695005,"274151322000054","219011344069620",24.89,23.50,0,335.44,342.35,2.4,0.4,0.000,696244.0,696244.0,27800,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695038,621592.00
06/11/2016 21:30,2,0.188,ACTIVE,213.74,339.65,59.986,1465695005,"201051344000867","219011344069620",24.69,26.80,0,329.13,351.07,4.7,2.6,0.000,432240.1,432240.1,34674,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695038,621593.00
06/11/2016 21:30,2,0.199,ACTIVE,213.74,327.02,59.981,1465695005,"201051344001093","219011344069620",23.54,21.00,0,311.39,362.19,4.8,2.7,0.000,441160.8,441160.8,39118,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695039,621594.00
06/11/2016 21:30,2,0.143,ACTIVE,213.51,340.25,59.991,1465695005,"201051344000900","219011344069620",24.97,25.30,0,334.84,347.76,3.6,1.6,0.000,447963.8,447963.8,34066,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695040,621595.00
06/11/2016 21:30,2,0.189,ACTIVE,213.96,340.25,59.991,1465695005,"201051344000648","219011344069620",25.25,24.30,0,335.44,345.96,4.8,2.8,0.004,439588.0,439588.0,34357,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695041,621596.00
06/11/2016 21:30,2,0.180,ACTIVE,213.74,339.95,59.996,1465695005,"201051344000569","219011344069620",25.80,26.80,0,334.84,345.06,4.7,2.6,0.004,449059.5,449059.5,33989,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695042,621597.00
06/11/2016 21:30,2,0.209,ACTIVE,213.74,339.95,59.986,1465695005,"201051344000983","219011344069620",24.65,27.00,0,334.24,345.96,5.2,3.1,0.004,440617.9,440617.9,34472,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695043,621598.00
06/11/2016 21:30,2,0.174,ACTIVE,213.51,339.65,59.959,1465695005,"201051344001158","219011344069620",24.77,25.80,0,334.54,345.66,4.4,2.3,0.004,434719.6,434719.6,34737,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695044,621599.00
06/11/2016 21:30,2,0.174,ACTIVE,214.19,341.45,59.991,1465695005,"201051344000576","219011344069620",25.01,24.80,0,332.43,350.77,4.4,2.3,0.004,441800.0,441800.0,34141,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695045,621600.00
06/11/2016 21:30,2,0.107,ALERT,213.06,330.93,60.002,1465695005,"274151322000087","219011344069620",22.88,24.80,0,299.37,351.07,2.5,0.5,0.000,669648.4,669648.4,27909,0,0,0,L,1151911521,0,122.46,122.68,0002,22,0,0,0,0,0,0,64,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695047,621601.00
06/11/2016 21:45,2,0.104,ALERT,213.74,302.07,59.922,1465695904,"201051344000645","219011344069620",21.31,23.00,0,300.57,343.25,2.3,0.3,0.000,441349.4,441349.4,34276,0,0,0,L,1122011218,0,122.01,122.91,0002,19,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695906,621602.00
06/11/2016 21:45,2,0.055,ALERT,212.38,300.57,59.954,1465695904,"274151322000085","219011344069620",19.88,21.80,0,299.37,342.35,1.1,0.0,0.000,697840.7,697840.7,27813,0,0,0,L,1151911521,0,122.46,122.46,0002,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695908,621603.00
06/11/2016 21:45,2,0.125,ALERT,213.96,301.77,59.954,1465695904,"201051344000633","219011344069620",20.28,23.80,0,298.77,344.15,2.6,0.6,0.000,432502.8,432502.8,34761,0,0,0,L,1122011218,0,122.01,122.91,0002,22,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695910,621604.00
06/11/2016 21:45,2,0.137,ALERT,213.51,302.07,59.954,1465695904,"201051344000469","219011344069620",20.75,22.50,0,299.37,343.25,2.9,0.9,0.000,433992.9,433992.9,34692,0,0,0,L,1122011218,0,121.10,122.91,0002,19,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695912,621605.00
06/11/2016 21:45,2,0.127,ALERT,212.83,301.47,59.954,1465695904,"201051344000646","219011344069620",19.86,19.50,0,299.67,341.75,2.6,0.6,0.000,437091.9,437091.9,39238,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695913,621606.00
06/11/2016 21:45,2,0.080,ALERT,211.93,301.17,59.949,1465695904,"274151322000052","219011344069620",20.06,22.00,0,299.07,353.47,1.6,0.0,0.000,711998.9,711998.9,28040,0,0,0,L,1151911521,0,121.55,122.68,0002,19,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695915,621607.00
06/11/2016 21:45,2,0.150,ALERT,213.29,301.77,60.002,1465695904,"201051344000585","219011344069620",20.04,19.50,0,299.97,342.65,3.1,1.1,0.000,444260.6,444260.6,39247,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695917,621608.00
06/11/2016 21:45,2,0.123,ALERT,213.06,301.77,59.954,1465695904,"201051344001230","219011344069620",15.53,19.00,0,300.27,339.95,1.9,0.0,0.000,440634.3,440634.3,39049,0,0,0,L,1122011218,0,122.46,121.55,0002,15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695919,621609.00
06/11/2016 21:45,2,0.119,ALERT,213.74,302.37,59.954,1465695904,"201051344000582","219011344069620",19.98,19.30,0,300.87,342.05,2.4,0.4,0.000,433995.3,433995.3,39205,0,0,0,L,1122011218,0,122.46,122.23,0002,17,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695921,621610.00
06/11/2016 21:45,2,0.146,ALERT,212.83,301.47,59.959,1465695904,"201051344000955","219011344069620",19.56,19.50,0,300.27,340.85,2.9,0.9,0.000,446571.3,446571.3,39136,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695923,621611.00
06/11/2016 21:45,2,0.000,ALERT,212.16,299.37,59.954,1465695904,"274151322000094","219011344069620",38.86,22.30,0,298.77,391.04,0.0,0.0,0.000,576406.2,576406.2,29120,0,0,0,L,1151911521,0,121.55,122.91,0100,19,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1465695924,621612.00
06/11/2016 21:45,2,0.158,ALERT,213.29,302.68,59.959,1465695904,"201051344000579","219011344069620",20.04,20.70,0,301.17,342.65,3.2,1.2,0.000,448079.2,448079.2,14764,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695926,621613.00
06/11/2016 21:45,2,0.139,ALERT,213.29,302.07,59.959,1465695904,"201051344000890","219011344069620",19.84,20.00,0,300.87,341.45,2.8,0.8,0.000,443752.9,443752.9,39156,0,0,0,L,1122011218,0,122.46,121.33,0002,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695928,621614.00
06/11/2016 21:45,2,0.135,ALERT,213.29,301.77,59.959,1465695904,"201051344000438","219011344069620",19.72,19.30,0,300.27,341.75,2.7,0.7,0.000,445719.0,445719.0,39161,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695930,621615.00
06/11/2016 21:45,2,0.164,ALERT,213.29,300.87,59.959,1465695904,"201051344000417","219011344069620",19.40,19.80,0,299.67,342.65,3.2,1.2,0.000,438058.3,438058.3,39325,0,0,0,L,1122011218,0,122.23,121.78,0002,17,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695932,621616.00
06/11/2016 21:45,2,0.057,ALERT,212.16,300.87,59.959,1465695904,"274151322000083","219011344069620",19.34,21.50,0,299.37,341.45,1.1,0.0,0.000,705582.6,705582.6,28118,0,0,0,L,1151911521,0,121.55,122.68,0002,16,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695933,621617.00
06/11/2016 21:45,2,0.059,ALERT,212.83,300.27,59.965,1465695904,"274151322000076","219011344069620",20.91,22.00,0,299.37,352.87,1.2,0.0,0.000,751530.6,751530.6,28114,0,0,0,L,1151911521,0,122.01,122.91,0002,19,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695935,621618.00
06/11/2016 21:45,2,0.129,ALERT,213.51,302.68,59.965,1465695904,"201051344000868","219011344069620",19.38,21.30,0,301.17,342.05,2.6,0.6,0.000,433033.5,433033.5,34412,0,0,0,L,1122011218,0,121.55,122.91,0002,18,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695937,621619.00
06/11/2016 21:45,2,0.051,ALERT,212.16,301.17,59.959,1465695904,"274151322000095","219011344069620",20.52,21.80,0,300.27,341.15,1.0,0.0,0.000,743804.6,743804.6,28034,0,0,0,L,1151911521,0,122.23,122.23,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695939,621620.00
06/11/2016 21:45,2,0.100,ALERT,213.29,302.07,59.933,1465695904,"201051344000988","219011344069620",20.24,24.00,0,298.17,343.85,2.1,0.1,0.000,430048.4,430048.4,34707,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695941,621621.00
06/11/2016 21:45,2,0.121,ALERT,213.06,300.87,59.965,1465695904,"201051344001025","219011344069620",20.22,19.30,0,299.67,342.05,2.5,0.5,0.000,443872.4,443872.4,39215,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695943,621622.00
06/11/2016 21:45,2,0.119,ALERT,213.29,302.37,59.959,1465695904,"201051344000458","219011344069620",20.10,23.50,0,300.57,342.35,2.5,0.4,0.000,440892.5,440892.5,34631,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695944,621623.00
06/11/2016 21:45,2,0.111,ALERT,213.96,302.07,59.959,1465695904,"201051344000853","219011344069620",18.83,23.50,0,300.57,343.55,2.1,0.1,0.000,439616.2,439616.2,34234,0,0,0,L,1122011218,0,122.23,122.91,0002,22,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695946,621624.00
06/11/2016 21:45,2,0.096,ALERT,213.51,301.47,59.949,1465695904,"201051344000685","219011344069620",18.75,19.00,0,300.27,342.05,1.9,0.0,0.000,445122.6,445122.6,39060,0,0,0,L,1122011218,0,123.14,121.78,0002,16,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695948,621625.00
06/11/2016 21:45,2,0.115,ALERT,213.29,301.17,59.965,1465695904,"201051344000917","219011344069620",16.28,19.80,0,298.47,339.04,1.9,0.0,0.000,441921.9,441921.9,39062,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695950,621626.00
06/11/2016 21:45,2,0.113,ALERT,213.51,302.07,59.944,1465695904,"201051344001145","219011344069620",17.24,18.70,0,300.57,341.15,2.0,0.0,0.000,447141.6,447141.6,38911,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695952,621627.00
06/11/2016 21:45,2,0.121,ALERT,213.29,300.87,59.965,1465695904,"201051344000651","219011344069620",19.54,18.70,0,299.67,342.35,2.4,0.4,0.000,439611.6,439611.6,39266,0,0,0,L,1122011218,0,122.68,121.55,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695953,621628.00
06/11/2016 21:45,2,0.041,ALERT,211.93,300.57,59.965,1465695904,"274151322000088","219011344069620",18.67,22.00,0,299.07,341.15,0.8,0.0,0.000,681698.1,681698.1,27776,0,0,0,L,1151911521,0,122.46,122.23,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695955,621629.00
06/11/2016 21:45,2,0.008,ALERT,213.06,330.63,59.965,1465695904,"274151322000068","219011344069620",39.14,22.80,0,298.47,391.94,0.0,0.0,0.000,576289.2,576289.2,29330,0,0,0,L,1151911521,0,122.23,122.91,0100,21,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1465695957,621630.00
06/11/2016 21:45,2,0.139,ALERT,212.83,301.17,59.970,1465695904,"201051344001135","219011344069620",19.84,19.30,0,300.27,340.85,2.8,0.8,0.000,435629.7,435629.7,39202,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695959,621631.00
06/11/2016 21:45,2,0.119,ALERT,213.29,302.98,59.959,1465695904,"201051344000594","219011344069620",19.90,23.50,0,300.27,342.05,2.4,0.4,0.000,444831.1,444831.1,34677,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695961,621632.00
06/11/2016 21:45,2,0.129,ALERT,213.29,301.47,59.970,1465695904,"201051344001203","219011344069620",18.21,19.30,0,300.27,343.55,2.4,0.4,0.000,442747.3,442747.3,39242,0,0,0,L,1122011218,0,122.91,121.78,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695962,621633.00
06/11/2016 21:45,2,0.049,ALERT,212.16,301.47,59.970,1465695904,"274151322000054","219011344069620",19.48,22.30,0,299.37,354.07,1.0,0.0,0.000,696244.0,696244.0,27801,0,0,0,L,1151911521,0,122.23,122.23,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695964,621634.00
06/11/2016 21:45,2,0.123,ALERT,213.74,302.07,59.970,1465695904,"201051344000867","219011344069620",19.34,24.00,0,300.57,342.35,2.5,0.4,0.000,432240.5,432240.5,34675,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695966,621635.00
06/11/2016 21:45,2,0.148,ALERT,213.29,301.47,59.986,1465695904,"201051344001093","219011344069620",16.12,19.50,0,299.97,339.65,2.5,0.4,0.000,441161.2,441161.2,39119,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695968,621636.00
06/11/2016 21:45,2,0.084,ALERT,213.29,302.37,59.933,1465695904,"201051344000900","219011344069620",18.67,22.30,0,300.27,342.05,1.6,0.0,0.000,447964.0,447964.0,34067,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695970,621637.00
06/11/2016 21:45,2,0.125,ALERT,213.74,302.07,59.928,1465695904,"201051344000648","219011344069620",19.62,22.00,0,300.27,343.85,2.5,0.5,0.000,439588.5,439588.5,34358,0,0,0,L,1122011218,0,121.33,122.91,0002,18,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695972,621638.00
06/11/2016 21:45,2,0.125,ALERT,213.51,302.98,59.954,1465695904,"201051344000569","219011344069620",19.56,23.50,0,301.17,342.35,2.5,0.5,0.000,449059.9,449059.9,33990,0,0,0,L,1122011218,0,121.33,122.91,0002,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695973,621639.00
06/11/2016 21:45,2,0.143,ALERT,213.51,302.68,59.970,1465695904,"201051344000983","219011344069620",19.38,23.50,0,300.87,342.65,2.8,0.8,0.000,440618.4,440618.4,34473,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695975,621640.00
06/11/2016 21:45,2,0.111,ALERT,213.51,302.07,59.970,1465695904,"201051344001158","219011344069620",19.22,23.00,0,299.67,342.35,2.2,0.2,0.000,434720.0,434720.0,34738,0,0,0,L,1122011218,0,121.55,122.46,0002,22,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695977,621641.00
06/11/2016 21:45,2,0.113,ALERT,213.96,302.98,59.970,1465695904,"201051344000576","219011344069620",18.35,22.00,0,300.57,343.25,2.1,0.1,0.000,441800.3,441800.3,34142,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695979,621642.00
06/11/2016 21:45,2,0.064,ALERT,212.38,299.97,59.965,1465695904,"274151322000087","219011344069620",16.88,23.50,0,298.47,340.25,1.1,0.0,0.000,669648.4,669648.4,27911,0,0,0,L,1151911521,0,122.01,122.46,0002,20,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465695981,621643.00
06/11/2016 22:00,2,0.000,ALERT,213.74,301.77,60.049,1465696804,"201051344000645","219011344069620",0.00,20.70,0,300.27,303.58,0.0,0.0,0.000,441349.4,441349.4,34278,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1465696806,621644.00
06/11/2016 22:00,2,0.000,ALERT,212.16,299.97,60.007,1465696804,"274151322000085","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,697840.7,697840.7,27815,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1465696808,621645.00
06/11/2016 22:00,2,0.000,ALERT,213.74,301.47,60.002,1465696804,"201051344000633","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,432502.9,432502.9,34763,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1465696810,621646.00
06/11/2016 22:00,2,0.000,ALERT,213.29,301.77,60.012,1465696804,"201051344000469","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,433992.9,433992.9,34694,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1465696812,621647.00
06/11/2016 22:00,2,0.000,ALERT,212.61,300.87,60.039,1465696804,"201051344000646","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,437091.9,437091.9,39240,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1465696814,621648.00
06/11/2016 22:00,2,0.000,ALERT,211.93,300.57,60.012,1465696804,"274151322000052","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,711998.9,711998.9,28042,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1465696815,621649.00
06/11/2016 22:00,2,0.000,ALERT,213.29,301.17,60.023,1465696804,"201051344000585","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,444260.7,444260.7,39249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696817,621650.00
06/11/2016 22:00,2,0.000,ALERT,213.06,301.47,60.034,1465696804,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,440634.3,440634.3,39051,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696819,621651.00
06/11/2016 22:00,2,0.000,ALERT,213.51,301.77,60.018,1465696804,"201051344000582","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,433995.3,433995.3,39207,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696821,621652.00
06/11/2016 22:00,2,0.000,ALERT,212.61,301.17,60.012,1465696804,"201051344000955","219011344069620",0.00,18.00,0,299.97,302.98,0.0,0.0,0.000,446571.4,446571.4,39138,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1465696823,621653.00
06/11/2016 22:00,2,0.000,ALERT,212.16,299.37,60.007,1465696804,"274151322000094","219011344069620",0.00,20.70,0,297.57,369.40,0.0,0.0,0.000,576406.2,576406.2,29122,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1465696825,621654.00
06/11/2016 22:00,2,0.000,ALERT,213.29,302.37,60.023,1465696804,"201051344000579","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,448079.3,448079.3,14766,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1465696826,621655.00
06/11/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1465696804,"201051344000890","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,443753.1,443753.1,39158,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696828,621656.00
06/11/2016 22:00,2,0.000,ALERT,213.06,300.87,60.018,1465696804,"201051344000438","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,445719.0,445719.0,39163,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696830,621657.00
06/11/2016 22:00,2,0.000,ALERT,213.06,300.27,60.028,1465696804,"201051344000417","219011344069620",0.00,18.30,0,299.37,302.37,0.0,0.0,0.000,438058.5,438058.5,39327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696832,621658.00
06/11/2016 22:00,2,0.000,ALERT,212.16,300.57,59.986,1465696804,"274151322000083","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,705582.6,705582.6,28120,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1465696834,621659.00
06/11/2016 22:00,2,0.000,ALERT,212.61,299.37,60.012,1465696804,"274151322000076","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,751530.6,751530.6,28116,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1465696835,621660.00
06/11/2016 22:00,2,0.000,ALERT,213.06,302.07,60.034,1465696804,"201051344000868","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,433033.6,433033.6,34414,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1465696837,621661.00
06/11/2016 22:00,2,0.000,ALERT,212.16,301.17,60.034,1465696804,"274151322000095","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,743804.6,743804.6,28036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1465696839,621662.00
06/11/2016 22:00,2,0.000,ALERT,213.06,301.77,60.023,1465696804,"201051344000988","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,430048.4,430048.4,34709,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1465696841,621663.00
06/11/2016 22:00,2,0.000,ALERT,212.83,300.57,59.991,1465696804,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,443872.4,443872.4,39217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1465696843,621664.00
06/11/2016 22:00,2,0.000,ALERT,213.06,302.07,60.018,1465696804,"201051344000458","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,440892.5,440892.5,34633,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1465696844,621665.00
06/11/2016 22:00,2,0.000,ALERT,213.74,301.77,59.975,1465696804,"201051344000853","219011344069620",0.00,20.70,0,300.57,303.88,0.0,0.0,0.000,439616.2,439616.2,34236,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696846,621666.00
06/11/2016 22:00,2,0.000,ALERT,213.29,301.17,60.018,1465696804,"201051344000685","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,445122.6,445122.6,39062,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696848,621667.00
06/11/2016 22:00,2,0.000,ALERT,213.06,300.57,60.012,1465696804,"201051344000917","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,441921.9,441921.9,39064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696850,621668.00
06/11/2016 22:00,2,0.000,ALERT,213.51,301.47,60.018,1465696804,"201051344001145","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,447141.6,447141.6,38913,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696852,621669.00
06/11/2016 22:00,2,0.000,ALERT,213.06,300.27,60.023,1465696804,"201051344000651","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,439611.6,439611.6,39268,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1465696853,621670.00
06/11/2016 22:00,2,0.000,ALERT,211.93,299.37,60.007,1465696804,"274151322000088","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,681698.1,681698.1,27778,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1465696855,621671.00
06/11/2016 22:00,2,0.000,ALERT,212.83,299.37,59.975,1465696804,"274151322000068","219011344069620",0.00,21.30,0,297.57,374.81,0.0,0.0,0.000,576289.2,576289.2,29332,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1465696857,621672.00
06/11/2016 22:00,2,0.000,ALERT,212.61,300.87,60.002,1465696804,"201051344001135","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,435629.7,435629.7,39204,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1465696859,621673.00
06/11/2016 22:00,2,0.000,ALERT,213.06,302.98,60.007,1465696804,"201051344000594","219011344069620",0.00,21.80,0,299.97,304.18,0.0,0.0,0.000,444831.2,444831.2,34679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1465696861,621674.00
