ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 22:00,2,0.000,ALERT,213.29,300.87,60.028,1465696804,"201051344001203","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,442747.3,442747.3,39244,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696863,621675.00
06/11/2016 22:00,2,0.000,ALERT,211.93,299.37,60.002,1465696804,"274151322000054","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,696244.0,696244.0,27803,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1465696864,621676.00
06/11/2016 22:00,2,0.000,ALERT,213.51,301.77,60.007,1465696804,"201051344000867","219011344069620",0.00,21.50,0,299.97,304.18,0.0,0.0,0.000,432240.5,432240.5,34677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1465696866,621677.00
06/11/2016 22:00,2,0.000,ALERT,213.29,301.17,60.039,1465696804,"201051344001093","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,441161.4,441161.4,39121,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465696868,621678.00
06/11/2016 22:00,2,0.000,ALERT,213.29,302.37,60.002,1465696804,"201051344000900","219011344069620",0.00,19.50,0,300.27,303.58,0.0,0.0,0.000,447964.0,447964.0,34069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1465696870,621679.00
06/11/2016 22:00,2,0.000,ALERT,213.74,301.77,60.007,1465696804,"201051344000648","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,439588.5,439588.5,34360,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1465696872,621680.00
06/11/2016 22:00,2,0.000,ALERT,213.29,302.68,60.002,1465696804,"201051344000569","219011344069620",0.00,21.00,0,301.17,304.78,0.0,0.0,0.000,449060.0,449060.0,33992,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1465696873,621681.00
06/11/2016 22:00,2,0.000,ALERT,213.29,302.37,60.028,1465696804,"201051344000983","219011344069620",0.00,20.70,0,300.87,304.18,0.0,0.0,0.000,440618.4,440618.4,34475,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1465696875,621682.00
06/11/2016 22:00,2,0.000,ALERT,213.51,302.07,60.039,1465696804,"201051344001158","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,434720.0,434720.0,34740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1465696877,621683.00
06/11/2016 22:00,2,0.000,ALERT,213.96,302.68,59.996,1465696804,"201051344000576","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,441800.3,441800.3,34144,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1465696879,621684.00
06/11/2016 22:00,2,0.000,ALERT,212.16,299.67,59.996,1465696804,"274151322000087","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,669648.4,669648.4,27913,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1465696881,621685.00
06/11/2016 22:15,2,0.000,ALERT,213.06,301.47,59.975,1465697704,"201051344000645","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,441349.4,441349.4,34280,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697706,621686.00
06/11/2016 22:15,2,0.000,ALERT,211.70,299.37,59.959,1465697704,"274151322000085","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,697840.7,697840.7,27817,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697708,621687.00
06/11/2016 22:15,2,0.000,ALERT,213.06,300.87,59.965,1465697704,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,432502.9,432502.9,34765,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697710,621688.00
06/11/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1465697704,"201051344000469","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,433992.9,433992.9,34696,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697712,621689.00
06/11/2016 22:15,2,0.000,ALERT,212.16,299.97,59.938,1465697704,"201051344000646","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,437091.9,437091.9,39242,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697713,621690.00
06/11/2016 22:15,2,0.000,ALERT,211.25,299.37,59.975,1465697704,"274151322000052","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,711998.9,711998.9,28044,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697715,621691.00
06/11/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1465697704,"201051344000585","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,444260.7,444260.7,39251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697717,621692.00
06/11/2016 22:15,2,0.000,ALERT,212.38,300.27,59.965,1465697704,"201051344001230","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,440634.3,440634.3,39053,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697719,621693.00
06/11/2016 22:15,2,0.000,ALERT,212.83,300.87,59.981,1465697704,"201051344000582","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,433995.3,433995.3,39209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697721,621694.00
06/11/2016 22:15,2,0.000,ALERT,212.16,300.57,59.975,1465697704,"201051344000955","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,446571.4,446571.4,39140,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697722,621695.00
06/11/2016 22:15,2,0.000,ALERT,211.70,298.77,59.954,1465697704,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,576406.2,576406.2,29124,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697724,621696.00
06/11/2016 22:15,2,0.000,ALERT,212.61,301.77,59.965,1465697704,"201051344000579","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,448079.3,448079.3,14768,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697726,621697.00
06/11/2016 22:15,2,0.000,ALERT,212.38,300.27,59.965,1465697704,"201051344000890","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,443753.1,443753.1,39160,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697728,621698.00
06/11/2016 22:15,2,0.000,ALERT,212.61,300.27,59.965,1465697704,"201051344000438","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,445719.0,445719.0,39165,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697730,621699.00
06/11/2016 22:15,2,0.000,ALERT,212.61,299.67,59.944,1465697704,"201051344000417","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,438058.5,438058.5,39329,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697731,621700.00
06/11/2016 22:15,2,0.000,ALERT,211.70,299.67,59.959,1465697704,"274151322000083","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,705582.6,705582.6,28122,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697733,621701.00
06/11/2016 22:15,2,0.000,ALERT,212.16,298.77,59.954,1465697704,"274151322000076","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,751530.6,751530.6,28118,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697735,621702.00
06/11/2016 22:15,2,0.000,ALERT,212.61,302.07,59.965,1465697704,"201051344000868","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,433033.6,433033.6,34416,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697737,621703.00
06/11/2016 22:15,2,0.000,ALERT,211.70,299.97,60.002,1465697704,"274151322000095","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,743804.6,743804.6,28038,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697739,621704.00
06/11/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1465697704,"201051344000988","219011344069620",0.00,19.00,0,296.66,303.58,0.0,0.0,0.000,430048.4,430048.4,34711,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697741,621705.00
06/11/2016 22:15,2,0.000,ALERT,212.16,299.37,59.959,1465697704,"201051344001025","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,443872.4,443872.4,39219,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697742,621706.00
06/11/2016 22:15,2,0.000,ALERT,212.61,301.17,59.959,1465697704,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,440892.5,440892.5,34635,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697744,621707.00
06/11/2016 22:15,2,0.000,ALERT,213.06,300.87,59.965,1465697704,"201051344000853","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,439616.2,439616.2,34238,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697746,621708.00
06/11/2016 22:15,2,0.000,ALERT,212.61,299.67,59.965,1465697704,"201051344000685","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,445122.6,445122.6,39064,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697748,621709.00
06/11/2016 22:15,2,0.000,ALERT,212.61,299.37,59.938,1465697704,"201051344000917","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,441921.9,441921.9,39066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697750,621710.00
06/11/2016 22:15,2,0.000,ALERT,212.61,299.97,59.917,1465697704,"201051344001145","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,447141.6,447141.6,38915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697751,621711.00
06/11/2016 22:15,2,0.000,ALERT,212.61,299.37,59.959,1465697704,"201051344000651","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,439611.6,439611.6,39270,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697753,621712.00
06/11/2016 22:15,2,0.000,ALERT,211.25,299.07,59.959,1465697704,"274151322000088","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,681698.1,681698.1,27780,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697755,621713.00
06/11/2016 22:15,2,0.000,ALERT,212.16,298.17,59.922,1465697704,"274151322000068","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,576289.2,576289.2,29334,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697757,621714.00
06/11/2016 22:15,2,0.000,ALERT,211.93,299.97,59.965,1465697704,"201051344001135","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,435629.7,435629.7,39206,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697758,621715.00
06/11/2016 22:15,2,0.000,ALERT,212.38,302.07,60.007,1465697704,"201051344000594","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,444831.2,444831.2,34681,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697760,621716.00
06/11/2016 22:15,2,0.000,ALERT,212.38,299.97,59.965,1465697704,"201051344001203","219011344069620",0.00,17.00,0,298.17,304.48,0.0,0.0,0.000,442747.3,442747.3,39246,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697762,621717.00
06/11/2016 22:15,2,0.000,ALERT,211.25,299.97,59.959,1465697704,"274151322000054","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,696244.0,696244.0,27805,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697764,621718.00
06/11/2016 22:15,2,0.000,ALERT,212.61,300.87,59.912,1465697704,"201051344000867","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,432240.5,432240.5,34679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697766,621719.00
06/11/2016 22:15,2,0.000,ALERT,212.38,299.97,59.954,1465697704,"201051344001093","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,441161.4,441161.4,39123,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697768,621720.00
06/11/2016 22:15,2,0.000,ALERT,212.38,301.17,59.949,1465697704,"201051344000900","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,447964.0,447964.0,34071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697769,621721.00
06/11/2016 22:15,2,0.000,ALERT,212.83,300.27,59.996,1465697704,"201051344000648","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,439588.5,439588.5,34362,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697771,621722.00
06/11/2016 22:15,2,0.000,ALERT,212.61,301.47,60.007,1465697704,"201051344000569","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,449060.0,449060.0,33994,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697773,621723.00
06/11/2016 22:15,2,0.000,ALERT,212.38,301.17,59.954,1465697704,"201051344000983","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,440618.4,440618.4,34477,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697775,621724.00
06/11/2016 22:15,2,0.000,ALERT,212.38,300.57,60.002,1465697704,"201051344001158","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,434720.0,434720.0,34742,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697777,621725.00
06/11/2016 22:15,2,0.000,ALERT,212.83,301.47,59.959,1465697704,"201051344000576","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,441800.3,441800.3,34146,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465697779,621726.00
06/11/2016 22:15,2,0.000,ALERT,211.70,298.77,59.954,1465697704,"274151322000087","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,669648.4,669648.4,27915,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465697780,621727.00
06/11/2016 22:30,2,0.000,ALERT,213.06,301.17,59.991,1465698603,"201051344000645","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,441349.4,441349.4,34282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698606,621728.00
06/11/2016 22:30,2,0.000,ALERT,211.70,299.07,59.959,1465698603,"274151322000085","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,697840.7,697840.7,27819,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698607,621729.00
06/11/2016 22:30,2,0.000,ALERT,213.06,300.57,59.991,1465698603,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,432502.9,432502.9,34767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698609,621730.00
06/11/2016 22:30,2,0.000,ALERT,212.61,300.87,59.944,1465698603,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,433992.9,433992.9,34698,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698611,621731.00
06/11/2016 22:30,2,0.000,ALERT,211.70,299.67,59.991,1465698603,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,437091.9,437091.9,39244,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698613,621732.00
06/11/2016 22:30,2,0.000,ALERT,211.25,298.77,59.975,1465698603,"274151322000052","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,711998.9,711998.9,28046,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698615,621733.00
06/11/2016 22:30,2,0.000,ALERT,212.38,300.27,59.996,1465698603,"201051344000585","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,444260.7,444260.7,39253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698616,621734.00
06/11/2016 22:30,2,0.000,ALERT,212.16,300.27,59.986,1465698603,"201051344001230","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,440634.3,440634.3,39055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698618,621735.00
06/11/2016 22:30,2,0.000,ACTIVE_NO_POWER,212.61,300.57,59.991,1465698603,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,433995.3,433995.3,39211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465698620,621736.00
06/11/2016 22:30,2,0.000,ALERT,211.70,299.97,59.991,1465698603,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,446571.4,446571.4,39142,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698622,621737.00
06/11/2016 22:30,2,0.000,ALERT,211.48,298.77,59.991,1465698603,"274151322000094","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,576406.2,576406.2,29126,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698624,621738.00
06/11/2016 22:30,2,0.000,ALERT,212.61,301.77,59.991,1465698603,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,448079.3,448079.3,14770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698626,621739.00
06/11/2016 22:30,2,0.000,ALERT,211.93,300.57,59.975,1465698603,"201051344000890","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,443753.1,443753.1,39162,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698627,621740.00
06/11/2016 22:30,2,0.000,ALERT,212.38,299.97,59.965,1465698603,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,445719.0,445719.0,39167,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698629,621741.00
06/11/2016 22:30,2,0.000,ALERT,212.38,299.67,60.018,1465698603,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,438058.5,438058.5,39331,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698631,621742.00
06/11/2016 22:30,2,0.000,ALERT,211.70,299.37,59.991,1465698603,"274151322000083","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,705582.6,705582.6,28124,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698633,621743.00
06/11/2016 22:30,2,0.000,ALERT,211.93,299.07,59.991,1465698603,"274151322000076","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,751530.6,751530.6,28120,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465698635,621744.00
06/11/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1465698603,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,433033.6,433033.6,34418,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698636,621745.00
06/11/2016 22:30,2,0.000,ALERT,211.48,300.57,59.991,1465698603,"274151322000095","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,743804.6,743804.6,28040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698638,621746.00
06/11/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1465698603,"201051344000988","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,430048.4,430048.4,34713,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698640,621747.00
06/11/2016 22:30,2,0.000,ALERT,211.93,299.37,59.996,1465698603,"201051344001025","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,443872.4,443872.4,39221,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698642,621748.00
06/11/2016 22:30,2,0.000,ALERT,212.61,301.47,59.991,1465698603,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,440892.5,440892.5,34637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698644,621749.00
06/11/2016 22:30,2,0.000,ALERT,213.29,300.87,60.002,1465698603,"201051344000853","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,439616.2,439616.2,34240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698646,621750.00
06/11/2016 22:30,2,0.000,ALERT,212.61,300.27,59.996,1465698603,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,445122.6,445122.6,39066,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465698647,621751.00
06/11/2016 22:30,2,0.000,ALERT,212.16,299.37,59.981,1465698603,"201051344000917","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,441921.9,441921.9,39068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465698649,621752.00
06/11/2016 22:30,2,0.000,ALERT,212.38,299.97,59.991,1465698603,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,447141.6,447141.6,38917,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698651,621753.00
06/11/2016 22:30,2,0.000,ALERT,212.16,299.07,59.986,1465698603,"201051344000651","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,439611.6,439611.6,39272,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698653,621754.00
06/11/2016 22:30,2,0.000,ALERT,211.03,299.07,59.970,1465698603,"274151322000088","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,681698.1,681698.1,27782,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465698654,621755.00
06/11/2016 22:30,2,0.000,ALERT,212.16,299.07,59.981,1465698603,"274151322000068","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,576289.2,576289.2,29336,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465698656,621756.00
06/11/2016 22:30,2,0.000,ALERT,211.70,299.97,59.986,1465698603,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,435629.7,435629.7,39208,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698658,621757.00
06/11/2016 22:30,2,0.000,ALERT,212.38,302.07,59.991,1465698603,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,444831.2,444831.2,34683,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698660,621758.00
06/11/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1465698603,"201051344001203","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,442747.3,442747.3,39248,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698662,621759.00
06/11/2016 22:30,2,0.000,ALERT,211.48,299.97,59.986,1465698603,"274151322000054","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,696244.0,696244.0,27807,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698663,621760.00
06/11/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1465698603,"201051344000867","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,432240.5,432240.5,34681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698665,621761.00
06/11/2016 22:30,2,0.000,ALERT,212.16,299.97,59.975,1465698603,"201051344001093","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,441161.4,441161.4,39125,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698667,621762.00
06/11/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1465698603,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,447964.0,447964.0,34073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698669,621763.00
06/11/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1465698603,"201051344000648","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,439588.5,439588.5,34364,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465698671,621764.00
06/11/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1465698603,"201051344000569","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,449060.0,449060.0,33996,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698673,621765.00
06/11/2016 22:30,2,0.000,ALERT,212.61,301.77,59.991,1465698603,"201051344000983","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,440618.4,440618.4,34479,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698674,621766.00
06/11/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1465698603,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,434720.0,434720.0,34744,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698676,621767.00
06/11/2016 22:30,2,0.000,ALERT,213.06,302.07,59.996,1465698603,"201051344000576","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,441800.3,441800.3,34148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698678,621768.00
06/11/2016 22:30,2,0.000,ALERT,211.93,298.77,59.996,1465698603,"274151322000087","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,669648.4,669648.4,27917,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465698680,621769.00
06/11/2016 22:45,2,0.000,ALERT,213.51,301.77,60.012,1465699504,"201051344000645","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,441349.4,441349.4,34284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699506,621770.00
06/11/2016 22:45,2,0.000,ALERT,212.16,300.27,60.039,1465699504,"274151322000085","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,697840.7,697840.7,27821,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699508,621771.00
06/11/2016 22:45,2,0.000,ALERT,213.51,301.47,60.012,1465699504,"201051344000633","219011344069620",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,432502.9,432502.9,34769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699509,621772.00
06/11/2016 22:45,2,0.000,ALERT,213.06,301.77,60.012,1465699504,"201051344000469","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,433992.9,433992.9,34700,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699511,621773.00
06/11/2016 22:45,2,0.000,ALERT,211.93,300.27,60.007,1465699504,"201051344000646","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,437091.9,437091.9,39246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699513,621774.00
06/11/2016 22:45,2,0.000,ALERT,211.70,300.57,60.012,1465699504,"274151322000052","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,711998.9,711998.9,28048,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699515,621775.00
06/11/2016 22:45,2,0.000,ALERT,212.61,300.87,59.991,1465699504,"201051344000585","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,444260.7,444260.7,39255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699517,621776.00
06/11/2016 22:45,2,0.000,ALERT,212.16,300.87,60.018,1465699504,"201051344001230","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,440634.3,440634.3,39057,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699519,621777.00
06/11/2016 22:45,2,0.000,ALERT,212.83,301.17,60.034,1465699504,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,433995.3,433995.3,39212,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699520,621778.00
06/11/2016 22:45,2,0.000,ALERT,211.93,300.57,60.023,1465699504,"201051344000955","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,446571.4,446571.4,39144,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699522,621779.00
06/11/2016 22:45,2,0.000,ALERT,212.16,299.97,60.002,1465699504,"274151322000094","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,576406.2,576406.2,29128,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699524,621780.00
06/11/2016 22:45,2,0.000,ALERT,213.06,302.68,60.018,1465699504,"201051344000579","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,448079.3,448079.3,14772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699526,621781.00
06/11/2016 22:45,2,0.000,ALERT,212.16,300.57,60.018,1465699504,"201051344000890","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,443753.1,443753.1,39164,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699527,621782.00
06/11/2016 22:45,2,0.000,ALERT,212.38,300.57,60.018,1465699504,"201051344000438","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,445719.0,445719.0,39169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699529,621783.00
06/11/2016 22:45,2,0.000,ALERT,212.61,299.97,60.023,1465699504,"201051344000417","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,438058.5,438058.5,39333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699531,621784.00
06/11/2016 22:45,2,0.000,ALERT,212.16,300.57,60.007,1465699504,"274151322000083","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,705582.6,705582.6,28126,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699533,621785.00
06/11/2016 22:45,2,0.000,ALERT,212.83,300.27,60.012,1465699504,"274151322000076","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,751530.6,751530.6,28122,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699535,621786.00
06/11/2016 22:45,2,0.000,ALERT,213.06,302.98,59.981,1465699504,"201051344000868","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,433033.6,433033.6,34420,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699536,621787.00
06/11/2016 22:45,2,0.000,ALERT,212.16,301.47,60.007,1465699504,"274151322000095","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,743804.6,743804.6,28042,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699538,621788.00
06/11/2016 22:45,2,0.000,ALERT,212.83,302.07,59.975,1465699504,"201051344000988","219011344069620",0.00,16.00,0,296.96,303.28,0.0,0.0,0.000,430048.4,430048.4,34715,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699540,621789.00
06/11/2016 22:45,2,0.000,ALERT,212.16,299.97,59.965,1465699504,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,443872.4,443872.4,39223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699542,621790.00
06/11/2016 22:45,2,0.000,ALERT,212.83,302.07,60.007,1465699504,"201051344000458","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,440892.5,440892.5,34639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699544,621791.00
06/11/2016 22:45,2,0.000,ALERT,213.74,302.07,60.012,1465699504,"201051344000853","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,439616.2,439616.2,34242,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699546,621792.00
06/11/2016 22:45,2,0.000,ALERT,212.83,300.57,60.002,1465699504,"201051344000685","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,445122.6,445122.6,39068,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699547,621793.00
06/11/2016 22:45,2,0.000,ALERT,212.61,299.97,60.007,1465699504,"201051344000917","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,441921.9,441921.9,39070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699549,621794.00
06/11/2016 22:45,2,0.000,ALERT,212.61,300.57,60.012,1465699504,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,447141.6,447141.6,38919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699551,621795.00
06/11/2016 22:45,2,0.000,ALERT,212.38,299.67,60.002,1465699504,"201051344000651","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,439611.6,439611.6,39274,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699553,621796.00
06/11/2016 22:45,2,0.000,ALERT,211.70,300.27,60.002,1465699504,"274151322000088","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,681698.1,681698.1,27784,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699555,621797.00
06/11/2016 22:45,2,0.000,ALERT,212.83,299.67,60.007,1465699504,"274151322000068","219011344069620",0.00,17.80,0,297.57,300.57,0.0,0.0,0.000,576289.2,576289.2,29338,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699556,621798.00
06/11/2016 22:45,2,0.000,ALERT,212.16,300.27,60.007,1465699504,"201051344001135","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,435629.7,435629.7,39210,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699558,621799.00
06/11/2016 22:45,2,0.000,ALERT,212.83,302.98,60.007,1465699504,"201051344000594","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,444831.2,444831.2,34685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699560,621800.00
06/11/2016 22:45,2,0.000,ALERT,212.61,300.27,60.039,1465699504,"201051344001203","219011344069620",0.00,15.30,0,297.87,303.58,0.0,0.0,0.000,442747.3,442747.3,39250,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699562,621801.00
06/11/2016 22:45,2,0.000,ALERT,211.70,301.17,59.996,1465699504,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,696244.0,696244.0,27809,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699564,621802.00
06/11/2016 22:45,2,0.000,ALERT,213.29,302.07,60.007,1465699504,"201051344000867","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,432240.5,432240.5,34683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699566,621803.00
06/11/2016 22:45,2,0.000,ALERT,212.61,300.87,60.007,1465699504,"201051344001093","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,441161.4,441161.4,39127,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699567,621804.00
06/11/2016 22:45,2,0.000,ALERT,213.06,302.37,60.002,1465699504,"201051344000900","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,447964.0,447964.0,34075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699569,621805.00
06/11/2016 22:45,2,0.000,ALERT,213.29,301.77,60.023,1465699504,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,439588.5,439588.5,34366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699571,621806.00
06/11/2016 22:45,2,0.000,ALERT,213.29,302.98,60.018,1465699504,"201051344000569","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,449060.0,449060.0,33998,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699573,621807.00
06/11/2016 22:45,2,0.000,ALERT,213.29,302.68,60.018,1465699504,"201051344000983","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,440618.4,440618.4,34481,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465699575,621808.00
06/11/2016 22:45,2,0.000,ALERT,213.06,302.07,60.023,1465699504,"201051344001158","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,434720.0,434720.0,34746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699576,621809.00
06/11/2016 22:45,2,0.000,ALERT,213.51,302.68,60.012,1465699504,"201051344000576","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,441800.3,441800.3,34150,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699578,621810.00
06/11/2016 22:45,2,0.000,ALERT,212.16,299.97,59.965,1465699504,"274151322000087","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,669648.4,669648.4,27919,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465699580,621811.00
06/11/2016 23:00,2,0.000,ALERT,213.29,301.77,59.949,1465700406,"201051344000645","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,441349.4,441349.4,34286,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700408,621812.00
06/11/2016 23:00,2,0.000,ALERT,212.16,300.27,59.938,1465700406,"274151322000085","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,697840.7,697840.7,27823,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700410,621813.00
06/11/2016 23:00,2,0.000,ALERT,213.51,301.77,59.949,1465700406,"201051344000633","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,432502.9,432502.9,34771,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700412,621814.00
06/11/2016 23:00,2,0.000,ALERT,213.06,302.07,59.975,1465700406,"201051344000469","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,433992.9,433992.9,34702,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700414,621815.00
06/11/2016 23:00,2,0.000,ALERT,212.38,301.17,59.922,1465700406,"201051344000646","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,437091.9,437091.9,39248,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700415,621816.00
06/11/2016 23:00,2,0.000,ALERT,211.70,299.67,59.944,1465700406,"274151322000052","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,711998.9,711998.9,28050,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700417,621817.00
06/11/2016 23:00,2,0.000,ALERT,212.61,301.17,59.959,1465700406,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,444260.7,444260.7,39257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700419,621818.00
06/11/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1465700406,"201051344001230","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,440634.3,440634.3,39059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700421,621819.00
