ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2016 23:00,2,0.000,ALERT,213.06,302.07,59.954,1465700406,"201051344000582","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,433995.3,433995.3,39214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700422,621820.00
06/11/2016 23:00,2,0.000,ALERT,212.38,301.47,59.959,1465700406,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,446571.4,446571.4,39146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700424,621821.00
06/11/2016 23:00,2,0.000,ALERT,212.16,299.97,59.954,1465700406,"274151322000094","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,576406.2,576406.2,29130,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700426,621822.00
06/11/2016 23:00,2,0.000,ALERT,213.06,302.68,59.944,1465700406,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,448079.3,448079.3,14774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700428,621823.00
06/11/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1465700406,"201051344000890","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,443753.1,443753.1,39166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700430,621824.00
06/11/2016 23:00,2,0.000,ALERT,212.61,301.17,59.975,1465700406,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,445719.0,445719.0,39171,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700432,621825.00
06/11/2016 23:00,2,0.000,ALERT,212.83,300.87,59.965,1465700406,"201051344000417","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,438058.5,438058.5,39335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700434,621826.00
06/11/2016 23:00,2,0.000,ALERT,212.16,300.27,59.975,1465700406,"274151322000083","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,705582.6,705582.6,28128,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700435,621827.00
06/11/2016 23:00,2,0.000,ALERT,212.61,300.57,59.959,1465700406,"274151322000076","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,751530.6,751530.6,28124,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700437,621828.00
06/11/2016 23:00,2,0.000,ALERT,213.06,302.98,59.970,1465700406,"201051344000868","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,433033.6,433033.6,34422,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700439,621829.00
06/11/2016 23:00,2,0.000,ALERT,211.93,301.17,59.965,1465700406,"274151322000095","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,743804.6,743804.6,28044,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700441,621830.00
06/11/2016 23:00,2,0.000,ALERT,213.06,302.07,59.954,1465700406,"201051344000988","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,430048.4,430048.4,34717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700443,621831.00
06/11/2016 23:00,2,0.000,ALERT,212.38,300.57,59.965,1465700406,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,443872.4,443872.4,39225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700445,621832.00
06/11/2016 23:00,2,0.000,ALERT,213.06,302.37,59.965,1465700406,"201051344000458","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,440892.5,440892.5,34641,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700446,621833.00
06/11/2016 23:00,2,0.000,ALERT,213.51,302.07,59.959,1465700406,"201051344000853","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,439616.2,439616.2,34244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700448,621834.00
06/11/2016 23:00,2,0.000,ALERT,212.83,301.17,59.965,1465700406,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,445122.6,445122.6,39070,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700450,621835.00
06/11/2016 23:00,2,0.000,ALERT,212.61,300.57,59.959,1465700406,"201051344000917","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,441921.9,441921.9,39072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700452,621836.00
06/11/2016 23:00,2,0.000,ALERT,213.06,301.47,59.959,1465700406,"201051344001145","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,447141.6,447141.6,38921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700453,621837.00
06/11/2016 23:00,2,0.000,ALERT,212.83,300.87,59.965,1465700406,"201051344000651","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,439611.6,439611.6,39276,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700455,621838.00
06/11/2016 23:00,2,0.000,ALERT,211.70,300.27,59.949,1465700406,"274151322000088","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,681698.1,681698.1,27786,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700457,621839.00
06/11/2016 23:00,2,0.000,ALERT,212.83,299.37,59.965,1465700406,"274151322000068","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,576289.2,576289.2,29340,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700459,621840.00
06/11/2016 23:00,2,0.000,ALERT,212.38,301.17,59.959,1465700406,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,435629.7,435629.7,39212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700461,621841.00
06/11/2016 23:00,2,0.000,ALERT,212.83,302.68,59.959,1465700406,"201051344000594","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,444831.2,444831.2,34687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700463,621842.00
06/11/2016 23:00,2,0.000,ALERT,212.61,301.17,59.959,1465700406,"201051344001203","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,442747.3,442747.3,39252,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700465,621843.00
06/11/2016 23:00,2,0.000,ALERT,211.93,300.57,59.954,1465700406,"274151322000054","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,696244.0,696244.0,27811,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700467,621844.00
06/11/2016 23:00,2,0.000,ALERT,213.29,302.07,59.944,1465700406,"201051344000867","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,432240.5,432240.5,34685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700469,621845.00
06/11/2016 23:00,2,0.000,ALERT,212.61,301.17,59.959,1465700406,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,441161.4,441161.4,39129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700471,621846.00
06/11/2016 23:00,2,0.000,ALERT,212.83,302.07,59.949,1465700406,"201051344000900","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,447964.0,447964.0,34077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700472,621847.00
06/11/2016 23:00,2,0.000,ALERT,213.29,301.77,59.986,1465700406,"201051344000648","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,439588.5,439588.5,34368,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700474,621848.00
06/11/2016 23:00,2,0.000,ALERT,213.06,302.98,59.928,1465700406,"201051344000569","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,449060.0,449060.0,34000,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700476,621849.00
06/11/2016 23:00,2,0.000,ALERT,213.06,302.37,59.917,1465700406,"201051344000983","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,440618.4,440618.4,34483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700478,621850.00
06/11/2016 23:00,2,0.000,ALERT,213.29,302.07,59.954,1465700406,"201051344001158","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,434720.0,434720.0,34748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700480,621851.00
06/11/2016 23:00,2,0.000,ALERT,213.51,302.37,59.949,1465700406,"201051344000576","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,441800.3,441800.3,34152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465700482,621852.00
06/11/2016 23:00,2,0.000,ALERT,212.16,299.67,59.954,1465700406,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,669648.4,669648.4,27921,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465700483,621853.00
06/11/2016 23:15,2,0.000,ALERT,214.19,303.58,59.959,1465701304,"201051344000645","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,441349.4,441349.4,34288,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701306,621854.00
06/11/2016 23:15,2,0.000,ALERT,212.61,300.87,59.986,1465701304,"274151322000085","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,697840.7,697840.7,27825,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701308,621855.00
06/11/2016 23:15,2,0.000,ALERT,214.19,302.98,59.975,1465701304,"201051344000633","219011344069620",0.00,14.00,0,298.17,304.18,0.0,0.0,0.000,432502.9,432502.9,34773,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701310,621856.00
06/11/2016 23:15,2,0.000,ALERT,213.74,303.58,59.965,1465701304,"201051344000469","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,433992.9,433992.9,34704,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701312,621857.00
06/11/2016 23:15,2,0.000,ALERT,212.61,301.47,59.965,1465701304,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,437091.9,437091.9,39250,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701313,621858.00
06/11/2016 23:15,2,0.000,ALERT,212.16,302.07,59.970,1465701304,"274151322000052","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,711998.9,711998.9,28052,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701315,621859.00
06/11/2016 23:15,2,0.000,ALERT,213.06,301.77,59.981,1465701304,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,444260.7,444260.7,39259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701317,621860.00
06/11/2016 23:15,2,0.000,ALERT,212.83,302.07,59.938,1465701304,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,440634.3,440634.3,39061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701319,621861.00
06/11/2016 23:15,2,0.000,ALERT,213.29,302.68,59.975,1465701304,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,433995.3,433995.3,39216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701321,621862.00
06/11/2016 23:15,2,0.000,ALERT,212.61,301.77,59.970,1465701304,"201051344000955","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,446571.4,446571.4,39148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701323,621863.00
06/11/2016 23:15,2,0.000,ALERT,212.61,300.27,59.965,1465701304,"274151322000094","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,576406.2,576406.2,29132,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701324,621864.00
06/11/2016 23:15,2,0.000,ALERT,213.51,303.88,59.975,1465701304,"201051344000579","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,448079.3,448079.3,14776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701326,621865.00
06/11/2016 23:15,2,0.000,ALERT,212.83,302.37,59.996,1465701304,"201051344000890","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,443753.1,443753.1,39168,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701328,621866.00
06/11/2016 23:15,2,0.000,ALERT,213.06,302.07,59.975,1465701304,"201051344000438","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,445719.0,445719.0,39173,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701330,621867.00
06/11/2016 23:15,2,0.000,ALERT,213.29,301.47,59.975,1465701304,"201051344000417","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,438058.5,438058.5,39337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701332,621868.00
06/11/2016 23:15,2,0.000,ALERT,212.61,301.77,59.975,1465701304,"274151322000083","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,705582.6,705582.6,28130,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701333,621869.00
06/11/2016 23:15,2,0.000,ALERT,213.06,300.87,59.965,1465701304,"274151322000076","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,751530.6,751530.6,28126,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701335,621870.00
06/11/2016 23:15,2,0.000,ALERT,213.74,304.18,59.975,1465701304,"201051344000868","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,433033.6,433033.6,34424,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701337,621871.00
06/11/2016 23:15,2,0.000,ALERT,212.61,302.07,59.965,1465701304,"274151322000095","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,743804.6,743804.6,28046,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701339,621872.00
06/11/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1465701304,"201051344000988","219011344069620",0.00,14.30,0,297.87,304.48,0.0,0.0,0.000,430048.4,430048.4,34719,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701341,621873.00
06/11/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1465701304,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,443872.4,443872.4,39227,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701342,621874.00
06/11/2016 23:15,2,0.000,ALERT,213.74,303.58,60.012,1465701304,"201051344000458","219011344069620",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,440892.5,440892.5,34643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701344,621875.00
06/11/2016 23:15,2,0.000,ALERT,214.19,303.28,59.965,1465701304,"201051344000853","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,439616.2,439616.2,34246,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701346,621876.00
06/11/2016 23:15,2,0.000,ALERT,213.29,302.07,59.975,1465701304,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,445122.6,445122.6,39072,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701348,621877.00
06/11/2016 23:15,2,0.000,ALERT,213.06,301.17,59.970,1465701304,"201051344000917","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,441921.9,441921.9,39074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701350,621878.00
06/11/2016 23:15,2,0.000,ALERT,213.29,302.07,59.970,1465701304,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,447141.6,447141.6,38923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701351,621879.00
06/11/2016 23:15,2,0.000,ALERT,213.06,301.47,59.981,1465701304,"201051344000651","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,439611.6,439611.6,39278,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701353,621880.00
06/11/2016 23:15,2,0.000,ALERT,212.16,300.87,59.975,1465701304,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,681698.1,681698.1,27788,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701355,621881.00
06/11/2016 23:15,2,0.000,ALERT,213.29,300.27,59.981,1465701304,"274151322000068","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,576289.2,576289.2,29342,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701357,621882.00
06/11/2016 23:15,2,0.000,ALERT,212.61,301.77,59.981,1465701304,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,435629.7,435629.7,39214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701359,621883.00
06/11/2016 23:15,2,0.000,ALERT,213.51,304.18,59.981,1465701304,"201051344000594","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,444831.2,444831.2,34689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701360,621884.00
06/11/2016 23:15,2,0.000,ALERT,213.06,301.77,59.981,1465701304,"201051344001203","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,442747.3,442747.3,39254,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701362,621885.00
06/11/2016 23:15,2,0.000,ALERT,212.38,300.87,59.981,1465701304,"274151322000054","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,696244.0,696244.0,27813,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701364,621886.00
06/11/2016 23:15,2,0.000,ALERT,213.96,303.28,59.991,1465701304,"201051344000867","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,432240.5,432240.5,34687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701366,621887.00
06/11/2016 23:15,2,0.000,ALERT,213.06,301.77,59.975,1465701304,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,441161.4,441161.4,39131,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701368,621888.00
06/11/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1465701304,"201051344000900","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,447964.0,447964.0,34079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701370,621889.00
06/11/2016 23:15,2,0.000,ALERT,213.74,302.98,60.028,1465701304,"201051344000648","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,439588.5,439588.5,34370,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701371,621890.00
06/11/2016 23:15,2,0.000,ALERT,213.74,304.18,59.991,1465701304,"201051344000569","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,449060.0,449060.0,34002,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701373,621891.00
06/11/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1465701304,"201051344000983","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,440618.4,440618.4,34485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701375,621892.00
06/11/2016 23:15,2,0.000,ALERT,213.51,302.68,59.996,1465701304,"201051344001158","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,434720.0,434720.0,34750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465701377,621893.00
06/11/2016 23:15,2,0.000,ALERT,214.19,303.58,60.002,1465701304,"201051344000576","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,441800.3,441800.3,34154,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701378,621894.00
06/11/2016 23:15,2,0.000,ALERT,212.61,300.57,59.996,1465701304,"274151322000087","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,669648.4,669648.4,27923,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465701380,621895.00
06/11/2016 23:30,2,0.000,ALERT,212.83,301.17,60.034,1465702204,"201051344000645","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,441349.4,441349.4,34290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702206,621896.00
06/11/2016 23:30,2,0.000,ALERT,211.48,299.67,60.012,1465702204,"274151322000085","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,697840.7,697840.7,27827,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702208,621897.00
06/11/2016 23:30,2,0.000,ALERT,212.83,301.47,60.012,1465702204,"201051344000633","219011344069620",0.00,13.30,0,297.87,304.48,0.0,0.0,0.000,432502.9,432502.9,34775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702210,621898.00
06/11/2016 23:30,2,0.000,ALERT,212.61,301.77,60.018,1465702204,"201051344000469","219011344069620",0.00,12.70,0,298.77,304.78,0.0,0.0,0.000,433992.9,433992.9,34706,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702212,621899.00
06/11/2016 23:30,2,0.000,ALERT,211.48,299.97,60.007,1465702204,"201051344000646","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,437091.9,437091.9,39252,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702213,621900.00
06/11/2016 23:30,2,0.000,ALERT,211.03,298.47,60.007,1465702204,"274151322000052","219011344069620",0.00,15.00,0,296.96,303.28,0.0,0.0,0.000,711998.9,711998.9,28054,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702215,621901.00
06/11/2016 23:30,2,0.000,ALERT,212.16,300.57,60.018,1465702204,"201051344000585","219011344069620",0.00,13.70,0,297.26,303.28,0.0,0.0,0.000,444260.7,444260.7,39261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702217,621902.00
06/11/2016 23:30,2,0.000,ALERT,211.70,300.57,60.012,1465702204,"201051344001230","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,440634.3,440634.3,39063,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702219,621903.00
06/11/2016 23:30,2,0.000,ALERT,212.16,300.57,60.012,1465702204,"201051344000582","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,433995.3,433995.3,39218,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702221,621904.00
06/11/2016 23:30,2,0.000,ALERT,211.48,300.27,60.023,1465702204,"201051344000955","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,446571.4,446571.4,39150,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702222,621905.00
06/11/2016 23:30,2,0.000,ALERT,211.48,298.77,60.002,1465702204,"274151322000094","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,576406.2,576406.2,29134,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702224,621906.00
06/11/2016 23:30,2,0.000,ALERT,212.38,302.37,60.012,1465702204,"201051344000579","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,448079.3,448079.3,14778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702226,621907.00
06/11/2016 23:30,2,0.000,ALERT,211.70,300.57,60.012,1465702204,"201051344000890","219011344069620",0.00,13.70,0,298.47,304.78,0.0,0.0,0.000,443753.1,443753.1,39170,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465702228,621908.00
06/11/2016 23:30,2,0.000,ALERT,211.93,299.97,60.012,1465702204,"201051344000438","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,445719.0,445719.0,39175,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702230,621909.00
06/11/2016 23:30,2,0.000,ALERT,211.93,299.67,60.028,1465702204,"201051344000417","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,438058.5,438058.5,39339,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702232,621910.00
06/11/2016 23:30,2,0.000,ALERT,211.25,299.67,60.007,1465702204,"274151322000083","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,705582.6,705582.6,28132,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702233,621911.00
06/11/2016 23:30,2,0.000,ALERT,211.70,299.07,60.012,1465702204,"274151322000076","219011344069620",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,751530.6,751530.6,28128,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702235,621912.00
06/11/2016 23:30,2,0.000,ALERT,212.16,302.37,60.012,1465702204,"201051344000868","219011344069620",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,433033.6,433033.6,34426,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465702237,621913.00
06/11/2016 23:30,2,0.000,ALERT,211.25,299.97,60.028,1465702204,"274151322000095","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,743804.6,743804.6,28048,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702239,621914.00
06/11/2016 23:30,2,0.000,ALERT,212.16,301.47,60.007,1465702204,"201051344000988","219011344069620",0.00,13.70,0,297.26,304.78,0.0,0.0,0.000,430048.4,430048.4,34721,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465702240,621915.00
06/11/2016 23:30,2,0.000,ALERT,211.48,299.37,60.012,1465702204,"201051344001025","219011344069620",0.00,12.70,0,297.26,303.88,0.0,0.0,0.000,443872.4,443872.4,39229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702242,621916.00
06/11/2016 23:30,2,0.000,ALERT,212.38,301.77,60.007,1465702204,"201051344000458","219011344069620",0.00,14.30,0,299.97,305.98,0.0,0.0,0.000,440892.5,440892.5,34645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702244,621917.00
06/11/2016 23:30,2,0.000,ALERT,212.83,301.77,60.002,1465702204,"201051344000853","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,439616.2,439616.2,34248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702246,621918.00
06/11/2016 23:30,2,0.000,ALERT,212.16,299.97,60.002,1465702204,"201051344000685","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,445122.6,445122.6,39074,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702248,621919.00
06/11/2016 23:30,2,0.000,ALERT,211.93,299.67,60.044,1465702204,"201051344000917","219011344069620",0.00,14.00,0,296.36,302.68,0.0,0.0,0.000,441921.9,441921.9,39076,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702250,621920.00
06/11/2016 23:30,2,0.000,ALERT,212.16,300.27,60.007,1465702204,"201051344001145","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,447141.6,447141.6,38925,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702252,621921.00
06/11/2016 23:30,2,0.000,ALERT,211.93,299.37,59.996,1465702204,"201051344000651","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,439611.6,439611.6,39280,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702253,621922.00
06/11/2016 23:30,2,0.000,ALERT,210.80,299.07,59.996,1465702204,"274151322000088","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,681698.1,681698.1,27790,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465702255,621923.00
06/11/2016 23:30,2,0.000,ALERT,211.93,298.47,60.028,1465702204,"274151322000068","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,576289.2,576289.2,29344,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465702257,621924.00
06/11/2016 23:30,2,0.000,ALERT,211.48,300.27,60.002,1465702204,"201051344001135","219011344069620",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,435629.7,435629.7,39216,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465702259,621925.00
06/11/2016 23:30,2,0.000,ALERT,212.16,302.68,59.996,1465702204,"201051344000594","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,444831.2,444831.2,34691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702261,621926.00
06/11/2016 23:30,2,0.000,ALERT,211.93,299.97,60.002,1465702204,"201051344001203","219011344069620",0.00,13.00,0,297.57,305.08,0.0,0.0,0.000,442747.3,442747.3,39256,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702262,621927.00
06/11/2016 23:30,2,0.000,ALERT,211.25,300.27,59.991,1465702204,"274151322000054","219011344069620",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,696244.0,696244.0,27815,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702264,621928.00
06/11/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1465702204,"201051344000867","219011344069620",0.00,14.00,0,299.67,305.38,0.0,0.0,0.000,432240.5,432240.5,34689,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702266,621929.00
06/11/2016 23:30,2,0.000,ALERT,211.93,299.97,60.012,1465702204,"201051344001093","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,441161.4,441161.4,39133,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465702268,621930.00
06/11/2016 23:30,2,0.000,ALERT,212.38,302.07,60.007,1465702204,"201051344000900","219011344069620",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,447964.0,447964.0,34081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465702270,621931.00
06/11/2016 23:30,2,0.000,ALERT,212.38,300.87,59.996,1465702204,"201051344000648","219011344069620",0.00,13.00,0,299.07,305.08,0.0,0.0,0.000,439588.5,439588.5,34372,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702272,621932.00
06/11/2016 23:30,2,0.000,ALERT,212.61,302.68,60.007,1465702204,"201051344000569","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,449060.0,449060.0,34004,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702273,621933.00
06/11/2016 23:30,2,0.000,ALERT,212.38,302.07,60.002,1465702204,"201051344000983","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,440618.4,440618.4,34487,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702275,621934.00
06/11/2016 23:30,2,0.000,ALERT,212.38,301.47,60.002,1465702204,"201051344001158","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,434720.0,434720.0,34752,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702277,621935.00
06/11/2016 23:30,2,0.000,ALERT,212.83,302.07,60.002,1465702204,"201051344000576","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,441800.3,441800.3,34156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702279,621936.00
06/11/2016 23:30,2,0.000,ALERT,211.48,298.47,59.986,1465702204,"274151322000087","219011344069620",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,669648.4,669648.4,27925,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465702281,621937.00
06/11/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1465703103,"201051344000645","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,441349.4,441349.4,34292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703105,621938.00
06/11/2016 23:45,2,0.000,ALERT,211.48,299.97,60.012,1465703103,"274151322000085","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,697840.7,697840.7,27829,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703107,621939.00
06/11/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1465703103,"201051344000633","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,432502.9,432502.9,34777,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703109,621940.00
06/11/2016 23:45,2,0.000,ALERT,212.38,301.17,59.996,1465703103,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,433992.9,433992.9,34708,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703111,621941.00
06/11/2016 23:45,2,0.000,ALERT,211.93,300.57,59.996,1465703103,"201051344000646","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,437091.9,437091.9,39254,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703113,621942.00
06/11/2016 23:45,2,0.000,ALERT,211.03,300.27,59.991,1465703103,"274151322000052","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,711998.9,711998.9,28056,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703114,621943.00
06/11/2016 23:45,2,0.000,ALERT,212.16,300.87,59.991,1465703103,"201051344000585","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,444260.7,444260.7,39263,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703116,621944.00
06/11/2016 23:45,2,0.000,ALERT,211.93,300.87,59.996,1465703103,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,440634.3,440634.3,39065,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703118,621945.00
06/11/2016 23:45,2,0.000,ALERT,212.61,301.47,60.012,1465703103,"201051344000582","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,433995.3,433995.3,39220,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703120,621946.00
06/11/2016 23:45,2,0.000,ALERT,211.70,300.57,60.002,1465703103,"201051344000955","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,446571.4,446571.4,39152,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703122,621947.00
06/11/2016 23:45,2,0.000,ALERT,211.48,299.07,59.991,1465703103,"274151322000094","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,576406.2,576406.2,29136,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703123,621948.00
06/11/2016 23:45,2,0.000,ALERT,212.16,301.77,59.991,1465703103,"201051344000579","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,448079.3,448079.3,14780,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703125,621949.00
06/11/2016 23:45,2,0.000,ALERT,211.93,301.17,60.002,1465703103,"201051344000890","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,443753.1,443753.1,39172,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703127,621950.00
06/11/2016 23:45,2,0.000,ALERT,212.16,300.87,60.007,1465703103,"201051344000438","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,445719.0,445719.0,39177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703129,621951.00
06/11/2016 23:45,2,0.000,ALERT,212.16,300.27,60.028,1465703103,"201051344000417","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,438058.5,438058.5,39341,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703131,621952.00
06/11/2016 23:45,2,0.000,ALERT,211.48,299.67,59.991,1465703103,"274151322000083","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,705582.6,705582.6,28134,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703133,621953.00
06/11/2016 23:45,2,0.000,ALERT,211.93,300.27,59.970,1465703103,"274151322000076","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,751530.6,751530.6,28130,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703135,621954.00
06/11/2016 23:45,2,0.000,ALERT,212.16,302.07,60.002,1465703103,"201051344000868","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,433033.6,433033.6,34428,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703136,621955.00
06/11/2016 23:45,2,0.000,ALERT,211.25,300.27,59.996,1465703103,"274151322000095","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,743804.6,743804.6,28050,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703138,621956.00
06/11/2016 23:45,2,0.000,ALERT,212.16,301.47,60.002,1465703103,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,430048.4,430048.4,34723,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703140,621957.00
06/11/2016 23:45,2,0.000,ALERT,211.93,299.97,60.044,1465703103,"201051344001025","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,443872.4,443872.4,39231,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703142,621958.00
06/11/2016 23:45,2,0.000,ALERT,212.16,301.47,60.023,1465703103,"201051344000458","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,440892.5,440892.5,34647,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703143,621959.00
06/11/2016 23:45,2,0.000,ALERT,212.83,301.47,59.965,1465703103,"201051344000853","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,439616.2,439616.2,34250,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703145,621960.00
06/11/2016 23:45,2,0.000,ALERT,212.38,300.87,60.007,1465703103,"201051344000685","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,445122.6,445122.6,39076,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703147,621961.00
06/11/2016 23:45,2,0.000,ALERT,212.16,300.27,59.996,1465703103,"201051344000917","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,441921.9,441921.9,39078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703149,621962.00
06/11/2016 23:45,2,0.000,ALERT,212.38,300.87,60.007,1465703103,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,447141.6,447141.6,38927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703151,621963.00
06/11/2016 23:45,2,0.000,ALERT,212.16,299.97,60.034,1465703103,"201051344000651","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,439611.6,439611.6,39282,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703152,621964.00
06/11/2016 23:45,2,0.000,ALERT,210.80,299.37,59.996,1465703103,"274151322000088","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,681698.1,681698.1,27792,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703154,621965.00
06/11/2016 23:45,2,0.000,ALERT,211.93,298.77,59.991,1465703103,"274151322000068","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,576289.2,576289.2,29346,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703156,621966.00
06/11/2016 23:45,2,0.000,ALERT,211.93,300.87,59.996,1465703103,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,435629.7,435629.7,39218,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703158,621967.00
06/11/2016 23:45,2,0.000,ALERT,212.16,302.37,60.002,1465703103,"201051344000594","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,444831.2,444831.2,34693,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703160,621968.00
06/11/2016 23:45,2,0.000,ALERT,212.16,300.57,60.012,1465703103,"201051344001203","219011344069620",0.00,12.70,0,297.57,303.88,0.0,0.0,0.000,442747.3,442747.3,39258,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703161,621969.00
06/11/2016 23:45,2,0.000,ALERT,211.25,300.27,59.996,1465703103,"274151322000054","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,696244.0,696244.0,27817,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703163,621970.00
06/11/2016 23:45,2,0.000,ALERT,212.61,301.47,60.007,1465703103,"201051344000867","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,432240.5,432240.5,34691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703165,621971.00
06/11/2016 23:45,2,0.000,ALERT,211.93,300.57,60.002,1465703103,"201051344001093","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,441161.4,441161.4,39135,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703167,621972.00
06/11/2016 23:45,2,0.000,ALERT,212.16,301.47,60.002,1465703103,"201051344000900","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,447964.0,447964.0,34083,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703169,621973.00
06/11/2016 23:45,2,0.000,ALERT,212.61,301.17,60.002,1465703103,"201051344000648","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,439588.5,439588.5,34374,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703171,621974.00
06/11/2016 23:45,2,0.000,ALERT,212.16,302.07,59.959,1465703103,"201051344000569","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,449060.0,449060.0,34006,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465703173,621975.00
06/11/2016 23:45,2,0.000,ALERT,212.38,301.77,59.970,1465703103,"201051344000983","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,440618.4,440618.4,34489,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703175,621976.00
06/11/2016 23:45,2,0.000,ALERT,212.38,301.47,60.002,1465703103,"201051344001158","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,434720.0,434720.0,34754,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703176,621977.00
06/11/2016 23:45,2,0.000,ALERT,212.83,302.07,60.002,1465703103,"201051344000576","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,441800.3,441800.3,34158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703178,621978.00
06/11/2016 23:45,2,0.000,ALERT,211.48,299.07,60.023,1465703103,"274151322000087","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,669648.4,669648.4,27927,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465703180,621979.00
